Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.28,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,14.08,5.33
2016,1,1,8,15,0.0,29.5,4.25,4.0,29.5,26.01,16.78
2016,1,1,8,30,0.0,43.0,4.3,4.0,43.0,38.31,28.02
2016,1,1,8,45,0.0,58.0,4.4,4.0,58.0,52.65,40.99
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,66.98,53.82
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,80.27,65.58
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,93.62,77.23
2016,1,1,9,45,12.0,131.0,4.55,4.5,136.0,132.79,111.47
2016,1,1,10,0,24.0,161.0,4.6,5.0,171.0,173.44,146.48
2016,1,1,10,15,104.5,187.0,4.5,5.0,236.5,292.62,250.07
2016,1,1,10,30,185.0,213.0,4.4,5.0,302.0,392.69,335.13
2016,1,1,10,45,183.5,228.5,4.35,5.0,321.0,414.62,352.17
2016,1,1,11,0,182.0,244.0,4.3,5.0,340.0,436.03,368.89
2016,1,1,11,15,121.0,245.0,4.25,5.0,310.0,385.37,324.84
2016,1,1,11,30,60.0,246.0,4.2,5.0,280.0,314.83,264.28
2016,1,1,11,45,62.5,253.0,4.2,5.5,289.0,325.65,272.77
2016,1,1,12,0,65.0,260.0,4.2,6.0,298.0,336.56,281.09
2016,1,1,12,15,115.5,271.0,4.15,6.0,339.5,398.28,333.21
2016,1,1,12,30,166.0,282.0,4.1,6.0,381.0,478.56,399.09
2016,1,1,12,45,97.5,259.5,4.05,6.0,317.5,367.12,306.6
2016,1,1,13,0,29.0,237.0,4.0,6.0,254.0,274.51,228.18
2016,1,1,13,15,39.0,241.0,3.95,6.0,264.0,288.93,240.83
2016,1,1,13,30,49.0,245.0,3.9,6.0,274.0,303.3,253.17
2016,1,1,13,45,24.5,203.0,3.85,6.0,217.5,216.11,180.02
2016,1,1,14,0,0.0,161.0,3.8,6.0,161.0,149.94,123.52
2016,1,1,14,15,0.0,105.0,3.7,6.0,105.0,94.23,76.18
2016,1,1,14,30,0.0,49.0,3.6,6.0,49.0,43.28,32.22
2016,1,1,14,45,0.0,85.5,3.5,6.0,85.5,75.84,60.66
2016,1,1,15,0,0.0,122.0,3.4,6.0,122.0,112.4,92.41
2016,1,1,15,15,0.0,111.0,3.2,6.0,111.0,101.95,83.53
2016,1,1,15,30,0.0,100.0,3.0,6.0,100.0,91.57,74.71
2016,1,1,15,45,0.0,87.5,2.8,6.0,87.5,79.73,64.52
2016,1,1,16,0,0.0,75.0,2.6,6.0,75.0,67.94,54.27
2016,1,1,16,15,0.0,62.0,2.35,5.5,62.0,55.68,43.57
2016,1,1,16,30,0.0,49.0,2.1,5.0,49.0,43.45,32.72
2016,1,1,16,45,0.0,36.5,1.85,5.0,36.5,32.19,22.53
2016,1,1,17,0,0.0,24.0,1.6,5.0,24.0,21.14,12.45
2016,1,1,17,15,0.0,14.0,1.55,4.5,14.0,12.31,3.32
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.64,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.0,0.8,4.5,2.0,1.82,0.0
2016,1,2,8,0,0.0,4.0,0.8,5.0,4.0,3.5,0.0
2016,1,2,8,15,0.0,7.0,0.8,5.0,7.0,6.14,0.0
2016,1,2,8,30,0.0,10.0,0.8,5.0,10.0,8.78,2.08
2016,1,2,8,45,0.0,14.0,0.85,5.0,14.0,12.3,5.28
2016,1,2,9,0,0.0,18.0,0.9,5.0,18.0,15.82,8.47
2016,1,2,9,15,0.0,21.5,0.85,5.0,21.5,18.91,11.24
2016,1,2,9,30,0.0,25.0,0.8,5.0,25.0,22.01,13.98
2016,1,2,9,45,3.5,86.5,0.8,5.5,88.0,80.26,65.19
2016,1,2,10,0,7.0,148.0,0.8,6.0,151.0,146.24,121.45
2016,1,2,10,15,26.5,173.0,0.8,6.0,185.5,187.57,156.38
2016,1,2,10,30,46.0,198.0,0.8,6.0,220.0,245.2,204.22
2016,1,2,10,45,27.0,190.0,0.8,6.0,203.5,219.02,181.35
2016,1,2,11,0,8.0,182.0,0.8,6.0,187.0,179.54,147.79
2016,1,2,11,15,4.0,167.0,0.8,6.0,169.5,159.64,131.02
2016,1,2,11,30,0.0,152.0,0.8,6.0,152.0,140.26,114.53
2016,1,2,11,45,0.0,150.5,0.8,6.5,150.5,138.5,112.81
2016,1,2,12,0,0.0,149.0,0.8,7.0,149.0,136.83,111.13
2016,1,2,12,15,0.0,135.5,0.85,7.0,135.5,123.34,99.8
2016,1,2,12,30,0.0,122.0,0.9,7.0,122.0,110.13,88.72
2016,1,2,12,45,0.0,105.0,0.95,7.5,105.0,93.81,74.84
2016,1,2,13,0,0.0,88.0,1.0,8.0,88.0,77.98,61.34
2016,1,2,13,15,9.0,151.5,0.95,8.0,157.0,147.87,120.65
2016,1,2,13,30,18.0,215.0,0.9,8.0,226.0,222.66,182.36
2016,1,2,13,45,16.5,207.5,0.9,8.5,217.5,213.53,174.33
2016,1,2,14,0,15.0,200.0,0.9,9.0,209.0,204.54,166.88
2016,1,2,14,15,9.0,182.5,0.8,9.0,188.0,181.02,147.52
2016,1,2,14,30,3.0,165.0,0.7,9.0,167.0,157.99,128.52
2016,1,2,14,45,13.0,168.0,0.6,9.0,174.5,170.42,139.48
2016,1,2,15,0,23.0,171.0,0.5,9.0,182.0,182.7,150.07
2016,1,2,15,15,20.0,157.0,0.4,8.5,165.5,166.06,136.53
2016,1,2,15,30,17.0,143.0,0.3,8.0,149.0,149.76,123.28
2016,1,2,15,45,13.0,127.0,0.25,8.0,131.0,130.91,107.52
2016,1,2,16,0,9.0,111.0,0.2,8.0,113.0,112.53,91.96
2016,1,2,16,15,4.5,93.0,0.2,7.5,94.0,92.03,74.52
2016,1,2,16,30,0.0,75.0,0.2,7.0,75.0,71.99,57.16
2016,1,2,16,45,0.0,56.5,0.2,6.5,56.5,53.85,41.17
2016,1,2,17,0,0.0,38.0,0.2,6.0,38.0,35.45,24.68
2016,1,2,17,15,0.0,22.5,0.25,5.5,22.5,20.13,9.37
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.37,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,158.0,14.5,2.65,4.5,28.0,61.03,0.0
2016,1,3,8,0,316.0,29.0,3.0,5.0,56.0,166.84,117.29
2016,1,3,8,15,420.0,39.5,3.0,5.5,99.5,240.15,193.39
2016,1,3,8,30,524.0,50.0,3.0,6.0,143.0,324.72,270.19
2016,1,3,8,45,308.5,79.5,3.05,6.5,138.5,271.67,229.86
2016,1,3,9,0,93.0,109.0,3.1,7.0,134.0,179.04,151.0
2016,1,3,9,15,103.5,127.0,3.1,7.5,159.5,209.43,177.52
2016,1,3,9,30,114.0,145.0,3.1,8.0,185.0,240.78,203.99
2016,1,3,9,45,150.0,162.5,3.15,9.0,221.5,290.42,245.38
2016,1,3,10,0,186.0,180.0,3.2,10.0,258.0,342.85,288.1
2016,1,3,10,15,144.5,196.5,3.15,10.5,260.0,335.49,279.79
2016,1,3,10,30,103.0,213.0,3.1,11.0,262.0,310.34,257.18
2016,1,3,10,45,64.0,209.5,3.05,11.5,241.0,273.79,225.41
2016,1,3,11,0,25.0,206.0,3.0,12.0,220.0,220.4,179.77
2016,1,3,11,15,73.5,234.0,2.95,12.5,275.5,312.15,255.37
2016,1,3,11,30,122.0,262.0,2.9,13.0,331.0,408.37,331.92
2016,1,3,11,45,182.0,266.5,2.9,13.5,372.5,471.3,381.58
2016,1,3,12,0,242.0,271.0,2.9,14.0,414.0,535.36,431.27
2016,1,3,12,15,577.0,181.0,2.9,14.0,524.5,787.5,627.86
2016,1,3,12,30,912.0,91.0,2.9,14.0,635.0,997.14,774.73
2016,1,3,12,45,914.5,90.0,2.9,14.5,634.0,998.22,771.95
2016,1,3,13,0,917.0,89.0,2.9,15.0,633.0,995.66,768.93
2016,1,3,13,15,914.5,88.0,2.9,15.0,623.0,984.72,761.77
2016,1,3,13,30,912.0,87.0,2.9,15.0,613.0,970.24,752.41
2016,1,3,13,45,908.5,85.0,2.95,15.0,595.0,950.17,739.71
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,926.76,724.77
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,895.08,703.59
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,868.64,686.15
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,827.72,658.11
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,784.59,628.25
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,733.02,591.42
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,680.47,553.27
2016,1,3,15,45,792.0,64.5,2.3,14.0,337.5,621.89,508.27
2016,1,3,16,0,766.0,60.0,2.1,14.0,294.0,563.43,460.97
2016,1,3,16,15,718.5,55.0,1.9,12.5,246.5,492.59,404.64
2016,1,3,16,30,671.0,50.0,1.7,11.0,199.0,424.65,348.09
2016,1,3,16,45,599.5,42.5,1.5,10.0,151.5,346.21,280.11
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,274.19,214.81
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,180.25,121.56
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,84.4,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.0,12.5,2.65,1.5,31.5,80.35,0.0
2016,1,4,8,0,458.0,25.0,3.0,2.0,63.0,208.38,147.38
2016,1,4,8,15,560.0,32.5,2.95,2.5,110.5,285.95,231.94
2016,1,4,8,30,662.0,40.0,2.9,3.0,158.0,373.72,313.08
2016,1,4,8,45,720.0,44.5,2.9,4.0,207.5,444.94,377.55
2016,1,4,9,0,778.0,49.0,2.9,5.0,257.0,520.51,442.76
2016,1,4,9,15,814.5,52.5,2.9,5.5,304.5,585.43,497.39
2016,1,4,9,30,851.0,56.0,2.9,6.0,352.0,646.35,546.8
2016,1,4,9,45,875.5,59.0,2.95,7.0,395.0,703.85,588.65
2016,1,4,10,0,900.0,62.0,3.0,8.0,438.0,760.9,628.91
2016,1,4,10,15,917.0,63.5,2.95,8.5,475.0,809.3,662.16
2016,1,4,10,30,934.0,65.0,2.9,9.0,512.0,855.98,693.45
2016,1,4,10,45,945.0,67.0,2.9,9.5,542.5,896.16,719.8
2016,1,4,11,0,956.0,69.0,2.9,10.0,573.0,933.69,743.93
2016,1,4,11,15,963.5,70.0,2.85,10.5,596.0,963.89,762.19
2016,1,4,11,30,971.0,71.0,2.8,11.0,619.0,990.84,778.06
2016,1,4,11,45,971.5,73.0,2.75,11.5,633.0,1009.09,787.83
2016,1,4,12,0,972.0,75.0,2.7,12.0,647.0,1023.61,795.14
2016,1,4,12,15,973.5,75.5,2.65,12.0,653.0,1033.38,800.79
2016,1,4,12,30,975.0,76.0,2.6,12.0,659.0,1039.33,804.02
2016,1,4,12,45,973.0,76.5,2.6,12.0,656.5,1038.06,803.09
2016,1,4,13,0,971.0,77.0,2.6,12.0,654.0,1032.95,799.79
2016,1,4,13,15,967.0,76.5,2.6,12.0,643.0,1020.87,791.93
2016,1,4,13,30,963.0,76.0,2.6,12.0,632.0,1005.08,781.74
2016,1,4,13,45,955.0,75.0,2.6,12.5,612.5,981.37,764.81
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,954.32,745.72
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,921.91,725.63
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,886.65,703.36
2016,1,4,14,45,908.5,70.5,2.6,12.0,505.0,842.39,673.08
2016,1,4,15,0,891.0,69.0,2.6,12.0,471.0,796.21,641.07
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.5,750.59,609.12
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,696.95,570.54
2016,1,4,15,45,816.5,61.0,2.15,11.0,345.0,635.32,523.57
2016,1,4,16,0,785.0,58.0,2.0,11.0,300.0,574.19,474.08
2016,1,4,16,15,737.5,53.0,1.8,10.0,251.5,502.45,415.89
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,433.62,357.65
2016,1,4,16,45,613.0,41.5,1.45,8.0,154.5,352.67,287.46
2016,1,4,17,0,536.0,35.0,1.3,7.0,106.0,278.61,220.33
2016,1,4,17,15,392.0,24.5,1.35,6.5,64.5,184.81,128.16
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,87.53,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,154.5,14.5,2.95,1.5,27.5,59.47,0.0
2016,1,5,8,0,309.0,29.0,3.1,2.0,55.0,162.84,114.85
2016,1,5,8,15,413.5,39.5,3.1,2.5,98.5,236.0,191.85
2016,1,5,8,30,518.0,50.0,3.1,3.0,142.0,320.23,269.22
2016,1,5,8,45,580.5,57.5,3.1,3.5,189.0,389.81,332.67
2016,1,5,9,0,643.0,65.0,3.1,4.0,236.0,464.64,398.36
2016,1,5,9,15,684.0,70.0,3.0,4.0,281.5,527.95,452.82
2016,1,5,9,30,725.0,75.0,2.9,4.0,327.0,593.38,507.07
2016,1,5,9,45,751.5,79.5,2.85,4.5,368.0,645.78,548.07
2016,1,5,10,0,778.0,84.0,2.8,5.0,409.0,702.03,589.49
2016,1,5,10,15,624.5,125.5,2.75,5.0,401.0,663.71,557.48
2016,1,5,10,30,471.0,167.0,2.7,5.0,393.0,601.75,505.25
2016,1,5,10,45,659.5,130.0,2.65,5.5,467.0,741.73,614.91
2016,1,5,11,0,848.0,93.0,2.6,6.0,541.0,876.96,712.3
2016,1,5,11,15,649.5,154.5,2.6,6.5,506.0,795.65,648.55
2016,1,5,11,30,451.0,216.0,2.6,7.0,471.0,690.1,564.49
2016,1,5,11,45,676.5,151.5,2.6,8.0,545.0,842.6,679.99
2016,1,5,12,0,902.0,87.0,2.6,9.0,619.0,972.46,768.73
2016,1,5,12,15,609.5,176.5,2.6,9.5,538.0,820.66,656.8
2016,1,5,12,30,317.0,266.0,2.6,10.0,457.0,622.12,502.17
2016,1,5,12,45,286.0,271.0,2.6,10.5,442.5,598.42,483.8
2016,1,5,13,0,255.0,276.0,2.6,11.0,428.0,573.7,463.42
2016,1,5,13,15,230.0,273.5,2.6,11.0,409.5,526.9,427.56
2016,1,5,13,30,205.0,271.0,2.6,11.0,391.0,498.17,405.18
2016,1,5,13,45,166.5,263.0,2.6,11.5,358.5,450.31,366.62
2016,1,5,14,0,128.0,255.0,2.6,12.0,326.0,403.35,328.56
2016,1,5,14,15,427.0,181.5,2.55,12.0,401.0,609.51,497.79
2016,1,5,14,30,726.0,108.0,2.5,12.0,476.0,773.92,623.46
2016,1,5,14,45,396.0,150.5,2.5,12.0,349.5,522.06,428.87
2016,1,5,15,0,66.0,193.0,2.5,12.0,223.0,255.17,209.48
2016,1,5,15,15,61.0,177.5,2.35,11.5,203.5,232.63,192.36
2016,1,5,15,30,56.0,162.0,2.2,11.0,184.0,210.57,174.58
2016,1,5,15,45,48.5,143.5,2.05,11.0,161.0,183.59,152.07
2016,1,5,16,0,41.0,125.0,1.9,11.0,138.0,157.36,129.91
2016,1,5,16,15,33.5,105.5,1.8,10.5,115.0,130.61,107.22
2016,1,5,16,30,26.0,86.0,1.7,10.0,92.0,104.62,84.75
2016,1,5,16,45,13.0,66.0,1.65,9.5,69.0,70.74,55.18
2016,1,5,17,0,0.0,46.0,1.6,9.0,46.0,44.64,32.19
2016,1,5,17,15,0.0,27.5,1.75,9.0,27.5,25.9,14.42
2016,1,5,17,30,0.0,9.0,1.9,9.0,9.0,8.19,0.0
2016,1,5,17,45,0.0,4.5,2.05,9.0,4.5,4.09,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,85.0,17.0,2.35,5.5,24.0,40.78,0.0
2016,1,6,8,0,170.0,34.0,2.5,6.0,48.0,118.95,82.06
2016,1,6,8,15,268.0,49.0,2.55,6.0,88.5,185.32,148.61
2016,1,6,8,30,366.0,64.0,2.6,6.0,129.0,262.56,218.42
2016,1,6,8,45,422.5,76.0,2.65,6.5,172.5,325.01,274.58
2016,1,6,9,0,479.0,88.0,2.7,7.0,216.0,392.76,333.57
2016,1,6,9,15,239.5,59.0,2.65,7.0,123.0,231.18,198.42
2016,1,6,9,30,0.0,30.0,2.6,7.0,30.0,26.42,17.6
2016,1,6,9,45,0.0,47.0,2.6,7.5,47.0,41.47,30.78
2016,1,6,10,0,0.0,64.0,2.6,8.0,64.0,56.56,43.75
2016,1,6,10,15,0.0,56.5,2.6,8.0,56.5,49.91,37.87
2016,1,6,10,30,0.0,49.0,2.6,8.0,49.0,43.27,32.03
2016,1,6,10,45,0.0,46.5,2.65,8.5,46.5,41.06,29.99
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,38.86,27.97
2016,1,6,11,15,0.0,81.5,2.7,9.0,81.5,72.16,56.46
2016,1,6,11,30,0.0,119.0,2.7,9.0,119.0,107.42,86.27
2016,1,6,11,45,0.0,107.5,2.7,9.5,107.5,96.25,76.54
2016,1,6,12,0,0.0,96.0,2.7,10.0,96.0,85.31,67.12
2016,1,6,12,15,0.0,128.0,2.65,10.0,128.0,115.92,92.85
2016,1,6,12,30,0.0,160.0,2.6,10.0,160.0,147.57,119.19
2016,1,6,12,45,0.0,135.5,2.55,10.5,135.5,123.21,98.63
2016,1,6,13,0,0.0,111.0,2.5,11.0,111.0,99.51,78.7
2016,1,6,13,15,0.0,87.0,2.45,11.0,87.0,77.09,59.92
2016,1,6,13,30,0.0,63.0,2.4,11.0,63.0,55.74,41.93
2016,1,6,13,45,0.0,48.0,2.35,11.0,48.0,42.42,30.67
2016,1,6,14,0,0.0,33.0,2.3,11.0,33.0,29.13,19.36
2016,1,6,14,15,0.0,46.5,2.3,11.0,46.5,41.08,29.63
2016,1,6,14,30,0.0,60.0,2.3,11.0,60.0,53.04,39.91
2016,1,6,14,45,0.0,63.5,2.3,11.0,63.5,56.13,42.63
2016,1,6,15,0,0.0,67.0,2.3,11.0,67.0,59.23,45.38
2016,1,6,15,15,0.0,61.0,2.1,11.0,61.0,53.89,40.91
2016,1,6,15,30,0.0,55.0,1.9,11.0,55.0,48.56,36.43
2016,1,6,15,45,0.0,48.5,1.75,11.0,48.5,42.79,31.53
2016,1,6,16,0,0.0,42.0,1.6,11.0,42.0,37.03,26.58
2016,1,6,16,15,0.0,34.5,1.35,10.5,34.5,30.39,20.87
2016,1,6,16,30,0.0,27.0,1.1,10.0,27.0,23.76,15.08
2016,1,6,16,45,0.0,20.5,0.85,10.0,20.5,18.02,9.96
2016,1,6,17,0,0.0,14.0,0.6,10.0,14.0,12.3,4.82
2016,1,6,17,15,0.0,8.0,0.55,10.0,8.0,7.02,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.75,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.91,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,174.5,13.5,2.2,7.5,28.0,63.98,0.0
2016,1,7,8,0,349.0,27.0,2.3,8.0,56.0,173.78,119.11
2016,1,7,8,15,455.5,36.5,2.35,8.0,101.0,248.57,197.34
2016,1,7,8,30,562.0,46.0,2.4,8.0,146.0,334.58,275.13
2016,1,7,8,45,625.0,51.5,2.5,8.5,193.5,404.08,337.39
2016,1,7,9,0,688.0,57.0,2.6,9.0,241.0,475.69,399.33
2016,1,7,9,15,727.5,61.5,2.6,9.5,287.0,539.75,452.6
2016,1,7,9,30,767.0,66.0,2.6,10.0,333.0,605.61,505.23
2016,1,7,9,45,800.5,67.5,2.65,11.0,375.5,665.04,549.27
2016,1,7,10,0,834.0,69.0,2.7,12.0,418.0,724.82,591.3
2016,1,7,10,15,852.5,71.0,2.65,13.0,455.0,773.44,623.26
2016,1,7,10,30,871.0,73.0,2.6,14.0,492.0,813.17,647.94
2016,1,7,10,45,888.5,73.0,2.6,15.0,522.5,854.73,673.82
2016,1,7,11,0,906.0,73.0,2.6,16.0,553.0,894.22,697.69
2016,1,7,11,15,915.0,74.0,2.7,17.0,576.5,924.95,715.95
2016,1,7,11,30,924.0,75.0,2.8,18.0,600.0,952.68,732.07
2016,1,7,11,45,931.5,75.0,2.95,19.0,615.5,974.56,744.55
2016,1,7,12,0,939.0,75.0,3.1,20.0,631.0,993.06,754.78
2016,1,7,12,15,942.0,75.5,3.1,20.0,638.0,1004.36,761.89
2016,1,7,12,30,945.0,76.0,3.1,20.0,645.0,1011.97,766.73
2016,1,7,12,45,948.5,74.5,3.15,20.5,644.5,1013.8,766.83
2016,1,7,13,0,952.0,73.0,3.2,21.0,644.0,1011.84,764.61
2016,1,7,13,15,949.5,72.5,3.2,21.0,634.0,1001.63,758.08
2016,1,7,13,30,947.0,72.0,3.2,21.0,624.0,987.75,749.3
2016,1,7,13,45,942.5,70.5,3.2,21.0,606.5,967.14,736.09
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,943.1,720.66
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,911.34,700.57
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,876.69,678.41
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,835.65,650.65
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,792.45,621.13
2016,1,7,15,15,871.0,61.0,2.5,19.5,432.0,742.19,585.22
2016,1,7,15,30,851.0,59.0,2.1,19.0,393.0,690.82,547.94
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.5,636.78,508.26
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,577.06,461.17
2016,1,7,16,15,749.0,49.0,1.35,17.0,256.5,508.12,408.08
2016,1,7,16,30,705.0,45.0,1.3,16.0,209.0,441.74,354.45
2016,1,7,16,45,632.0,39.5,1.3,15.0,161.0,362.84,288.64
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,290.43,225.23
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,199.04,140.6
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,114.33,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,43.64,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,154.0,14.5,2.3,7.5,27.5,58.57,0.0
2016,1,8,8,0,308.0,29.0,2.4,8.0,55.0,160.51,109.84
2016,1,8,8,15,415.5,39.5,2.3,8.5,99.0,234.67,185.98
2016,1,8,8,30,523.0,50.0,2.2,9.0,143.0,320.12,262.21
2016,1,8,8,45,583.0,58.0,2.15,9.5,190.0,389.17,323.31
2016,1,8,9,0,643.0,66.0,2.1,10.0,237.0,463.29,386.22
2016,1,8,9,15,548.5,89.0,2.35,10.5,253.5,463.45,387.69
2016,1,8,9,30,454.0,112.0,2.6,11.0,270.0,449.22,376.32
2016,1,8,9,45,430.0,132.5,2.85,12.0,297.0,476.53,397.16
2016,1,8,10,0,406.0,153.0,3.1,13.0,324.0,500.44,414.27
2016,1,8,10,15,343.5,179.5,3.25,13.5,333.0,483.79,398.99
2016,1,8,10,30,281.0,206.0,3.4,14.0,342.0,475.96,390.24
2016,1,8,10,45,234.5,225.5,3.55,15.0,343.5,452.55,369.13
2016,1,8,11,0,188.0,245.0,3.7,16.0,345.0,440.92,356.99
2016,1,8,11,15,182.0,256.5,3.7,16.5,356.5,453.04,365.08
2016,1,8,11,30,176.0,268.0,3.7,17.0,368.0,464.42,372.44
2016,1,8,11,45,88.0,142.0,3.7,17.5,192.0,235.71,190.49
2016,1,8,12,0,0.0,16.0,3.7,18.0,16.0,14.12,6.11
2016,1,8,12,15,118.0,150.0,3.6,18.0,221.5,275.26,223.72
2016,1,8,12,30,236.0,284.0,3.5,18.0,427.0,547.43,435.57
2016,1,8,12,45,118.0,191.5,3.45,18.5,263.0,323.45,259.12
2016,1,8,13,0,0.0,99.0,3.4,19.0,99.0,88.11,66.82
2016,1,8,13,15,243.0,158.5,3.25,19.0,301.0,419.41,339.45
2016,1,8,13,30,486.0,218.0,3.1,19.0,503.0,734.77,577.65
2016,1,8,13,45,694.5,151.5,3.0,19.5,545.0,850.83,659.96
2016,1,8,14,0,903.0,85.0,2.9,20.0,587.0,932.59,714.82
2016,1,8,14,15,893.0,83.5,2.7,20.0,561.5,901.29,691.86
2016,1,8,14,30,883.0,82.0,2.5,20.0,536.0,875.3,673.64
2016,1,8,14,45,865.0,81.0,2.3,20.0,502.5,832.2,643.4
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,787.21,611.78
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,735.59,575.0
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,682.97,536.92
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,625.11,494.11
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,567.19,448.82
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,496.78,395.47
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,429.2,341.85
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,354.92,280.18
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,283.84,218.61
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,152.72,108.4
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,32.86,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,62.72,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,170.65,118.54
2016,1,9,8,15,449.0,38.0,6.55,5.0,101.5,246.06,198.98
2016,1,9,8,30,557.0,48.0,6.7,5.0,147.0,332.86,280.02
2016,1,9,8,45,627.5,53.5,6.85,5.5,196.5,406.07,348.03
2016,1,9,9,0,698.0,59.0,7.0,6.0,246.0,481.88,416.49
2016,1,9,9,15,739.0,63.5,7.0,6.5,293.0,547.52,474.07
2016,1,9,9,30,780.0,68.0,7.0,7.0,340.0,615.07,531.35
2016,1,9,9,45,811.0,70.5,7.05,7.5,383.5,674.72,579.61
2016,1,9,10,0,842.0,73.0,7.1,8.0,427.0,734.53,625.84
2016,1,9,10,15,861.0,75.5,7.1,8.0,464.5,784.72,664.55
2016,1,9,10,30,880.0,78.0,7.1,8.0,502.0,833.46,701.66
2016,1,9,10,45,892.5,80.0,7.1,8.5,533.0,874.3,730.86
2016,1,9,11,0,905.0,82.0,7.1,9.0,564.0,904.31,751.39
2016,1,9,11,15,914.0,83.5,7.05,9.0,587.5,935.86,774.25
2016,1,9,11,30,923.0,85.0,7.0,9.0,611.0,964.42,794.76
2016,1,9,11,45,684.0,159.5,6.95,9.0,555.0,858.9,712.39
2016,1,9,12,0,445.0,234.0,6.9,9.0,499.0,718.65,598.11
2016,1,9,12,15,690.5,161.0,6.85,9.0,577.5,882.35,730.24
2016,1,9,12,30,936.0,88.0,6.8,9.0,656.0,1019.37,833.5
2016,1,9,12,45,605.5,182.5,6.75,9.5,550.0,827.68,684.7
2016,1,9,13,0,275.0,277.0,6.7,10.0,444.0,594.07,491.86
2016,1,9,13,15,600.5,182.0,6.65,10.0,538.0,808.63,670.44
2016,1,9,13,30,926.0,87.0,6.6,10.0,632.0,988.66,807.65
2016,1,9,13,45,526.0,173.5,6.55,10.0,481.5,712.85,593.97
2016,1,9,14,0,126.0,260.0,6.5,10.0,331.0,407.15,338.35
2016,1,9,14,15,73.0,228.5,6.45,9.5,269.5,303.72,253.37
2016,1,9,14,30,20.0,197.0,6.4,9.0,208.0,206.04,170.79
2016,1,9,14,45,10.0,170.5,6.4,9.0,176.0,169.77,140.22
2016,1,9,15,0,0.0,144.0,6.4,9.0,144.0,134.53,110.21
2016,1,9,15,15,0.0,131.5,6.25,8.5,131.5,122.52,100.4
2016,1,9,15,30,0.0,119.0,6.1,8.0,119.0,110.61,90.56
2016,1,9,15,45,0.0,105.5,6.0,8.0,105.5,97.74,79.62
2016,1,9,16,0,0.0,92.0,5.9,8.0,92.0,84.95,68.64
2016,1,9,16,15,0.0,77.5,5.55,7.5,77.5,71.17,56.77
2016,1,9,16,30,0.0,63.0,5.2,7.0,63.0,57.43,44.73
2016,1,9,16,45,0.0,48.5,4.9,6.5,48.5,43.68,32.51
2016,1,9,17,0,0.0,34.0,4.6,6.0,34.0,29.99,20.21
2016,1,9,17,15,0.0,21.5,4.35,5.5,21.5,18.94,9.84
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,7.91,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,4.09,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,184.0,14.0,2.7,-0.5,29.5,66.42,0.0
2016,1,10,8,0,368.0,28.0,3.0,0.0,59.0,179.54,126.68
2016,1,10,8,15,475.0,38.0,3.1,0.5,105.5,255.89,208.76
2016,1,10,8,30,582.0,48.0,3.2,1.0,152.0,343.56,290.07
2016,1,10,8,45,646.5,54.5,3.3,1.5,201.5,416.19,356.97
2016,1,10,9,0,711.0,61.0,3.4,2.0,251.0,490.55,423.18
2016,1,10,9,15,751.0,65.5,3.35,2.5,299.0,556.37,479.53
2016,1,10,9,30,791.0,70.0,3.3,3.0,347.0,623.93,535.1
2016,1,10,9,45,819.5,73.0,3.25,3.5,390.5,683.04,581.02
2016,1,10,10,0,848.0,76.0,3.2,4.0,434.0,742.07,624.42
2016,1,10,10,15,867.0,78.5,3.05,4.5,472.0,792.63,659.59
2016,1,10,10,30,886.0,81.0,2.9,5.0,510.0,841.72,692.71
2016,1,10,10,45,900.0,83.0,2.8,5.5,541.5,884.16,720.44
2016,1,10,11,0,914.0,85.0,2.7,6.0,573.0,915.79,739.8
2016,1,10,11,15,922.5,86.5,2.55,6.0,596.5,947.23,759.68
2016,1,10,11,30,931.0,88.0,2.4,6.0,620.0,975.61,777.07
2016,1,10,11,45,933.5,89.5,2.3,6.5,635.0,995.13,787.2
2016,1,10,12,0,936.0,91.0,2.2,7.0,650.0,1011.11,794.88
2016,1,10,12,15,938.0,91.5,2.1,7.0,657.0,1021.75,800.35
2016,1,10,12,30,940.0,92.0,2.0,7.0,664.0,1028.7,803.41
2016,1,10,12,45,939.0,92.0,1.9,7.5,662.5,1028.41,800.21
2016,1,10,13,0,938.0,92.0,1.8,8.0,661.0,1024.37,794.7
2016,1,10,13,15,934.0,91.5,1.7,8.0,650.5,1013.13,785.91
2016,1,10,13,30,930.0,91.0,1.6,8.0,640.0,998.29,774.89
2016,1,10,13,45,921.0,90.5,1.55,8.5,621.0,975.28,757.91
2016,1,10,14,0,912.0,90.0,1.5,9.0,602.0,958.07,745.16
2016,1,10,14,15,901.0,88.5,1.5,9.0,575.5,925.38,723.86
2016,1,10,14,30,890.0,87.0,1.5,9.0,549.0,889.88,700.67
2016,1,10,14,45,876.0,84.0,1.5,9.0,515.5,847.47,672.4
2016,1,10,15,0,862.0,81.0,1.5,9.0,482.0,802.9,642.29
2016,1,10,15,15,840.5,78.0,1.45,8.5,442.5,750.73,606.7
2016,1,10,15,30,819.0,75.0,1.4,8.0,403.0,697.52,569.62
2016,1,10,15,45,786.5,71.5,1.4,8.0,358.0,635.55,523.9
2016,1,10,16,0,754.0,68.0,1.4,8.0,313.0,574.14,475.69
2016,1,10,16,15,707.5,62.5,1.25,7.0,264.5,503.31,418.84
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,439.05,364.86
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.5,358.55,295.24
2016,1,10,17,0,508.0,43.0,0.9,5.0,119.0,285.12,229.27
2016,1,10,17,15,254.0,38.0,0.95,4.5,76.0,156.07,117.52
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,38.59,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,7,45,79.5,15.0,1.1,1.5,21.5,36.72,0.0
2016,1,11,8,0,159.0,30.0,1.2,2.0,43.0,107.78,74.81
2016,1,11,8,15,213.5,47.5,1.25,2.5,78.0,158.91,128.25
2016,1,11,8,30,268.0,65.0,1.3,3.0,113.0,215.76,180.46
2016,1,11,8,45,301.5,81.5,1.4,3.5,150.5,266.36,226.33
2016,1,11,9,0,335.0,98.0,1.5,4.0,188.0,320.04,273.5
2016,1,11,9,15,368.5,109.0,1.5,4.5,224.5,370.17,316.18
2016,1,11,9,30,402.0,120.0,1.5,5.0,261.0,422.73,359.52
2016,1,11,9,45,436.5,130.5,1.55,6.0,300.5,477.47,402.8
2016,1,11,10,0,471.0,141.0,1.6,7.0,340.0,533.96,446.1
2016,1,11,10,15,655.5,115.0,1.55,7.5,418.0,673.92,554.49
2016,1,11,10,30,840.0,89.0,1.5,8.0,496.0,813.4,653.42
2016,1,11,10,45,851.5,92.0,1.5,8.5,526.5,853.66,678.11
2016,1,11,11,0,863.0,95.0,1.5,9.0,557.0,891.56,701.94
2016,1,11,11,15,602.5,170.5,1.45,9.0,499.5,763.93,608.82
2016,1,11,11,30,342.0,246.0,1.4,9.0,442.0,607.51,488.02
2016,1,11,11,45,288.0,263.0,1.4,9.5,431.0,582.89,468.2
2016,1,11,12,0,234.0,280.0,1.4,10.0,420.0,537.54,431.76
2016,1,11,12,15,253.0,280.5,1.4,10.0,433.5,558.12,448.02
2016,1,11,12,30,272.0,281.0,1.4,10.0,447.0,596.62,476.68
2016,1,11,12,45,309.0,273.0,1.45,10.5,461.5,622.96,496.45
2016,1,11,13,0,346.0,265.0,1.5,11.0,476.0,647.98,515.26
2016,1,11,13,15,372.0,254.5,1.5,11.0,478.0,657.73,523.21
2016,1,11,13,30,398.0,244.0,1.5,11.0,480.0,665.54,529.95
2016,1,11,13,45,251.0,252.0,1.5,11.5,399.5,532.64,426.78
2016,1,11,14,0,104.0,260.0,1.5,12.0,319.0,370.02,298.48
2016,1,11,14,15,145.0,249.5,1.45,12.0,327.5,408.93,331.32
2016,1,11,14,30,186.0,239.0,1.4,12.0,336.0,428.73,347.99
