Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,176.0,19.0,1.45,11.0,38.5,78.81,24.86
2016,2,1,8,0,352.0,38.0,1.6,12.0,77.0,173.32,127.48
2016,2,1,8,15,451.5,48.0,1.75,12.5,125.5,245.18,192.34
2016,2,1,8,30,551.0,58.0,1.9,13.0,174.0,327.92,264.54
2016,2,1,8,45,275.5,57.5,2.1,14.0,115.5,215.67,177.09
2016,2,1,9,0,0.0,57.0,2.3,15.0,57.0,50.34,37.33
2016,2,1,9,15,0.0,86.5,2.6,15.5,86.5,78.16,60.88
2016,2,1,9,30,0.0,116.0,2.9,16.0,116.0,106.98,84.74
2016,2,1,9,45,0.0,130.5,3.25,17.0,130.5,120.68,95.52
2016,2,1,10,0,0.0,145.0,3.6,18.0,145.0,134.48,106.22
2016,2,1,10,15,104.5,194.0,3.9,18.5,250.0,292.35,236.42
2016,2,1,10,30,209.0,243.0,4.2,19.0,355.0,438.51,352.45
2016,2,1,10,45,551.5,167.0,4.5,19.5,485.5,682.38,545.35
2016,2,1,11,0,894.0,91.0,4.8,20.0,616.0,910.16,710.79
2016,2,1,11,15,903.0,92.5,5.05,20.0,642.0,943.7,733.78
2016,2,1,11,30,912.0,94.0,5.3,20.0,668.0,974.24,755.98
2016,2,1,11,45,913.5,96.5,5.55,20.5,684.5,995.63,770.32
2016,2,1,12,0,915.0,99.0,5.8,21.0,701.0,1013.43,782.25
2016,2,1,12,15,917.5,99.5,5.95,21.0,710.0,1026.18,791.65
2016,2,1,12,30,920.0,100.0,6.1,21.0,719.0,1035.23,798.64
2016,2,1,12,45,918.5,101.0,6.35,21.5,719.0,1037.15,799.86
2016,2,1,13,0,917.0,102.0,6.6,22.0,719.0,1035.27,798.56
2016,2,1,13,15,914.0,101.5,6.75,22.0,710.5,1026.4,793.43
2016,2,1,13,30,911.0,101.0,6.9,22.0,702.0,1013.84,785.82
2016,2,1,13,45,903.0,101.0,7.05,22.0,684.0,993.46,772.73
2016,2,1,14,0,895.0,101.0,7.2,22.0,666.0,979.28,764.17
2016,2,1,14,15,885.5,99.5,7.2,22.0,641.0,948.79,743.16
2016,2,1,14,30,876.0,98.0,7.2,22.0,616.0,915.31,720.03
2016,2,1,14,45,857.5,97.0,7.2,22.0,582.0,871.86,689.51
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,826.4,657.3
2016,2,1,15,15,818.5,93.5,6.9,21.5,508.5,775.9,621.3
2016,2,1,15,30,798.0,91.0,6.6,21.0,469.0,724.17,583.99
2016,2,1,15,45,760.0,89.5,6.3,21.0,422.0,663.61,538.23
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,600.86,488.31
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.5,533.39,434.15
2016,2,1,16,30,641.0,77.0,4.9,20.0,278.0,468.19,380.45
2016,2,1,16,45,574.5,70.5,4.4,20.0,227.0,391.27,315.51
2016,2,1,17,0,508.0,64.0,3.9,20.0,176.0,320.19,254.18
2016,2,1,17,15,414.5,53.0,3.75,19.5,128.0,240.24,185.72
2016,2,1,17,30,321.0,42.0,3.6,19.0,80.0,170.44,124.59
2016,2,1,17,45,160.5,21.0,3.45,18.5,40.0,78.21,38.14
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,236.0,16.5,3.15,8.0,43.5,92.14,35.03
2016,2,2,8,0,472.0,33.0,3.5,9.0,87.0,207.63,154.93
2016,2,2,8,15,569.5,41.0,3.75,10.0,139.0,280.08,222.46
2016,2,2,8,30,667.0,49.0,4.0,11.0,191.0,366.51,299.48
2016,2,2,8,45,722.5,54.5,4.3,12.0,245.0,439.06,363.64
2016,2,2,9,0,778.0,60.0,4.6,13.0,299.0,516.06,429.13
2016,2,2,9,15,814.0,64.0,4.95,13.5,350.5,583.55,485.81
2016,2,2,9,30,850.0,68.0,5.3,14.0,402.0,652.56,542.04
2016,2,2,9,45,873.0,71.0,5.7,14.5,448.5,712.35,588.76
2016,2,2,10,0,896.0,74.0,6.1,15.0,495.0,765.52,628.44
2016,2,2,10,15,913.5,76.5,6.05,15.5,536.5,818.42,665.64
2016,2,2,10,30,931.0,79.0,6.0,16.0,578.0,869.69,700.92
2016,2,2,10,45,941.5,81.5,5.95,16.5,612.0,913.03,729.73
2016,2,2,11,0,952.0,84.0,5.9,17.0,646.0,953.68,756.21
2016,2,2,11,15,960.0,85.0,5.85,17.0,672.5,987.31,778.84
2016,2,2,11,30,968.0,86.0,5.8,17.0,699.0,1017.69,799.08
2016,2,2,11,45,971.5,88.0,5.8,17.5,716.5,1041.52,813.44
2016,2,2,12,0,975.0,90.0,5.8,18.0,734.0,1061.6,825.21
2016,2,2,12,15,977.0,90.5,5.7,18.0,743.5,1074.55,832.92
2016,2,2,12,30,979.0,91.0,5.6,18.0,753.0,1083.54,838.02
2016,2,2,12,45,978.5,91.0,5.55,18.0,753.0,1085.45,838.76
2016,2,2,13,0,978.0,91.0,5.5,18.0,753.0,1083.32,836.92
2016,2,2,13,15,975.0,90.5,5.4,18.0,744.0,1074.11,829.94
2016,2,2,13,30,972.0,90.0,5.3,18.0,735.0,1060.95,820.44
2016,2,2,13,45,966.5,89.0,5.25,18.5,717.5,1040.93,805.18
2016,2,2,14,0,961.0,88.0,5.2,19.0,700.0,1017.22,787.56
2016,2,2,14,15,952.5,87.0,5.05,18.5,674.0,987.21,767.92
2016,2,2,14,30,944.0,86.0,4.9,18.0,648.0,953.96,746.02
2016,2,2,14,45,932.0,84.0,4.8,18.0,614.0,913.44,717.82
2016,2,2,15,0,920.0,82.0,4.7,18.0,580.0,870.33,687.69
2016,2,2,15,15,902.5,79.5,4.35,17.5,539.5,819.91,651.67
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,774.07,619.44
2016,2,2,15,45,860.5,74.0,3.7,17.0,452.5,714.48,575.66
2016,2,2,16,0,836.0,71.0,3.4,17.0,406.0,654.48,530.08
2016,2,2,16,15,800.5,67.0,2.95,16.0,355.5,586.49,477.29
2016,2,2,16,30,765.0,63.0,2.5,15.0,305.0,519.92,423.77
2016,2,2,16,45,708.0,58.0,2.1,14.0,251.5,443.06,360.29
2016,2,2,17,0,651.0,53.0,1.7,13.0,198.0,373.59,300.41
2016,2,2,17,15,556.5,45.0,1.7,12.0,146.0,288.59,227.26
2016,2,2,17,30,462.0,37.0,1.7,11.0,94.0,213.79,160.32
2016,2,2,17,45,280.5,24.0,1.75,10.5,53.5,117.74,65.44
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,31.72,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.0,16.0,4.85,2.5,45.0,95.08,41.8
2016,2,3,8,0,498.0,32.0,5.2,3.0,90.0,211.46,161.88
2016,2,3,8,15,590.0,40.0,5.35,3.5,142.5,286.82,234.3
2016,2,3,8,30,682.0,48.0,5.5,4.0,195.0,371.93,313.42
2016,2,3,8,45,742.5,52.0,5.65,4.5,250.0,446.1,381.82
2016,2,3,9,0,803.0,56.0,5.8,5.0,305.0,525.2,452.15
2016,2,3,9,15,836.5,59.5,5.7,5.5,356.5,591.83,509.29
2016,2,3,9,30,870.0,63.0,5.6,6.0,408.0,654.79,561.45
2016,2,3,9,45,894.5,65.5,5.55,7.0,455.0,715.36,607.17
2016,2,3,10,0,919.0,68.0,5.5,8.0,502.0,775.56,650.44
2016,2,3,10,15,934.5,70.0,5.45,8.0,543.5,827.3,688.54
2016,2,3,10,30,950.0,72.0,5.4,8.0,585.0,877.2,724.71
2016,2,3,10,45,961.0,74.0,5.4,8.5,619.0,921.09,754.8
2016,2,3,11,0,972.0,76.0,5.4,9.0,653.0,962.26,782.52
2016,2,3,11,15,979.5,77.0,5.35,9.5,679.0,996.05,804.15
2016,2,3,11,30,987.0,78.0,5.3,10.0,705.0,1026.47,823.18
2016,2,3,11,45,988.0,80.0,5.3,10.5,722.5,1048.35,836.37
2016,2,3,12,0,989.0,82.0,5.3,11.0,740.0,1066.33,846.85
2016,2,3,12,15,991.5,82.5,5.2,11.0,749.0,1079.97,855.08
2016,2,3,12,30,994.0,83.0,5.1,11.0,758.0,1089.6,860.58
2016,2,3,12,45,992.0,83.5,5.1,11.5,758.0,1090.7,859.53
2016,2,3,13,0,990.0,84.0,5.1,12.0,758.0,1087.7,855.84
2016,2,3,13,15,987.5,84.0,5.05,12.0,749.5,1079.53,849.88
2016,2,3,13,30,985.0,84.0,5.0,12.0,741.0,1067.35,841.3
2016,2,3,13,45,979.5,83.5,4.95,12.5,723.5,1047.75,826.07
2016,2,3,14,0,974.0,83.0,4.9,13.0,706.0,1024.4,808.41
2016,2,3,14,15,966.0,81.5,4.85,12.5,680.5,993.95,788.87
2016,2,3,14,30,958.0,80.0,4.8,12.0,655.0,960.17,766.91
2016,2,3,14,45,945.0,79.5,4.8,12.0,621.0,920.15,739.25
2016,2,3,15,0,932.0,79.0,4.8,12.0,587.0,877.55,709.51
2016,2,3,15,15,915.5,76.5,4.7,12.0,546.5,827.43,673.23
2016,2,3,15,30,899.0,74.0,4.6,12.0,506.0,775.55,635.31
2016,2,3,15,45,875.0,71.5,4.5,12.0,459.5,722.51,596.03
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,662.75,550.13
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,594.92,495.83
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,528.35,441.15
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,452.84,376.46
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,381.36,312.99
2016,2,3,17,15,591.0,43.0,2.45,8.0,151.5,297.54,238.72
2016,2,3,17,30,504.0,35.0,2.3,7.0,99.0,226.05,172.72
2016,2,3,17,45,335.5,23.5,2.2,6.5,57.0,133.36,79.55
2016,2,3,18,0,167.0,12.0,2.1,6.0,15.0,47.59,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,260.5,16.0,1.2,2.0,47.0,97.09,46.84
2016,2,4,8,0,521.0,32.0,1.3,3.0,94.0,218.79,166.56
2016,2,4,8,15,610.0,39.5,1.3,4.0,147.0,293.8,236.37
2016,2,4,8,30,699.0,47.0,1.3,5.0,200.0,378.2,311.48
2016,2,4,8,45,750.5,52.5,1.35,6.0,254.0,450.49,374.39
2016,2,4,9,0,802.0,58.0,1.4,7.0,308.0,526.85,437.66
2016,2,4,9,15,836.0,61.5,1.45,7.5,360.0,593.86,491.67
2016,2,4,9,30,870.0,65.0,1.5,8.0,412.0,662.16,544.54
2016,2,4,9,45,893.0,68.0,1.6,9.0,459.5,717.51,583.89
2016,2,4,10,0,916.0,71.0,1.7,10.0,507.0,777.22,624.48
2016,2,4,10,15,932.0,73.0,1.8,10.0,548.5,829.32,660.95
2016,2,4,10,30,948.0,75.0,1.9,10.0,590.0,879.62,695.79
2016,2,4,10,45,960.0,76.5,2.0,10.5,624.5,923.77,724.67
2016,2,4,11,0,972.0,78.0,2.1,11.0,659.0,965.26,751.48
2016,2,4,11,15,980.0,79.5,2.1,11.0,686.0,1000.18,773.79
2016,2,4,11,30,988.0,81.0,2.1,11.0,713.0,1031.75,793.81
2016,2,4,11,45,984.0,86.0,2.15,11.5,729.5,1052.53,805.77
2016,2,4,12,0,980.0,91.0,2.2,12.0,746.0,1069.21,815.18
2016,2,4,12,15,982.5,91.0,2.15,12.0,755.5,1082.2,822.45
2016,2,4,12,30,985.0,91.0,2.1,12.0,765.0,1091.21,827.24
2016,2,4,12,45,988.5,90.0,2.1,12.5,766.0,1095.97,828.63
2016,2,4,13,0,992.0,89.0,2.1,13.0,767.0,1096.64,827.56
2016,2,4,13,15,989.5,88.5,2.0,13.0,758.5,1087.87,820.57
2016,2,4,13,30,987.0,88.0,1.9,13.0,750.0,1075.08,811.2
2016,2,4,13,45,984.0,86.5,1.85,13.0,733.0,1056.65,799.08
2016,2,4,14,0,981.0,85.0,1.8,13.0,716.0,1034.37,784.61
2016,2,4,14,15,972.5,83.5,1.75,13.0,690.0,1003.28,764.39
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,968.87,742.04
2016,2,4,14,45,943.0,84.0,1.65,13.0,628.0,924.72,713.02
2016,2,4,15,0,922.0,86.0,1.6,13.0,592.0,878.45,682.41
2016,2,4,15,15,905.0,83.5,1.45,13.0,551.5,835.12,652.35
2016,2,4,15,30,888.0,81.0,1.3,13.0,511.0,782.6,615.51
2016,2,4,15,45,864.5,77.5,1.2,13.0,464.0,722.84,573.66
2016,2,4,16,0,841.0,74.0,1.1,13.0,417.0,662.55,529.81
2016,2,4,16,15,806.0,70.0,1.0,12.0,366.0,594.43,479.33
2016,2,4,16,30,771.0,66.0,0.9,11.0,315.0,527.64,427.8
2016,2,4,16,45,718.5,60.0,0.85,10.5,261.0,451.44,366.3
2016,2,4,17,0,666.0,54.0,0.8,10.0,207.0,379.32,305.43
2016,2,4,17,15,578.5,46.0,0.9,9.0,154.5,298.78,236.61
2016,2,4,17,30,491.0,38.0,1.0,8.0,102.0,224.86,170.66
2016,2,4,17,45,326.5,25.5,1.15,7.0,59.5,133.59,82.72
2016,2,4,18,0,162.0,13.0,1.3,6.0,17.0,47.41,0.0
2016,2,4,18,15,81.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,223.0,18.5,2.25,3.0,45.5,91.55,47.52
2016,2,5,8,0,446.0,37.0,2.6,4.0,91.0,202.19,154.94
2016,2,5,8,15,537.5,45.5,2.6,4.5,142.5,274.64,222.67
2016,2,5,8,30,629.0,54.0,2.6,5.0,194.0,357.09,297.28
2016,2,5,8,45,680.0,61.0,2.65,6.0,246.5,426.97,359.14
2016,2,5,9,0,731.0,68.0,2.7,7.0,299.0,498.51,419.85
2016,2,5,9,15,767.0,72.5,3.15,8.0,349.5,564.59,474.88
2016,2,5,9,30,803.0,77.0,3.6,9.0,400.0,632.27,529.34
2016,2,5,9,45,825.5,81.5,4.05,10.0,446.0,691.66,575.19
2016,2,5,10,0,848.0,86.0,4.5,11.0,492.0,750.62,618.92
2016,2,5,10,15,723.0,122.0,4.45,11.5,488.5,732.81,601.93
2016,2,5,10,30,598.0,158.0,4.4,12.0,485.0,697.59,571.54
2016,2,5,10,45,604.5,167.5,4.4,12.5,514.5,735.38,598.63
2016,2,5,11,0,611.0,177.0,4.4,13.0,544.0,771.28,623.43
2016,2,5,11,15,578.5,197.5,4.35,13.0,556.5,775.43,624.41
2016,2,5,11,30,546.0,218.0,4.3,13.0,569.0,782.14,627.31
2016,2,5,11,45,537.5,228.0,4.25,13.5,581.5,796.35,635.32
2016,2,5,12,0,529.0,238.0,4.2,14.0,594.0,807.95,641.34
2016,2,5,12,15,519.0,245.5,4.15,14.0,598.5,812.73,643.87
2016,2,5,12,30,509.0,253.0,4.1,14.0,603.0,814.97,644.66
2016,2,5,12,45,504.5,255.0,4.05,14.0,602.0,814.15,643.61
2016,2,5,13,0,500.0,257.0,4.0,14.0,601.0,810.99,641.0
2016,2,5,13,15,493.5,256.5,3.95,14.0,593.0,800.83,633.43
2016,2,5,13,30,487.0,256.0,3.9,14.0,585.0,788.5,624.43
2016,2,5,13,45,701.5,179.5,3.9,14.5,640.5,909.25,714.92
2016,2,5,14,0,916.0,103.0,3.9,15.0,696.0,995.26,774.23
2016,2,5,14,15,907.5,101.5,3.85,14.5,671.0,974.81,761.25
2016,2,5,14,30,899.0,100.0,3.8,14.0,646.0,941.57,740.11
2016,2,5,14,45,875.0,102.0,3.75,14.0,610.5,896.01,708.76
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,848.58,675.88
2016,2,5,15,15,832.0,101.0,3.55,13.5,535.0,798.0,641.04
2016,2,5,15,30,813.0,98.0,3.4,13.0,495.0,746.01,604.66
2016,2,5,15,45,786.0,94.0,3.3,13.0,449.0,689.63,563.5
2016,2,5,16,0,759.0,90.0,3.2,13.0,403.0,629.72,517.03
2016,2,5,16,15,721.5,85.0,2.75,12.0,353.0,562.57,464.18
2016,2,5,16,30,684.0,80.0,2.3,11.0,303.0,497.26,411.09
2016,2,5,16,45,626.5,72.5,1.9,10.5,250.5,421.19,347.08
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,350.01,285.23
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.0,268.75,215.03
2016,2,5,17,30,392.0,44.0,1.5,8.0,96.0,197.05,151.08
2016,2,5,17,45,196.0,30.0,1.5,7.5,56.0,101.6,65.09
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,14.55,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,63.5,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,127.0,10.0,5.5,4.0,13.0,35.29,0.0
2016,2,6,7,45,299.5,23.0,5.65,4.5,53.5,117.2,65.24
2016,2,6,8,0,472.0,36.0,5.8,5.0,94.0,209.39,160.87
2016,2,6,8,15,563.0,44.5,6.2,5.5,146.5,283.09,230.72
2016,2,6,8,30,654.0,53.0,6.6,6.0,199.0,366.8,308.14
2016,2,6,8,45,709.5,58.5,7.0,7.0,253.5,436.31,371.75
2016,2,6,9,0,765.0,64.0,7.4,8.0,308.0,512.98,439.22
2016,2,6,9,15,801.0,68.0,7.5,8.5,359.5,580.19,497.16
2016,2,6,9,30,837.0,72.0,7.6,9.0,411.0,648.95,554.56
2016,2,6,9,45,865.5,74.0,7.75,9.5,459.0,711.2,604.28
2016,2,6,10,0,894.0,76.0,7.9,10.0,507.0,773.42,651.66
2016,2,6,10,15,911.0,78.0,7.85,10.5,549.0,819.5,684.94
2016,2,6,10,30,928.0,80.0,7.8,11.0,591.0,870.0,721.21
2016,2,6,10,45,943.5,81.0,7.75,11.5,626.0,916.04,753.5
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,959.69,783.59
2016,2,6,11,15,967.0,83.0,7.6,12.0,688.0,993.78,807.47
2016,2,6,11,30,975.0,84.0,7.5,12.0,715.0,1024.57,828.84
2016,2,6,11,45,979.5,85.5,7.45,12.5,733.0,1049.12,844.2
2016,2,6,12,0,984.0,87.0,7.4,13.0,751.0,1069.89,856.8
2016,2,6,12,15,986.5,87.0,7.25,13.0,761.0,1083.01,864.95
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,1092.11,870.32
2016,2,6,12,45,990.0,87.0,7.0,13.0,771.5,1095.65,872.11
2016,2,6,13,0,991.0,87.0,6.9,13.0,772.0,1095.08,871.12
2016,2,6,13,15,988.5,86.5,6.75,13.0,763.5,1086.34,864.09
2016,2,6,13,30,986.0,86.0,6.6,13.0,755.0,1073.56,854.36
2016,2,6,13,45,982.5,84.5,6.45,13.0,738.0,1054.66,840.37
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,1031.92,823.77
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.5,1002.36,802.34
2016,2,6,14,30,964.0,81.0,6.0,13.0,670.0,969.41,778.54
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.5,925.87,746.92
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,880.1,713.61
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,830.5,677.99
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,785.32,645.44
2016,2,6,15,45,872.0,75.5,5.0,12.0,472.0,727.03,601.42
2016,2,6,16,0,851.0,72.0,4.8,12.0,426.0,667.98,555.54
2016,2,6,16,15,818.0,68.0,4.2,11.0,374.5,600.51,500.82
2016,2,6,16,30,785.0,64.0,3.6,10.0,323.0,534.18,445.98
2016,2,6,16,45,738.0,58.0,3.05,9.5,269.5,459.97,382.4
2016,2,6,17,0,691.0,52.0,2.5,9.0,216.0,389.28,319.65
2016,2,6,17,15,609.0,44.5,2.25,8.0,162.5,306.96,246.74
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,233.04,179.06
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,148.6,97.72
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,61.95,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,12.73,0.0
2016,2,7,7,45,215.0,27.5,3.05,2.5,54.5,98.83,58.25
2016,2,7,8,0,430.0,41.0,3.1,3.0,95.0,200.3,155.11
2016,2,7,8,15,521.5,50.5,3.15,4.0,147.0,273.24,222.78
2016,2,7,8,30,613.0,60.0,3.2,5.0,199.0,356.14,297.43
2016,2,7,8,45,679.0,64.5,3.3,6.0,254.0,430.13,362.86
2016,2,7,9,0,745.0,69.0,3.4,7.0,309.0,507.3,428.54
2016,2,7,9,15,781.0,73.5,3.55,8.0,360.5,574.26,483.54
2016,2,7,9,30,817.0,78.0,3.7,9.0,412.0,642.79,537.71
2016,2,7,9,45,845.5,80.5,3.9,10.0,460.0,704.91,584.64
2016,2,7,10,0,874.0,83.0,4.1,11.0,508.0,767.04,628.8
2016,2,7,10,15,891.0,85.5,4.25,11.5,549.0,819.73,666.16
2016,2,7,10,30,908.0,88.0,4.4,12.0,590.0,870.75,701.93
2016,2,7,10,45,921.5,89.0,4.6,13.0,624.5,907.14,725.59
2016,2,7,11,0,935.0,90.0,4.8,14.0,659.0,948.41,752.7
2016,2,7,11,15,943.0,91.5,4.9,14.5,685.5,982.52,775.08
2016,2,7,11,30,951.0,93.0,5.0,15.0,712.0,1013.41,795.14
2016,2,7,11,45,952.5,95.5,5.1,15.5,729.5,1035.83,809.23
2016,2,7,12,0,954.0,98.0,5.2,16.0,747.0,1054.47,820.79
2016,2,7,12,15,956.5,98.5,5.2,16.0,756.0,1067.89,829.58
2016,2,7,12,30,959.0,99.0,5.2,16.0,765.0,1077.41,835.83
2016,2,7,12,45,962.0,97.5,5.2,16.5,766.0,1081.13,836.61
2016,2,7,13,0,965.0,96.0,5.2,17.0,767.0,1080.83,834.82
2016,2,7,13,15,962.0,95.5,5.1,17.0,758.5,1071.76,827.88
2016,2,7,13,30,959.0,95.0,5.0,17.0,750.0,1058.76,818.44
2016,2,7,13,45,957.0,93.0,4.95,17.5,733.0,1041.1,804.83
2016,2,7,14,0,955.0,91.0,4.9,18.0,716.0,1019.64,788.8
2016,2,7,14,15,946.5,89.5,4.75,18.0,690.5,989.07,767.23
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,955.25,743.51
2016,2,7,14,45,925.0,86.5,4.45,18.5,631.0,914.47,713.5
2016,2,7,15,0,912.0,85.0,4.3,19.0,597.0,871.14,681.93
2016,2,7,15,15,895.5,83.0,3.95,18.5,556.5,829.0,653.03
2016,2,7,15,30,879.0,81.0,3.6,18.0,516.0,777.68,617.13
2016,2,7,15,45,857.5,77.0,3.25,18.0,470.0,718.97,574.22
2016,2,7,16,0,836.0,73.0,2.9,18.0,424.0,659.59,529.5
2016,2,7,16,15,802.0,69.0,2.65,16.5,373.0,592.15,479.37
2016,2,7,16,30,768.0,65.0,2.4,15.0,322.0,525.99,428.16
2016,2,7,16,45,717.0,60.0,2.2,14.0,268.0,451.63,367.65
2016,2,7,17,0,666.0,55.0,2.0,13.0,214.0,381.17,307.85
2016,2,7,17,15,583.5,47.0,2.0,12.0,161.5,302.07,239.42
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,229.34,174.33
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.5,141.72,93.74
2016,2,7,18,0,191.0,15.0,2.0,10.0,22.0,55.59,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,5.5,4.15,3.5,5.5,0.0,0.0
2016,2,8,7,30,0.0,11.0,4.3,4.0,11.0,10.01,0.0
2016,2,8,7,45,97.5,28.5,4.45,5.0,41.0,63.59,37.76
2016,2,8,8,0,195.0,46.0,4.6,6.0,71.0,127.78,98.61
2016,2,8,8,15,229.5,64.5,4.9,6.5,107.5,166.16,135.11
2016,2,8,8,30,264.0,83.0,5.2,7.0,144.0,214.94,179.9
2016,2,8,8,45,281.5,102.0,5.55,8.0,181.0,259.46,219.84
2016,2,8,9,0,299.0,121.0,5.9,9.0,218.0,305.51,259.88
2016,2,8,9,15,331.5,137.5,5.9,9.5,261.0,359.1,305.61
2016,2,8,9,30,364.0,154.0,5.9,10.0,304.0,415.36,352.48
2016,2,8,9,45,427.0,160.0,5.95,10.5,355.0,496.52,419.12
2016,2,8,10,0,490.0,166.0,6.0,11.0,406.0,570.4,478.63
2016,2,8,10,15,420.0,199.0,5.95,11.5,416.5,572.73,476.95
2016,2,8,10,30,350.0,232.0,5.9,12.0,427.0,554.5,459.14
2016,2,8,10,45,660.5,153.5,5.9,12.5,548.0,769.29,631.88
2016,2,8,11,0,971.0,75.0,5.9,13.0,669.0,963.11,774.5
2016,2,8,11,15,978.5,76.0,5.95,13.0,696.0,997.19,797.53
2016,2,8,11,30,986.0,77.0,6.0,13.0,723.0,1027.89,818.99
2016,2,8,11,45,985.5,80.5,6.1,13.5,740.5,1050.36,833.32
2016,2,8,12,0,985.0,84.0,6.2,14.0,758.0,1068.84,844.89
2016,2,8,12,15,988.0,84.5,6.2,14.0,767.5,1083.12,854.53
2016,2,8,12,30,991.0,85.0,6.2,14.0,777.0,1093.39,861.48
2016,2,8,12,45,993.5,84.0,6.25,14.5,778.5,1097.27,862.77
2016,2,8,13,0,996.0,83.0,6.3,15.0,780.0,1097.01,861.33
2016,2,8,13,15,994.0,82.5,6.25,15.0,771.5,1088.74,855.35
2016,2,8,13,30,992.0,82.0,6.2,15.0,763.0,1076.4,846.68
2016,2,8,13,45,990.5,80.0,6.2,15.0,746.0,1058.71,834.73
2016,2,8,14,0,989.0,78.0,6.2,15.0,729.0,1037.07,820.1
2016,2,8,14,15,981.5,77.0,6.15,15.0,703.5,1007.24,799.31
2016,2,8,14,30,974.0,76.0,6.1,15.0,678.0,973.97,776.1
2016,2,8,14,45,966.5,73.0,6.1,15.0,645.0,935.03,748.99
2016,2,8,15,0,959.0,70.0,6.1,15.0,612.0,893.04,719.5
2016,2,8,15,15,944.5,68.0,5.95,14.5,571.5,843.85,684.97
2016,2,8,15,30,930.0,66.0,5.8,14.0,531.0,792.64,648.52
2016,2,8,15,45,911.5,63.0,5.7,14.0,484.5,735.61,606.1
2016,2,8,16,0,893.0,60.0,5.6,14.0,438.0,677.53,562.25
2016,2,8,16,15,863.0,57.0,5.1,13.0,386.5,611.62,509.47
2016,2,8,16,30,833.0,54.0,4.6,12.0,335.0,546.55,455.58
2016,2,8,16,45,789.0,49.5,4.1,11.5,281.0,476.92,395.34
2016,2,8,17,0,745.0,45.0,3.6,11.0,227.0,406.61,333.01
2016,2,8,17,15,669.5,39.5,3.3,10.0,173.0,326.11,261.37
2016,2,8,17,30,594.0,34.0,3.0,9.0,119.0,253.28,194.22
2016,2,8,17,45,446.5,24.5,2.7,8.0,72.5,164.55,111.18
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,79.3,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,109.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,219.0,12.0,3.3,4.0,18.0,55.72,0.0
2016,2,9,7,45,382.0,22.5,3.55,5.0,61.5,137.17,85.5
2016,2,9,8,0,545.0,33.0,3.8,6.0,105.0,226.69,173.56
2016,2,9,8,15,626.5,39.5,3.7,7.0,158.0,299.22,241.25
2016,2,9,8,30,708.0,46.0,3.6,8.0,211.0,380.32,314.27
2016,2,9,8,45,756.5,50.0,3.5,9.0,265.0,450.1,375.68
2016,2,9,9,0,805.0,54.0,3.4,10.0,319.0,523.63,437.33
2016,2,9,9,15,836.5,57.5,3.6,11.0,370.0,585.28,487.73
2016,2,9,9,30,868.0,61.0,3.8,12.0,421.0,651.74,539.87
2016,2,9,9,45,889.0,63.5,4.05,13.0,468.0,710.28,582.54
2016,2,9,10,0,910.0,66.0,4.3,14.0,515.0,768.14,623.35
2016,2,9,10,15,925.0,68.0,4.4,14.5,556.0,819.61,659.18
2016,2,9,10,30,940.0,70.0,4.5,15.0,597.0,869.22,693.17
2016,2,9,10,45,950.0,71.5,4.6,15.5,630.5,911.74,721.64
2016,2,9,11,0,960.0,73.0,4.7,16.0,664.0,951.49,747.92
2016,2,9,11,15,967.0,74.5,4.75,16.5,690.5,985.47,769.55
2016,2,9,11,30,974.0,76.0,4.8,17.0,717.0,1016.09,788.75
2016,2,9,11,45,968.0,82.0,4.85,17.5,733.0,1036.09,800.54
2016,2,9,12,0,962.0,88.0,4.9,18.0,749.0,1051.93,809.59
2016,2,9,12,15,964.5,88.0,4.9,18.0,758.5,1064.91,817.95
2016,2,9,12,30,967.0,88.0,4.9,18.0,768.0,1073.94,823.78
2016,2,9,12,45,968.5,87.5,4.9,18.5,768.5,1077.38,824.34
2016,2,9,13,0,970.0,87.0,4.9,19.0,769.0,1076.78,822.35
2016,2,9,13,15,967.5,86.5,4.85,19.0,760.5,1068.17,816.23
2016,2,9,13,30,965.0,86.0,4.8,19.0,752.0,1055.59,807.62
2016,2,9,13,45,961.5,84.5,4.75,19.0,735.0,1036.95,795.03
2016,2,9,14,0,958.0,83.0,4.7,19.0,718.0,1014.54,780.01
2016,2,9,14,15,950.0,82.0,4.6,19.0,692.5,984.9,759.64
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,951.96,737.08
2016,2,9,14,45,928.0,80.5,4.45,19.0,633.5,911.3,709.48
2016,2,9,15,0,914.0,80.0,4.4,19.0,600.0,868.13,680.0
2016,2,9,15,15,898.0,77.5,4.05,18.5,559.5,818.76,645.72
2016,2,9,15,30,882.0,75.0,3.7,18.0,519.0,767.62,609.92
2016,2,9,15,45,862.0,71.5,3.4,18.0,473.5,716.53,572.82
2016,2,9,16,0,842.0,68.0,3.1,18.0,428.0,658.48,529.53
2016,2,9,16,15,810.5,64.5,2.7,17.0,377.5,592.82,479.24
2016,2,9,16,30,779.0,61.0,2.3,16.0,327.0,528.2,428.03
2016,2,9,16,45,734.0,56.0,1.9,15.0,274.0,456.32,369.21
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,387.77,310.83
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,307.56,242.27
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,235.4,178.16
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,153.25,103.6
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,78.19,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,17.28,0.0
2016,2,10,7,45,256.0,27.0,1.75,6.0,62.0,111.19,71.43
2016,2,10,8,0,512.0,35.0,2.0,7.0,105.0,217.69,166.04
2016,2,10,8,15,595.0,42.5,2.1,8.0,157.5,290.1,232.31
2016,2,10,8,30,678.0,50.0,2.2,9.0,210.0,371.31,304.27
2016,2,10,8,45,728.0,55.0,2.3,10.0,264.0,441.53,365.17
2016,2,10,9,0,778.0,60.0,2.4,11.0,318.0,515.72,426.69
2016,2,10,9,15,811.0,63.5,2.65,11.5,369.5,581.34,480.43
2016,2,10,9,30,844.0,67.0,2.9,12.0,421.0,648.24,533.44
2016,2,10,9,45,866.0,70.0,3.2,13.0,468.0,702.23,573.05
2016,2,10,10,0,888.0,73.0,3.5,14.0,515.0,760.49,614.02
2016,2,10,10,15,904.5,75.5,3.45,14.5,556.0,812.91,649.34
2016,2,10,10,30,921.0,78.0,3.4,15.0,597.0,863.64,682.72
2016,2,10,10,45,931.5,79.5,3.4,16.0,631.0,906.0,708.51
2016,2,10,11,0,942.0,81.0,3.4,17.0,665.0,945.67,732.02
2016,2,10,11,15,950.0,82.5,3.35,17.5,691.5,980.13,752.64
2016,2,10,11,30,958.0,84.0,3.3,18.0,718.0,1011.33,770.85
2016,2,10,11,45,962.0,85.0,3.25,18.5,736.0,1034.64,783.62
2016,2,10,12,0,966.0,86.0,3.2,19.0,754.0,1054.2,793.93
2016,2,10,12,15,968.5,86.5,3.2,19.5,763.5,1067.84,800.83
2016,2,10,12,30,971.0,87.0,3.2,20.0,773.0,1077.51,805.27
2016,2,10,12,45,970.0,87.5,3.2,20.5,773.5,1079.67,804.94
2016,2,10,13,0,969.0,88.0,3.2,21.0,774.0,1077.77,802.19
2016,2,10,13,15,967.0,87.5,3.15,21.0,765.5,1069.66,796.65
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,1057.57,788.71
2016,2,10,13,45,959.5,87.0,3.1,21.5,740.0,1038.77,775.49
2016,2,10,14,0,954.0,87.0,3.1,22.0,723.0,1016.26,760.0
2016,2,10,14,15,946.5,85.5,3.1,22.0,697.5,986.55,741.27
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,953.52,720.34
2016,2,10,14,45,926.0,83.0,3.1,22.0,638.5,913.16,694.34
2016,2,10,15,0,913.0,82.0,3.1,22.0,605.0,870.25,666.4
2016,2,10,15,15,898.0,79.5,2.85,21.5,565.0,821.66,633.88
2016,2,10,15,30,883.0,77.0,2.6,21.0,525.0,771.22,599.68
2016,2,10,15,45,857.0,75.0,2.4,21.0,478.0,717.51,561.89
2016,2,10,16,0,831.0,73.0,2.2,21.0,431.0,657.33,518.15
2016,2,10,16,15,799.5,69.5,2.1,20.0,380.5,592.05,470.47
2016,2,10,16,30,768.0,66.0,2.0,19.0,330.0,527.8,421.62
2016,2,10,16,45,714.5,61.0,1.95,18.0,276.0,451.94,361.82
2016,2,10,17,0,661.0,56.0,1.9,17.0,222.0,382.53,304.48
2016,2,10,17,15,583.0,48.5,2.05,16.0,169.0,303.37,237.55
2016,2,10,17,30,505.0,41.0,2.2,15.0,116.0,232.52,175.23
2016,2,10,17,45,362.0,29.0,2.4,14.5,71.0,147.67,100.19
2016,2,10,18,0,219.0,17.0,2.6,14.0,26.0,73.09,0.0
2016,2,10,18,15,109.5,8.5,2.75,14.0,13.0,25.4,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,19.1,0.0
2016,2,11,7,45,268.0,28.5,4.15,11.0,66.0,115.97,74.9
2016,2,11,8,0,536.0,36.0,4.3,12.0,111.0,226.35,170.54
2016,2,11,8,15,617.5,43.5,4.15,13.0,164.5,299.71,237.15
2016,2,11,8,30,699.0,51.0,4.0,14.0,218.0,381.66,309.11
2016,2,11,8,45,748.5,55.5,3.85,15.0,273.0,452.36,369.77
2016,2,11,9,0,798.0,60.0,3.7,16.0,328.0,526.89,430.71
2016,2,11,9,15,830.5,63.5,3.85,17.0,380.0,593.33,483.37
2016,2,11,9,30,863.0,67.0,4.0,18.0,432.0,660.94,534.88
2016,2,11,9,45,885.0,70.0,4.2,19.0,479.5,715.91,573.96
2016,2,11,10,0,907.0,73.0,4.4,20.0,527.0,775.09,614.43
2016,2,11,10,15,923.0,75.0,4.55,20.5,568.5,827.36,650.23
2016,2,11,10,30,939.0,77.0,4.7,21.0,610.0,877.85,684.31
2016,2,11,10,45,950.0,78.5,4.85,22.0,644.5,921.31,711.66
2016,2,11,11,0,961.0,80.0,5.0,23.0,679.0,962.06,736.82
2016,2,11,11,15,968.0,81.0,4.9,23.5,705.5,995.56,756.3
2016,2,11,11,30,975.0,82.0,4.8,24.0,732.0,1025.67,773.26
2016,2,11,11,45,972.0,86.5,4.7,24.5,748.5,1046.77,783.98
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,1063.8,792.01
2016,2,11,12,15,970.5,91.5,4.5,25.0,774.0,1076.5,799.08
2016,2,11,12,30,972.0,92.0,4.4,25.0,783.0,1085.2,803.8
2016,2,11,12,45,969.5,93.0,4.35,25.5,782.5,1086.45,802.53
2016,2,11,13,0,967.0,94.0,4.3,26.0,782.0,1083.64,798.82
2016,2,11,13,15,964.0,93.5,4.2,26.0,773.0,1074.55,792.43
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,1061.49,783.65
2016,2,11,13,45,953.0,93.0,4.05,26.0,746.0,1040.3,770.02
2016,2,11,14,0,945.0,93.0,4.0,26.0,728.0,1015.5,754.15
2016,2,11,14,15,936.5,92.0,3.85,25.5,702.0,985.61,735.79
2016,2,11,14,30,928.0,91.0,3.7,25.0,676.0,952.49,715.25
2016,2,11,14,45,915.0,89.5,3.6,25.0,642.0,911.82,688.44
2016,2,11,15,0,902.0,88.0,3.5,25.0,608.0,868.62,659.8
