Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,5.0,3.1,12.5,5.0,4.55,0.0
2016,2,22,7,30,0.0,10.0,3.2,13.0,10.0,8.78,0.0
2016,2,22,7,45,0.0,22.0,3.35,13.5,22.0,19.36,10.41
2016,2,22,8,0,0.0,34.0,3.5,14.0,34.0,29.97,19.79
2016,2,22,8,15,0.0,48.0,3.45,14.5,48.0,42.37,30.58
2016,2,22,8,30,0.0,62.0,3.4,15.0,62.0,55.03,41.42
2016,2,22,8,45,0.0,40.0,3.35,15.5,40.0,35.26,24.51
2016,2,22,9,0,0.0,18.0,3.3,16.0,18.0,15.84,7.87
2016,2,22,9,15,0.0,46.0,3.1,16.5,46.0,40.59,28.79
2016,2,22,9,30,0.0,74.0,2.9,17.0,74.0,65.46,49.46
2016,2,22,9,45,0.0,71.0,2.75,17.5,71.0,62.8,46.97
2016,2,22,10,0,0.0,68.0,2.6,18.0,68.0,60.16,44.54
2016,2,22,10,15,0.5,120.0,2.4,18.0,120.5,108.08,83.79
2016,2,22,10,30,1.0,172.0,2.2,18.0,173.0,158.21,124.06
2016,2,22,10,45,10.0,210.0,2.05,18.5,217.0,203.17,159.53
2016,2,22,11,0,19.0,248.0,1.9,19.0,261.0,249.32,195.18
2016,2,22,11,15,24.5,268.0,1.75,19.5,285.0,274.77,214.08
2016,2,22,11,30,30.0,288.0,1.6,20.0,309.0,317.65,245.95
2016,2,22,11,45,39.5,308.0,1.45,20.5,337.0,349.18,268.77
2016,2,22,12,0,49.0,328.0,1.3,21.0,365.0,381.11,291.49
2016,2,22,12,15,70.5,347.5,1.1,21.0,400.5,424.76,323.16
2016,2,22,12,30,92.0,367.0,0.9,21.0,436.0,468.75,354.15
2016,2,22,12,45,124.0,373.5,0.75,21.5,467.0,526.93,394.14
2016,2,22,13,0,156.0,380.0,0.6,22.0,498.0,566.29,419.83
2016,2,22,13,15,497.0,260.0,0.55,22.0,630.5,808.98,591.78
2016,2,22,13,30,838.0,140.0,0.5,22.0,763.0,1009.29,717.14
2016,2,22,13,45,829.5,140.0,0.45,22.0,745.0,988.49,700.48
2016,2,22,14,0,821.0,140.0,0.4,22.0,727.0,964.42,685.55
2016,2,22,14,15,811.5,138.5,0.45,22.0,702.0,934.68,669.4
2016,2,22,14,30,802.0,137.0,0.5,22.0,677.0,902.08,651.38
2016,2,22,14,45,778.5,138.5,0.6,22.0,642.0,863.1,630.03
2016,2,22,15,0,755.0,140.0,0.7,22.0,607.0,817.28,603.73
2016,2,22,15,15,736.0,136.0,0.8,22.0,567.5,767.76,574.28
2016,2,22,15,30,717.0,132.0,0.9,22.0,528.0,717.13,543.17
2016,2,22,15,45,690.5,127.5,1.05,22.0,482.5,659.75,505.58
2016,2,22,16,0,664.0,123.0,1.2,22.0,437.0,602.57,466.52
2016,2,22,16,15,629.0,116.0,1.2,21.5,387.5,538.02,420.21
2016,2,22,16,30,594.0,109.0,1.2,21.0,338.0,475.32,373.6
2016,2,22,16,45,547.5,99.5,1.3,20.5,286.5,406.39,320.82
2016,2,22,17,0,501.0,90.0,1.4,20.0,235.0,338.41,266.57
2016,2,22,17,15,431.0,78.0,1.45,19.0,184.0,266.98,208.02
2016,2,22,17,30,361.0,66.0,1.5,18.0,133.0,203.44,154.25
2016,2,22,17,45,260.5,48.5,1.6,17.5,88.5,133.93,95.73
2016,2,22,18,0,160.0,31.0,1.7,17.0,44.0,76.42,43.86
2016,2,22,18,15,80.0,15.5,2.0,16.5,22.0,26.2,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,121.0,13.0,5.45,12.0,22.0,28.98,0.0
2016,2,23,7,30,242.0,26.0,5.6,12.0,44.0,85.56,44.77
2016,2,23,7,45,384.5,36.0,5.75,12.5,93.0,152.55,108.89
2016,2,23,8,0,527.0,46.0,5.9,13.0,142.0,235.4,181.12
2016,2,23,8,15,263.5,44.5,6.2,13.0,92.5,159.21,127.29
2016,2,23,8,30,0.0,43.0,6.5,13.0,43.0,37.92,27.03
2016,2,23,8,45,0.0,41.0,6.8,13.5,41.0,36.15,25.47
2016,2,23,9,0,0.0,39.0,7.1,14.0,39.0,34.38,23.84
2016,2,23,9,15,0.0,64.5,7.3,14.0,64.5,57.0,43.03
2016,2,23,9,30,0.0,90.0,7.5,14.0,90.0,79.99,62.33
2016,2,23,9,45,0.0,99.0,7.7,14.5,99.0,88.23,68.92
2016,2,23,10,0,0.0,108.0,7.9,15.0,108.0,96.51,75.49
2016,2,23,10,15,0.0,112.0,8.1,15.0,112.0,100.13,78.3
2016,2,23,10,30,0.0,116.0,8.3,15.0,116.0,103.78,81.13
2016,2,23,10,45,0.0,128.0,8.55,15.0,128.0,114.97,90.21
2016,2,23,11,0,0.0,140.0,8.8,15.0,140.0,126.21,99.31
2016,2,23,11,15,176.5,232.0,8.9,14.5,358.5,408.05,335.37
2016,2,23,11,30,353.0,324.0,9.0,14.0,577.0,699.53,569.27
2016,2,23,11,45,286.5,347.0,9.15,14.0,555.5,667.75,541.38
2016,2,23,12,0,220.0,370.0,9.3,14.0,534.0,614.79,497.82
2016,2,23,12,15,128.0,345.5,9.3,14.0,441.5,497.61,402.73
2016,2,23,12,30,36.0,321.0,9.3,14.0,349.0,360.32,290.09
2016,2,23,12,45,33.0,315.5,9.35,14.0,341.5,351.27,282.88
2016,2,23,13,0,30.0,310.0,9.4,14.0,334.0,342.16,275.51
2016,2,23,13,15,15.0,214.0,9.4,13.5,226.0,212.0,170.3
2016,2,23,13,30,0.0,118.0,9.4,13.0,118.0,105.59,82.48
2016,2,23,13,45,3.0,157.0,9.4,13.0,159.5,145.09,115.42
2016,2,23,14,0,6.0,196.0,9.4,13.0,201.0,185.44,148.9
2016,2,23,14,15,12.5,223.5,9.35,12.5,233.0,218.57,176.88
2016,2,23,14,30,19.0,251.0,9.3,12.0,265.0,252.09,205.23
2016,2,23,14,45,9.5,182.5,9.3,12.0,189.5,175.47,141.96
2016,2,23,15,0,0.0,114.0,9.3,12.0,114.0,101.9,80.45
2016,2,23,15,15,0.0,92.0,9.2,11.5,92.0,81.55,63.65
2016,2,23,15,30,0.0,70.0,9.1,11.0,70.0,61.94,47.29
2016,2,23,15,45,12.5,126.5,9.05,11.0,132.5,123.26,99.98
2016,2,23,16,0,25.0,183.0,9.0,11.0,195.0,187.91,155.19
2016,2,23,16,15,20.5,164.0,8.8,10.5,173.5,165.82,136.98
2016,2,23,16,30,16.0,145.0,8.6,10.0,152.0,144.25,119.05
2016,2,23,16,45,11.0,125.0,8.45,10.0,129.5,121.96,100.05
2016,2,23,17,0,6.0,105.0,8.3,10.0,107.0,100.29,81.38
2016,2,23,17,15,3.0,83.5,8.05,9.5,84.5,78.49,62.5
2016,2,23,17,30,0.0,62.0,7.8,9.0,62.0,57.05,43.66
2016,2,23,17,45,0.0,42.0,7.6,8.5,42.0,38.3,26.9
2016,2,23,18,0,0.0,22.0,7.4,8.0,22.0,19.4,9.08
2016,2,23,18,15,0.0,11.0,7.4,8.0,11.0,10.01,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,201.5,12.5,5.1,4.5,28.0,39.95,0.0
2016,2,24,7,30,403.0,25.0,5.3,5.0,56.0,116.2,65.32
2016,2,24,7,45,517.5,34.5,5.5,6.0,108.5,184.77,134.74
2016,2,24,8,0,632.0,44.0,5.7,7.0,161.0,266.35,209.12
2016,2,24,8,15,697.5,50.0,5.9,7.5,218.5,338.49,276.86
2016,2,24,8,30,763.0,56.0,6.1,8.0,276.0,417.26,348.74
2016,2,24,8,45,812.5,58.5,6.35,8.5,334.5,490.16,413.98
2016,2,24,9,0,862.0,61.0,6.6,9.0,393.0,563.39,477.58
2016,2,24,9,15,889.0,63.5,6.55,9.5,446.5,628.84,532.22
2016,2,24,9,30,916.0,66.0,6.5,10.0,500.0,694.79,585.4
2016,2,24,9,45,942.0,65.5,6.5,11.0,550.0,756.55,630.34
2016,2,24,10,0,968.0,65.0,6.5,12.0,600.0,817.86,673.55
2016,2,24,10,15,981.0,66.5,6.4,12.5,642.5,870.27,709.91
2016,2,24,10,30,994.0,68.0,6.3,13.0,685.0,920.41,743.92
2016,2,24,10,45,1006.5,67.0,6.25,13.5,720.5,964.55,773.22
2016,2,24,11,0,1019.0,66.0,6.2,14.0,756.0,1005.8,800.05
2016,2,24,11,15,1025.0,67.0,6.15,14.0,783.0,1040.21,823.24
2016,2,24,11,30,1031.0,68.0,6.1,14.0,810.0,1070.9,843.71
2016,2,24,11,45,1027.5,74.0,6.05,14.5,829.0,1094.37,857.4
2016,2,24,12,0,1024.0,80.0,6.0,15.0,848.0,1113.43,868.01
2016,2,24,12,15,1026.5,80.5,5.9,15.0,857.5,1127.64,876.58
2016,2,24,12,30,1029.0,81.0,5.8,15.0,867.0,1137.57,882.29
2016,2,24,12,45,1030.5,80.0,5.75,15.5,867.5,1140.39,881.94
2016,2,24,13,0,1032.0,79.0,5.7,16.0,868.0,1138.82,878.76
2016,2,24,13,15,1030.0,78.5,5.6,16.0,859.0,1129.93,871.99
2016,2,24,13,30,1028.0,78.0,5.5,16.0,850.0,1116.72,862.45
2016,2,24,13,45,1025.0,77.0,5.4,16.5,832.5,1097.7,847.42
2016,2,24,14,0,1022.0,76.0,5.3,17.0,815.0,1074.56,829.77
2016,2,24,14,15,1016.0,75.0,5.2,17.0,788.5,1044.6,809.15
2016,2,24,14,30,1010.0,74.0,5.1,17.0,762.0,1010.92,786.04
2016,2,24,14,45,1002.0,72.0,5.05,17.0,727.0,970.77,758.77
2016,2,24,15,0,994.0,70.0,5.0,17.0,692.0,927.41,729.13
2016,2,24,15,15,981.5,68.5,4.85,16.5,650.0,878.05,695.64
2016,2,24,15,30,969.0,67.0,4.7,16.0,608.0,826.33,660.09
2016,2,24,15,45,952.5,64.5,4.6,16.0,559.5,768.48,618.6
2016,2,24,16,0,936.0,62.0,4.5,16.0,511.0,709.25,575.53
2016,2,24,16,15,911.5,59.5,3.95,15.5,457.5,643.99,523.94
2016,2,24,16,30,887.0,57.0,3.4,15.0,404.0,578.86,471.18
2016,2,24,16,45,850.5,53.0,2.85,14.5,347.5,506.3,410.89
2016,2,24,17,0,814.0,49.0,2.3,14.0,291.0,436.04,350.41
2016,2,24,17,15,755.5,44.5,2.05,12.5,233.0,360.98,285.91
2016,2,24,17,30,697.0,40.0,1.8,11.0,175.0,289.22,221.75
2016,2,24,17,45,590.0,32.0,1.6,10.0,120.5,206.58,148.37
2016,2,24,18,0,483.0,24.0,1.4,9.0,66.0,136.87,81.69
2016,2,24,18,15,241.5,12.0,1.4,8.5,33.0,46.94,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,201.0,12.5,2.7,6.0,29.0,39.88,0.0
2016,2,25,7,30,402.0,25.0,3.0,7.0,58.0,116.72,67.71
2016,2,25,7,45,515.0,34.5,3.3,8.0,111.0,184.24,133.39
2016,2,25,8,0,628.0,44.0,3.6,9.0,164.0,265.21,206.03
2016,2,25,8,15,692.5,50.5,3.6,10.0,221.0,337.27,271.67
2016,2,25,8,30,757.0,57.0,3.6,11.0,278.0,415.9,340.67
2016,2,25,8,45,796.0,61.5,3.6,12.0,334.5,485.45,399.92
2016,2,25,9,0,835.0,66.0,3.6,13.0,391.0,557.66,458.7
2016,2,25,9,15,862.0,69.5,3.6,13.5,444.5,623.54,511.02
2016,2,25,9,30,889.0,73.0,3.6,14.0,498.0,685.37,558.49
2016,2,25,9,45,907.0,76.0,3.6,15.0,546.0,744.29,599.23
2016,2,25,10,0,925.0,79.0,3.6,16.0,594.0,802.12,637.49
2016,2,25,10,15,938.5,81.0,3.55,16.0,636.0,853.76,672.58
2016,2,25,10,30,952.0,83.0,3.5,16.0,678.0,903.28,705.68
2016,2,25,10,45,960.5,85.0,3.45,16.5,712.5,946.03,732.21
2016,2,25,11,0,969.0,87.0,3.4,17.0,747.0,985.77,756.32
2016,2,25,11,15,975.5,88.0,3.35,17.0,773.5,1019.27,777.36
2016,2,25,11,30,982.0,89.0,3.3,17.0,800.0,1049.25,795.97
2016,2,25,11,45,984.0,90.5,3.25,17.5,817.5,1071.73,807.99
2016,2,25,12,0,986.0,92.0,3.2,18.0,835.0,1090.22,817.43
2016,2,25,12,15,987.5,92.5,3.2,18.0,844.0,1102.98,825.22
2016,2,25,12,30,989.0,93.0,3.2,18.0,853.0,1111.6,830.5
2016,2,25,12,45,987.0,93.5,3.25,18.0,852.5,1112.49,831.38
2016,2,25,13,0,985.0,94.0,3.3,18.0,852.0,1109.17,829.74
2016,2,25,13,15,982.5,93.5,3.3,18.0,842.5,1100.03,823.99
2016,2,25,13,30,980.0,93.0,3.3,18.0,833.0,1086.77,815.73
2016,2,25,13,45,973.5,93.0,3.35,18.0,814.0,1066.14,803.16
2016,2,25,14,0,967.0,93.0,3.4,18.0,795.0,1041.7,788.16
2016,2,25,14,15,959.0,92.0,3.45,18.0,768.5,1011.07,768.99
2016,2,25,14,30,951.0,91.0,3.5,18.0,742.0,977.03,747.46
2016,2,25,14,45,933.0,92.0,3.55,18.0,705.5,933.28,719.07
2016,2,25,15,0,915.0,93.0,3.6,18.0,669.0,887.22,688.81
2016,2,25,15,15,899.5,90.5,3.65,17.5,627.0,837.2,656.6
2016,2,25,15,30,884.0,88.0,3.7,17.0,585.0,791.35,626.83
2016,2,25,15,45,863.0,85.0,3.8,17.0,537.0,732.74,586.06
2016,2,25,16,0,842.0,82.0,3.9,17.0,489.0,673.38,542.97
2016,2,25,16,15,813.0,78.5,3.75,16.0,436.5,608.08,493.91
2016,2,25,16,30,784.0,75.0,3.6,15.0,384.0,543.55,443.63
2016,2,25,16,45,742.5,69.5,3.45,14.5,329.0,471.57,384.75
2016,2,25,17,0,701.0,64.0,3.3,14.0,274.0,402.59,326.18
2016,2,25,17,15,635.0,57.0,3.15,13.0,218.0,327.22,261.14
2016,2,25,17,30,569.0,50.0,3.0,12.0,162.0,257.33,198.8
2016,2,25,17,45,459.0,39.0,2.9,11.0,111.0,178.58,129.64
2016,2,25,18,0,349.0,28.0,2.8,10.0,60.0,113.52,69.79
2016,2,25,18,15,174.5,14.0,2.9,9.5,30.0,38.56,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,166.0,14.0,1.45,3.5,28.5,36.29,0.0
2016,2,26,7,30,332.0,28.0,1.5,4.0,57.0,107.55,65.98
2016,2,26,7,45,447.5,39.0,1.55,5.0,108.0,172.37,126.98
2016,2,26,8,0,563.0,50.0,1.6,6.0,159.0,251.62,197.39
2016,2,26,8,15,630.0,57.5,1.85,7.0,215.5,321.81,260.98
2016,2,26,8,30,697.0,65.0,2.1,8.0,272.0,399.09,328.71
2016,2,26,8,45,740.0,70.0,2.35,9.0,328.0,466.54,386.47
2016,2,26,9,0,783.0,75.0,2.6,10.0,384.0,538.67,445.78
2016,2,26,9,15,812.0,79.0,2.5,10.5,436.5,603.79,497.04
2016,2,26,9,30,841.0,83.0,2.4,11.0,489.0,669.72,546.84
2016,2,26,9,45,861.0,86.5,2.35,11.5,537.0,729.08,589.12
2016,2,26,10,0,881.0,90.0,2.3,12.0,585.0,787.64,628.52
2016,2,26,10,15,896.0,92.5,2.15,12.5,627.0,833.26,656.8
2016,2,26,10,30,911.0,95.0,2.0,13.0,669.0,883.0,687.24
2016,2,26,10,45,921.0,97.0,1.85,13.5,703.5,925.63,711.8
2016,2,26,11,0,931.0,99.0,1.7,14.0,738.0,965.5,733.8
2016,2,26,11,15,938.0,100.5,1.6,14.0,764.5,998.99,753.08
2016,2,26,11,30,945.0,102.0,1.5,14.0,791.0,1029.13,769.91
2016,2,26,11,45,950.0,103.0,1.4,14.5,809.0,1053.22,781.16
2016,2,26,12,0,955.0,104.0,1.3,15.0,827.0,1073.55,789.89
2016,2,26,12,15,957.0,104.0,1.25,15.0,836.0,1085.88,795.98
2016,2,26,12,30,959.0,104.0,1.2,15.0,845.0,1094.19,799.74
2016,2,26,12,45,960.0,103.5,1.15,15.5,845.5,1096.86,798.64
2016,2,26,13,0,961.0,103.0,1.1,16.0,846.0,1095.44,795.21
2016,2,26,13,15,958.5,102.5,1.1,16.0,837.0,1086.4,789.83
2016,2,26,13,30,956.0,102.0,1.1,16.0,828.0,1073.34,782.2
2016,2,26,13,45,952.5,100.5,1.15,16.5,810.0,1054.22,770.52
2016,2,26,14,0,949.0,99.0,1.2,17.0,792.0,1031.29,756.55
2016,2,26,14,15,941.5,98.0,1.2,17.0,765.5,1001.47,738.68
2016,2,26,14,30,934.0,97.0,1.2,17.0,739.0,968.28,718.68
2016,2,26,14,45,923.5,95.0,1.3,17.5,705.0,928.16,694.34
2016,2,26,15,0,913.0,93.0,1.4,18.0,671.0,885.27,667.79
2016,2,26,15,15,898.5,90.5,1.4,17.5,629.0,836.07,637.65
2016,2,26,15,30,884.0,88.0,1.4,17.0,587.0,790.93,609.8
2016,2,26,15,45,863.5,85.0,1.45,17.0,539.5,732.62,571.42
2016,2,26,16,0,843.0,82.0,1.5,17.0,492.0,673.52,530.68
2016,2,26,16,15,814.0,78.0,1.35,16.5,439.5,607.55,481.66
2016,2,26,16,30,785.0,74.0,1.2,16.0,387.0,542.39,431.67
2016,2,26,16,45,743.0,69.0,1.1,15.5,331.5,470.63,375.13
2016,2,26,17,0,701.0,64.0,1.0,15.0,276.0,401.91,318.79
2016,2,26,17,15,636.0,57.0,1.05,14.0,220.0,326.86,256.46
2016,2,26,17,30,571.0,50.0,1.1,13.0,164.0,257.26,196.18
2016,2,26,17,45,460.5,39.5,1.15,12.0,112.5,178.82,128.7
2016,2,26,18,0,350.0,29.0,1.2,11.0,61.0,114.1,70.61
2016,2,26,18,15,175.0,14.5,1.25,10.5,30.5,38.87,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,151.0,15.0,2.5,8.0,29.0,35.08,0.0
2016,2,27,7,30,302.0,30.0,2.7,9.0,58.0,103.19,63.96
2016,2,27,7,45,409.0,42.5,2.9,10.0,107.5,165.54,120.83
2016,2,27,8,0,516.0,55.0,3.1,11.0,157.0,241.29,187.44
2016,2,27,8,15,583.0,63.0,3.3,12.0,212.0,309.39,248.32
2016,2,27,8,30,650.0,71.0,3.5,13.0,267.0,384.6,313.51
2016,2,27,8,45,690.5,78.0,3.75,14.0,321.5,451.87,370.44
2016,2,27,9,0,731.0,85.0,4.0,15.0,376.0,522.25,427.77
2016,2,27,9,15,761.5,89.5,4.05,15.5,428.0,584.3,477.17
2016,2,27,9,30,792.0,94.0,4.1,16.0,480.0,649.43,527.27
2016,2,27,9,45,811.0,99.0,4.2,16.5,526.5,707.54,570.41
2016,2,27,10,0,830.0,104.0,4.3,17.0,573.0,764.89,610.54
2016,2,27,10,15,845.5,107.0,4.35,17.5,614.5,816.13,645.3
2016,2,27,10,30,861.0,110.0,4.4,18.0,656.0,865.66,678.34
2016,2,27,10,45,870.0,113.0,4.45,18.5,689.5,907.49,705.47
2016,2,27,11,0,879.0,116.0,4.5,19.0,723.0,946.61,730.48
2016,2,27,11,15,887.0,117.5,4.5,19.0,749.0,980.19,752.51
2016,2,27,11,30,895.0,119.0,4.5,19.0,775.0,1000.5,765.37
2016,2,27,11,45,898.0,121.0,4.55,19.5,792.5,1022.74,778.67
2016,2,27,12,0,901.0,123.0,4.6,20.0,810.0,1041.37,789.54
2016,2,27,12,15,903.5,123.5,4.6,20.0,819.0,1054.14,797.65
2016,2,27,12,30,906.0,124.0,4.6,20.0,828.0,1063.13,803.37
2016,2,27,12,45,904.5,125.0,4.65,20.5,827.5,1064.76,803.22
2016,2,27,13,0,903.0,126.0,4.7,21.0,827.0,1062.52,800.67
2016,2,27,13,15,900.0,125.5,4.65,21.0,818.0,1053.3,794.22
2016,2,27,13,30,897.0,125.0,4.6,21.0,809.0,1040.3,785.42
2016,2,27,13,45,890.0,124.5,4.6,21.0,790.5,1030.42,779.4
2016,2,27,14,0,883.0,124.0,4.6,21.0,772.0,1005.94,763.53
2016,2,27,14,15,874.5,122.5,4.55,21.0,746.0,975.55,743.31
2016,2,27,14,30,866.0,121.0,4.5,21.0,720.0,942.03,720.99
2016,2,27,14,45,853.0,119.0,4.5,21.0,685.5,901.06,693.81
2016,2,27,15,0,840.0,117.0,4.5,21.0,651.0,857.69,664.76
2016,2,27,15,15,594.5,177.5,4.45,20.5,543.5,695.7,548.06
2016,2,27,15,30,349.0,238.0,4.4,20.0,436.0,528.1,419.69
2016,2,27,15,45,553.0,171.0,4.35,20.0,455.5,598.82,478.38
2016,2,27,16,0,757.0,104.0,4.3,20.0,475.0,641.8,513.49
2016,2,27,16,15,725.0,99.0,3.95,19.5,424.0,576.74,463.0
2016,2,27,16,30,693.0,94.0,3.6,19.0,373.0,513.03,412.74
2016,2,27,16,45,648.0,87.0,3.3,18.5,319.0,442.25,355.54
2016,2,27,17,0,603.0,80.0,3.0,18.0,265.0,375.1,299.51
2016,2,27,17,15,535.5,71.0,2.75,17.0,210.5,301.03,237.04
2016,2,27,17,30,468.0,62.0,2.5,16.0,156.0,234.12,178.94
2016,2,27,17,45,362.0,48.0,2.3,15.5,107.0,159.64,115.08
2016,2,27,18,0,256.0,34.0,2.1,15.0,58.0,97.76,61.19
2016,2,27,18,15,128.0,17.0,2.2,14.5,29.0,38.83,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,104.5,18.5,3.9,11.5,28.0,31.68,0.0
2016,2,28,7,30,209.0,37.0,4.2,12.0,56.0,90.34,57.75
2016,2,28,7,45,323.0,51.0,4.5,13.0,105.0,149.39,109.26
2016,2,28,8,0,437.0,65.0,4.8,14.0,154.0,224.89,174.31
2016,2,28,8,15,218.5,55.5,5.2,14.5,100.0,153.66,122.57
2016,2,28,8,30,0.0,46.0,5.6,15.0,46.0,40.57,29.07
2016,2,28,8,45,0.0,47.5,6.05,16.0,47.5,41.91,30.06
2016,2,28,9,0,0.0,49.0,6.5,17.0,49.0,43.24,30.97
2016,2,28,9,15,0.0,80.0,6.55,17.5,80.0,70.79,53.89
2016,2,28,9,30,0.0,111.0,6.6,18.0,111.0,99.56,77.47
2016,2,28,9,45,0.0,122.5,6.7,19.0,122.5,110.17,85.62
2016,2,28,10,0,0.0,134.0,6.8,20.0,134.0,120.84,93.72
2016,2,28,10,15,24.0,204.0,6.7,20.5,219.5,207.74,164.11
2016,2,28,10,30,48.0,274.0,6.6,21.0,305.0,313.62,247.74
2016,2,28,10,45,36.5,272.0,6.5,21.5,296.5,302.32,237.37
2016,2,28,11,0,25.0,270.0,6.4,22.0,288.0,275.58,215.21
2016,2,28,11,15,31.5,291.0,6.2,22.0,314.5,319.44,249.15
2016,2,28,11,30,38.0,312.0,6.0,22.0,341.0,348.93,271.6
2016,2,28,11,45,59.0,339.0,5.85,22.5,384.0,399.54,310.04
2016,2,28,12,0,80.0,366.0,5.7,23.0,427.0,450.98,348.44
2016,2,28,12,15,53.0,337.5,5.5,23.0,378.5,393.02,303.31
2016,2,28,12,30,26.0,309.0,5.3,23.0,330.0,316.95,244.34
2016,2,28,12,45,224.0,322.5,5.1,23.5,498.0,586.15,452.37
2016,2,28,13,0,422.0,336.0,4.9,24.0,666.0,815.85,619.11
2016,2,28,13,15,368.0,350.0,4.7,24.0,635.5,758.98,575.63
2016,2,28,13,30,314.0,364.0,4.5,24.0,605.0,716.52,543.47
2016,2,28,13,45,167.5,320.0,4.35,24.5,448.0,502.0,384.48
2016,2,28,14,0,21.0,276.0,4.2,25.0,291.0,278.21,212.41
2016,2,28,14,15,427.0,203.5,4.1,25.0,501.0,643.24,497.44
2016,2,28,14,30,833.0,131.0,4.0,25.0,711.0,922.73,696.1
2016,2,28,14,45,813.0,132.0,3.9,25.0,675.5,879.72,665.18
2016,2,28,15,0,793.0,133.0,3.8,25.0,640.0,834.78,635.11
2016,2,28,15,15,775.0,129.5,3.7,24.5,599.5,789.46,605.73
2016,2,28,15,30,757.0,126.0,3.6,24.0,559.0,738.33,571.8
2016,2,28,15,45,735.0,120.5,3.5,24.0,513.0,681.13,530.93
2016,2,28,16,0,713.0,115.0,3.4,24.0,467.0,623.68,488.56
2016,2,28,16,15,679.5,109.5,3.05,23.5,416.5,559.16,439.97
2016,2,28,16,30,646.0,104.0,2.7,23.0,366.0,496.24,391.32
2016,2,28,16,45,603.0,95.5,2.35,22.5,313.0,427.33,336.73
2016,2,28,17,0,560.0,87.0,2.0,22.0,260.0,361.93,283.32
2016,2,28,17,15,491.5,76.5,1.95,21.0,206.5,288.38,223.13
2016,2,28,17,30,423.0,66.0,1.9,20.0,153.0,220.25,165.75
2016,2,28,17,45,322.0,51.0,1.85,19.0,105.5,149.72,106.75
2016,2,28,18,0,221.0,36.0,1.8,18.0,58.0,92.0,57.8
2016,2,28,18,15,110.5,18.0,1.85,17.5,29.0,37.22,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,62.0,20.5,1.7,14.5,27.0,30.96,0.0
2016,2,29,7,30,124.0,41.0,1.9,15.0,54.0,72.76,47.77
2016,2,29,7,45,223.5,61.0,2.1,16.0,101.0,128.25,93.94
2016,2,29,8,0,323.0,81.0,2.3,17.0,148.0,201.64,155.3
2016,2,29,8,15,392.0,95.0,2.35,17.5,200.0,264.55,209.03
2016,2,29,8,30,461.0,109.0,2.4,18.0,252.0,335.34,268.19
2016,2,29,8,45,230.5,91.5,2.45,18.5,163.0,217.08,175.26
2016,2,29,9,0,0.0,74.0,2.5,19.0,74.0,65.45,49.1
2016,2,29,9,15,0.0,84.5,2.6,19.5,84.5,74.9,56.78
2016,2,29,9,30,0.0,95.0,2.7,20.0,95.0,84.49,64.34
2016,2,29,9,45,13.0,161.5,2.8,20.5,169.0,156.82,122.95
2016,2,29,10,0,26.0,228.0,2.9,21.0,243.0,232.64,182.71
2016,2,29,10,15,28.5,243.5,2.95,21.5,261.0,262.98,205.49
2016,2,29,10,30,31.0,259.0,3.0,22.0,279.0,282.14,219.47
2016,2,29,10,45,21.0,244.5,3.15,22.5,258.5,245.7,190.25
2016,2,29,11,0,11.0,230.0,3.3,23.0,238.0,222.49,171.39
2016,2,29,11,15,27.0,275.5,3.3,23.0,295.5,297.76,229.62
2016,2,29,11,30,43.0,321.0,3.3,23.0,353.0,362.59,278.67
2016,2,29,11,45,425.5,244.0,3.35,23.5,571.5,705.43,540.4
2016,2,29,12,0,808.0,167.0,3.4,24.0,790.0,1008.33,749.0
2016,2,29,12,15,554.0,272.5,3.45,24.0,702.0,877.68,655.96
2016,2,29,12,30,300.0,378.0,3.5,24.0,614.0,722.68,542.35
2016,2,29,12,45,218.0,386.0,3.55,24.0,558.0,631.17,476.72
2016,2,29,13,0,136.0,394.0,3.6,24.0,502.0,556.65,421.22
2016,2,29,13,15,477.5,277.0,3.65,24.0,646.5,805.58,609.15
2016,2,29,13,30,819.0,160.0,3.7,24.0,791.0,1011.8,752.53
2016,2,29,13,45,815.0,157.5,3.75,24.5,774.0,992.52,737.43
2016,2,29,14,0,811.0,155.0,3.8,25.0,757.0,969.86,722.03
2016,2,29,14,15,518.0,246.5,3.8,24.5,626.5,774.45,587.17
2016,2,29,14,30,225.0,338.0,3.8,24.0,496.0,560.88,429.26
2016,2,29,14,45,260.0,315.0,3.85,24.0,489.5,574.12,441.62
2016,2,29,15,0,295.0,292.0,3.9,24.0,483.0,568.68,439.45
2016,2,29,15,15,475.0,230.0,3.9,24.0,514.0,647.69,502.23
2016,2,29,15,30,655.0,168.0,3.9,24.0,545.0,703.57,546.6
2016,2,29,15,45,625.5,162.5,3.9,24.0,499.0,644.89,503.5
2016,2,29,16,0,596.0,157.0,3.9,24.0,453.0,582.62,457.55
2016,2,29,16,15,559.5,148.0,3.65,23.5,403.0,518.59,409.38
2016,2,29,16,30,523.0,139.0,3.4,23.0,353.0,456.92,361.78
2016,2,29,16,45,476.5,127.0,3.15,22.5,301.0,389.77,308.69
2016,2,29,17,0,430.0,115.0,2.9,22.0,249.0,326.97,257.65
2016,2,29,17,15,363.0,100.0,2.65,21.0,197.5,257.78,200.93
2016,2,29,17,30,296.0,85.0,2.4,20.0,146.0,196.28,149.42
2016,2,29,17,45,214.5,63.5,2.2,19.5,100.5,128.26,92.72
2016,2,29,18,0,133.0,42.0,2.0,19.0,55.0,75.48,48.76
2016,2,29,18,15,66.5,21.0,2.0,18.5,27.5,32.03,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,109.0,20.0,3.5,16.5,31.0,39.21,0.0
2016,3,1,7,30,218.0,40.0,3.7,17.0,62.0,94.5,61.55
2016,3,1,7,45,338.5,53.0,3.95,18.0,112.5,155.2,112.04
2016,3,1,8,0,459.0,66.0,4.2,19.0,163.0,233.57,177.89
2016,3,1,8,15,474.0,78.0,4.4,19.5,203.0,282.2,221.91
2016,3,1,8,30,489.0,90.0,4.6,20.0,243.0,331.89,265.38
2016,3,1,8,45,422.0,121.5,4.8,20.5,271.0,356.61,287.19
2016,3,1,9,0,355.0,153.0,5.0,21.0,299.0,367.09,296.0
2016,3,1,9,15,569.5,125.5,5.1,21.5,394.5,506.79,407.77
2016,3,1,9,30,784.0,98.0,5.2,22.0,490.0,649.72,518.97
2016,3,1,9,45,818.5,97.0,5.3,22.5,540.0,712.13,564.65
2016,3,1,10,0,853.0,96.0,5.4,23.0,590.0,774.99,608.43
2016,3,1,10,15,869.0,98.5,5.5,23.0,632.0,826.94,644.83
2016,3,1,10,30,885.0,101.0,5.6,23.0,674.0,869.8,674.46
2016,3,1,10,45,903.0,100.0,5.75,23.0,710.5,915.2,706.08
2016,3,1,11,0,921.0,99.0,5.9,23.0,747.0,958.37,736.0
2016,3,1,11,15,928.5,100.5,6.0,23.0,773.5,991.96,758.86
2016,3,1,11,30,936.0,102.0,6.1,23.0,800.0,1022.22,779.49
2016,3,1,11,45,944.5,100.5,6.25,23.0,819.0,1046.61,796.46
2016,3,1,12,0,953.0,99.0,6.4,23.0,838.0,1067.35,811.06
2016,3,1,12,15,955.0,99.5,6.45,23.0,847.0,1080.01,819.59
2016,3,1,12,30,957.0,100.0,6.5,23.0,856.0,1088.64,825.55
2016,3,1,12,45,959.5,98.5,6.55,23.0,856.5,1091.46,827.69
2016,3,1,13,0,962.0,97.0,6.6,23.0,857.0,1090.16,827.19
2016,3,1,13,15,959.5,96.5,6.55,23.0,847.5,1080.82,820.69
2016,3,1,13,30,957.0,96.0,6.5,23.0,838.0,1067.46,811.61
2016,3,1,13,45,954.5,94.5,6.5,23.5,820.5,1048.99,797.88
2016,3,1,14,0,952.0,93.0,6.5,24.0,803.0,1026.66,781.64
2016,3,1,14,15,544.0,218.0,6.45,23.5,620.5,767.38,596.91
2016,3,1,14,30,136.0,343.0,6.4,23.0,438.0,484.75,377.0
2016,3,1,14,45,516.0,220.5,6.35,23.0,558.0,711.23,558.97
2016,3,1,15,0,896.0,98.0,6.3,23.0,678.0,874.43,681.74
2016,3,1,15,15,881.5,95.5,6.2,22.5,636.5,825.55,647.8
2016,3,1,15,30,867.0,93.0,6.1,22.0,595.0,780.72,617.43
2016,3,1,15,45,852.0,88.5,6.05,22.0,548.5,725.1,577.61
2016,3,1,16,0,837.0,84.0,6.0,22.0,502.0,668.25,535.18
2016,3,1,16,15,810.0,80.0,5.7,21.5,450.0,603.59,485.05
2016,3,1,16,30,783.0,76.0,5.4,21.0,398.0,539.55,434.04
2016,3,1,16,45,751.0,69.5,5.1,20.5,343.5,471.26,378.19
2016,3,1,17,0,719.0,63.0,4.8,20.0,289.0,404.97,322.12
2016,3,1,17,15,658.5,56.5,4.35,19.0,233.0,329.84,257.85
2016,3,1,17,30,598.0,50.0,3.9,18.0,177.0,261.94,198.0
2016,3,1,17,45,502.5,40.0,3.45,17.0,124.5,186.76,132.67
2016,3,1,18,0,407.0,30.0,3.0,16.0,72.0,123.39,77.24
2016,3,1,18,15,203.5,15.0,2.9,15.5,36.0,47.89,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.0,16.5,2.15,8.5,37.5,49.61,7.07
2016,3,2,7,30,394.0,33.0,2.3,9.0,75.0,125.01,82.13
2016,3,2,7,45,490.0,43.5,2.5,10.0,127.5,188.63,138.7
2016,3,2,8,0,586.0,54.0,2.7,11.0,180.0,264.07,205.49
2016,3,2,8,15,646.5,60.5,3.1,12.0,236.0,332.39,266.69
2016,3,2,8,30,707.0,67.0,3.5,13.0,292.0,405.92,330.55
2016,3,2,8,45,741.5,73.5,3.9,14.0,347.0,472.88,387.23
2016,3,2,9,0,776.0,80.0,4.3,15.0,402.0,542.11,443.85
2016,3,2,9,15,802.5,84.0,4.3,15.5,454.0,605.5,493.96
2016,3,2,9,30,829.0,88.0,4.3,16.0,506.0,669.46,542.81
2016,3,2,9,45,842.0,93.5,4.3,16.5,551.5,725.54,583.32
2016,3,2,10,0,855.0,99.0,4.3,17.0,597.0,780.22,620.77
2016,3,2,10,15,868.5,101.5,4.3,17.5,637.5,830.26,654.13
2016,3,2,10,30,882.0,104.0,4.3,18.0,678.0,878.33,685.64
2016,3,2,10,45,885.0,109.0,4.35,18.5,710.0,917.76,710.82
2016,3,2,11,0,888.0,114.0,4.4,19.0,742.0,945.15,727.53
2016,3,2,11,15,894.5,115.5,4.45,19.5,767.5,976.88,747.29
2016,3,2,11,30,901.0,117.0,4.5,20.0,793.0,1005.36,764.7
2016,3,2,11,45,897.5,122.0,4.55,20.5,808.5,1024.42,775.7
2016,3,2,12,0,894.0,127.0,4.6,21.0,824.0,1039.59,784.21
2016,3,2,12,15,895.5,127.5,4.6,21.5,832.0,1051.07,789.87
2016,3,2,12,30,897.0,128.0,4.6,22.0,840.0,1058.76,793.13
2016,3,2,12,45,885.0,134.5,4.7,22.5,837.0,1067.25,798.07
2016,3,2,13,0,873.0,141.0,4.8,23.0,834.0,1060.23,792.74
2016,3,2,13,15,869.5,140.5,4.8,23.0,824.0,1050.24,786.34
2016,3,2,13,30,866.0,140.0,4.8,23.0,814.0,1036.5,777.56
2016,3,2,13,45,850.5,143.5,4.85,23.5,793.5,1011.7,760.34
2016,3,2,14,0,835.0,147.0,4.9,24.0,773.0,983.69,741.08
2016,3,2,14,15,825.5,145.0,4.95,24.0,746.5,952.52,721.14
2016,3,2,14,30,816.0,143.0,5.0,24.0,720.0,918.43,699.11
2016,3,2,14,45,811.0,136.5,5.05,24.0,687.0,880.83,674.49
2016,3,2,15,0,806.0,130.0,5.1,24.0,654.0,840.45,647.72
2016,3,2,15,15,788.5,126.5,5.05,24.0,613.0,790.58,613.36
2016,3,2,15,30,771.0,123.0,5.0,24.0,572.0,742.84,580.26
2016,3,2,15,45,738.5,122.0,5.0,24.0,524.0,682.29,536.45
2016,3,2,16,0,706.0,121.0,5.0,24.0,476.0,622.32,491.53
2016,3,2,16,15,673.5,115.0,4.8,23.5,425.5,558.06,442.74
2016,3,2,16,30,641.0,109.0,4.6,23.0,375.0,495.34,393.85
2016,3,2,16,45,591.5,102.0,4.4,22.5,321.0,424.84,337.51
2016,3,2,17,0,542.0,95.0,4.2,22.0,267.0,358.55,283.02
2016,3,2,17,15,476.0,84.0,4.0,21.0,214.0,283.87,221.13
2016,3,2,17,30,410.0,73.0,3.8,20.0,161.0,220.15,166.8
2016,3,2,17,45,308.5,57.0,3.65,19.5,112.0,149.58,107.42
2016,3,2,18,0,207.0,41.0,3.5,19.0,63.0,91.88,59.44
2016,3,2,18,15,103.5,20.5,3.65,19.0,31.5,38.34,1.57
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
