Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,22.5,3.25,16.5,33.5,40.78,10.07
2016,3,3,7,30,197.0,45.0,3.5,17.0,67.0,94.87,63.49
2016,3,3,7,45,349.5,55.0,3.8,18.0,121.0,160.05,116.05
2016,3,3,8,0,502.0,65.0,4.1,19.0,175.0,247.26,188.37
2016,3,3,8,15,569.0,73.0,4.35,19.5,230.5,315.04,247.32
2016,3,3,8,30,636.0,81.0,4.6,20.0,286.0,389.9,310.88
2016,3,3,8,45,711.5,79.0,4.9,20.5,346.5,464.93,373.33
2016,3,3,9,0,787.0,77.0,5.2,21.0,407.0,545.46,438.63
2016,3,3,9,15,815.5,80.5,5.55,21.5,460.5,610.08,489.98
2016,3,3,9,30,844.0,84.0,5.9,22.0,514.0,675.45,540.61
2016,3,3,9,45,872.0,84.0,6.3,22.5,563.5,731.7,582.26
2016,3,3,10,0,900.0,84.0,6.7,23.0,613.0,792.34,625.74
2016,3,3,10,15,914.0,86.5,6.8,23.0,655.0,843.94,662.29
2016,3,3,10,30,928.0,89.0,6.9,23.0,697.0,893.49,697.11
2016,3,3,10,45,940.5,89.5,7.0,23.5,732.5,937.14,726.02
2016,3,3,11,0,953.0,90.0,7.1,24.0,768.0,978.07,752.8
2016,3,3,11,15,960.0,91.0,7.05,24.0,795.0,1011.42,774.87
2016,3,3,11,30,967.0,92.0,7.0,24.0,822.0,1041.3,794.48
2016,3,3,11,45,974.5,91.5,7.0,24.5,841.0,1066.32,809.38
2016,3,3,12,0,982.0,91.0,7.0,25.0,860.0,1087.53,821.69
2016,3,3,12,15,984.5,91.5,6.9,25.0,869.5,1100.9,829.73
2016,3,3,12,30,987.0,92.0,6.8,25.0,879.0,1110.12,835.09
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.0,1113.31,836.81
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1112.24,835.83
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,1103.07,829.18
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,1089.71,819.89
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.5,1071.49,807.78
2016,3,3,14,0,988.0,83.0,6.4,25.0,827.0,1049.21,793.02
2016,3,3,14,15,981.5,82.0,6.3,25.0,800.5,1018.94,772.55
2016,3,3,14,30,975.0,81.0,6.2,25.0,774.0,985.09,749.69
2016,3,3,14,45,961.0,82.0,6.1,25.0,738.0,943.56,721.47
2016,3,3,15,0,947.0,83.0,6.0,25.0,702.0,899.36,691.3
2016,3,3,15,15,934.0,81.0,5.85,24.5,660.0,850.17,658.49
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,798.81,623.77
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.5,741.58,583.12
2016,3,3,16,0,887.0,73.0,5.4,24.0,523.0,683.15,540.58
2016,3,3,16,15,862.0,70.0,5.0,23.0,469.5,618.92,492.04
2016,3,3,16,30,837.0,67.0,4.6,22.0,416.0,558.14,444.56
2016,3,3,16,45,800.0,63.0,4.25,21.5,359.5,487.11,387.0
2016,3,3,17,0,763.0,59.0,3.9,21.0,303.0,418.52,329.75
2016,3,3,17,15,705.5,53.0,3.5,19.5,245.5,342.61,266.02
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,272.47,204.91
2016,3,3,17,45,547.0,39.0,2.75,17.0,133.5,194.92,137.77
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,130.66,82.04
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,50.61,7.06
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,222.0,17.0,1.2,9.0,42.5,54.41,18.1
2016,3,4,7,30,444.0,34.0,1.2,10.0,85.0,136.49,90.1
2016,3,4,7,45,546.0,42.5,1.3,11.0,141.0,202.99,148.29
2016,3,4,8,0,648.0,51.0,1.4,12.0,197.0,281.12,216.54
2016,3,4,8,15,706.0,57.0,1.6,13.0,255.0,351.84,278.82
2016,3,4,8,30,764.0,63.0,1.8,14.0,313.0,428.31,343.7
2016,3,4,8,45,800.0,68.0,2.0,15.0,370.0,497.68,400.78
2016,3,4,9,0,836.0,73.0,2.2,16.0,427.0,569.35,457.37
2016,3,4,9,15,861.0,76.0,2.3,16.5,480.5,633.79,506.92
2016,3,4,9,30,886.0,79.0,2.4,17.0,534.0,694.05,551.88
2016,3,4,9,45,901.5,83.0,2.55,18.0,581.5,752.28,591.36
2016,3,4,10,0,917.0,87.0,2.7,19.0,629.0,809.14,628.51
2016,3,4,10,15,929.5,89.0,2.6,19.0,671.0,859.66,661.22
2016,3,4,10,30,942.0,91.0,2.5,19.0,713.0,907.96,691.8
2016,3,4,10,45,947.5,94.0,2.4,19.5,746.5,948.7,715.37
2016,3,4,11,0,953.0,97.0,2.3,20.0,780.0,986.23,736.4
2016,3,4,11,15,959.0,98.5,2.25,20.5,806.0,1019.17,754.62
2016,3,4,11,30,965.0,100.0,2.2,21.0,832.0,1048.57,770.39
2016,3,4,11,45,963.5,103.5,2.2,21.5,848.0,1069.14,781.04
2016,3,4,12,0,962.0,107.0,2.2,22.0,864.0,1085.63,789.23
2016,3,4,12,15,963.5,107.0,2.2,22.0,872.5,1097.17,795.95
2016,3,4,12,30,965.0,107.0,2.2,22.0,881.0,1104.62,800.28
2016,3,4,12,45,963.5,107.5,2.2,22.5,880.0,1105.46,799.1
2016,3,4,13,0,962.0,108.0,2.2,23.0,879.0,1102.16,795.56
2016,3,4,13,15,959.5,107.5,2.2,23.0,869.5,1092.64,789.86
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,1079.07,781.81
2016,3,4,13,45,829.0,159.0,2.25,23.0,801.0,1006.37,736.55
2016,3,4,14,0,701.0,211.0,2.3,23.0,742.0,929.45,688.14
2016,3,4,14,15,816.0,157.0,2.35,23.0,755.0,955.18,707.28
2016,3,4,14,30,931.0,103.0,2.4,23.0,768.0,969.31,717.9
2016,3,4,14,45,919.5,101.5,2.45,23.5,732.5,928.42,690.97
2016,3,4,15,0,908.0,100.0,2.5,24.0,697.0,884.85,662.57
2016,3,4,15,15,893.0,97.5,2.5,23.5,655.0,834.92,631.67
2016,3,4,15,30,878.0,95.0,2.5,23.0,613.0,788.98,603.03
2016,3,4,15,45,602.5,152.0,2.5,23.0,494.5,614.79,477.48
2016,3,4,16,0,327.0,209.0,2.5,23.0,376.0,443.25,347.32
2016,3,4,16,15,553.5,145.0,2.2,22.0,392.5,508.27,400.62
2016,3,4,16,30,780.0,81.0,1.9,21.0,409.0,540.38,425.29
2016,3,4,16,45,739.5,76.0,1.65,20.5,353.0,469.41,368.63
2016,3,4,17,0,699.0,71.0,1.4,20.0,297.0,402.52,313.94
2016,3,4,17,15,637.0,63.5,1.45,19.0,240.0,326.88,252.13
2016,3,4,17,30,575.0,56.0,1.5,18.0,183.0,257.76,193.32
2016,3,4,17,45,474.5,45.5,1.55,17.0,130.0,182.34,129.4
2016,3,4,18,0,374.0,35.0,1.6,16.0,77.0,119.31,75.91
2016,3,4,18,15,187.0,17.5,1.65,15.5,38.5,47.5,9.8
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,66.5,21.5,1.15,11.5,29.5,32.96,12.69
2016,3,5,7,30,133.0,43.0,1.2,12.0,59.0,74.97,51.49
2016,3,5,7,45,174.5,65.0,1.3,13.0,98.0,117.8,88.53
2016,3,5,8,0,216.0,87.0,1.4,14.0,137.0,165.78,129.95
2016,3,5,8,15,252.0,105.5,1.45,15.0,178.5,212.86,170.19
2016,3,5,8,30,288.0,124.0,1.5,16.0,220.0,264.09,212.82
2016,3,5,8,45,396.5,128.5,1.6,17.0,284.5,350.54,282.41
2016,3,5,9,0,505.0,133.0,1.7,18.0,349.0,440.92,353.18
2016,3,5,9,15,657.5,114.5,1.7,18.5,432.0,550.73,437.39
2016,3,5,9,30,810.0,96.0,1.7,19.0,515.0,666.39,522.9
2016,3,5,9,45,829.5,99.5,1.7,19.5,562.0,724.1,562.05
2016,3,5,10,0,849.0,103.0,1.7,20.0,609.0,780.99,598.78
2016,3,5,10,15,863.5,105.5,1.8,20.5,650.5,831.57,631.35
2016,3,5,10,30,878.0,108.0,1.9,21.0,692.0,880.27,662.25
2016,3,5,10,45,888.0,110.5,2.0,21.5,725.5,914.67,683.26
2016,3,5,11,0,898.0,113.0,2.1,22.0,759.0,953.86,707.46
2016,3,5,11,15,905.0,114.5,2.25,22.5,785.0,986.22,727.51
2016,3,5,11,30,912.0,116.0,2.4,23.0,811.0,1015.29,745.43
2016,3,5,11,45,915.0,117.5,2.55,23.5,828.5,1036.98,758.6
2016,3,5,12,0,918.0,119.0,2.7,24.0,846.0,1054.96,769.48
2016,3,5,12,15,920.0,119.5,2.8,24.0,854.5,1067.03,777.69
2016,3,5,12,30,922.0,120.0,2.9,24.0,863.0,1075.21,783.6
2016,3,5,12,45,919.5,121.0,3.05,24.5,862.0,1075.42,783.5
2016,3,5,13,0,917.0,122.0,3.2,25.0,861.0,1071.67,781.02
2016,3,5,13,15,914.0,121.5,3.25,25.0,851.0,1061.89,775.43
2016,3,5,13,30,911.0,121.0,3.3,25.0,841.0,1048.27,767.51
2016,3,5,13,45,901.0,122.5,3.4,25.0,821.5,1026.17,754.58
2016,3,5,14,0,891.0,124.0,3.5,25.0,802.0,1000.65,739.44
2016,3,5,14,15,883.0,122.5,3.5,25.0,775.0,980.19,726.95
2016,3,5,14,30,875.0,121.0,3.5,25.0,748.0,946.39,705.55
2016,3,5,14,45,843.5,127.5,3.55,25.0,709.5,897.73,674.34
2016,3,5,15,0,812.0,134.0,3.6,25.0,671.0,847.58,641.81
2016,3,5,15,15,794.5,130.5,3.55,24.5,629.5,797.31,609.46
2016,3,5,15,30,777.0,127.0,3.5,24.0,588.0,749.21,578.14
2016,3,5,15,45,751.5,123.5,3.5,24.0,540.0,690.5,536.63
2016,3,5,16,0,726.0,120.0,3.5,24.0,492.0,631.79,493.69
2016,3,5,16,15,694.0,114.0,3.15,23.0,440.0,566.79,445.72
2016,3,5,16,30,662.0,108.0,2.8,22.0,388.0,503.26,397.4
2016,3,5,16,45,614.5,101.0,2.5,21.5,333.5,432.69,341.53
2016,3,5,17,0,567.0,94.0,2.2,21.0,279.0,366.12,287.23
2016,3,5,17,15,502.5,83.0,2.05,20.0,224.5,293.46,227.55
2016,3,5,17,30,438.0,72.0,1.9,19.0,170.0,225.64,170.31
2016,3,5,17,45,338.5,57.0,1.8,18.0,119.5,155.19,111.42
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,97.32,63.55
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,40.57,10.67
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,45.0,24.0,3.2,13.5,29.5,30.66,13.28
2016,3,6,7,30,90.0,48.0,3.3,14.0,59.0,67.96,47.15
2016,3,6,7,45,126.0,72.0,3.45,14.5,96.5,107.76,81.38
2016,3,6,8,0,162.0,96.0,3.6,15.0,134.0,152.04,119.65
2016,3,6,8,15,210.0,112.5,3.9,15.5,175.0,203.35,163.47
2016,3,6,8,30,258.0,129.0,4.2,16.0,216.0,255.45,207.58
2016,3,6,8,45,397.5,136.0,4.5,16.5,296.0,358.69,292.76
2016,3,6,9,0,537.0,143.0,4.8,17.0,376.0,469.67,382.81
2016,3,6,9,15,387.5,186.0,4.95,17.5,364.5,441.14,358.68
2016,3,6,9,30,238.0,229.0,5.1,18.0,353.0,395.62,319.96
2016,3,6,9,45,119.0,158.0,5.25,18.5,220.0,246.09,198.7
2016,3,6,10,0,0.0,87.0,5.4,19.0,87.0,77.1,57.96
2016,3,6,10,15,0.0,93.0,5.5,19.0,93.0,82.47,62.28
2016,3,6,10,30,0.0,99.0,5.6,19.0,99.0,87.96,66.6
2016,3,6,10,45,0.0,90.0,5.75,19.5,90.0,79.86,59.75
2016,3,6,11,0,0.0,81.0,5.9,20.0,81.0,71.87,53.04
2016,3,6,11,15,0.0,84.0,6.0,20.5,84.0,74.57,55.04
2016,3,6,11,30,0.0,87.0,6.1,21.0,87.0,77.27,57.03
2016,3,6,11,45,0.0,93.0,6.25,21.5,93.0,82.68,61.19
2016,3,6,12,0,0.0,99.0,6.4,22.0,99.0,88.17,65.42
2016,3,6,12,15,0.0,99.5,6.45,22.0,99.5,88.65,65.76
2016,3,6,12,30,0.0,100.0,6.5,22.0,100.0,89.12,66.12
2016,3,6,12,45,0.0,62.0,6.55,22.5,62.0,55.05,38.72
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,21.28,11.51
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,21.27,11.52
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,21.27,11.52
2016,3,6,13,45,10.0,153.0,6.45,23.5,161.0,147.76,112.83
2016,3,6,14,0,20.0,282.0,6.4,24.0,298.0,281.42,217.07
2016,3,6,14,15,10.0,188.0,6.3,24.0,196.0,180.35,138.21
2016,3,6,14,30,0.0,94.0,6.2,24.0,94.0,83.46,61.4
2016,3,6,14,45,163.5,195.5,6.1,24.0,304.0,355.94,281.11
2016,3,6,15,0,327.0,297.0,6.0,24.0,514.0,596.34,465.77
2016,3,6,15,15,311.5,280.0,5.8,23.5,476.5,552.0,432.7
2016,3,6,15,30,296.0,263.0,5.6,23.0,439.0,507.95,400.37
2016,3,6,15,45,489.5,195.5,5.45,23.0,459.5,572.1,453.35
2016,3,6,16,0,683.0,128.0,5.3,23.0,480.0,610.59,485.03
2016,3,6,16,15,499.0,147.5,5.1,22.5,391.0,475.48,379.6
2016,3,6,16,30,315.0,167.0,4.9,22.0,302.0,354.75,283.71
2016,3,6,16,45,286.0,150.0,4.75,22.0,260.0,303.99,242.64
2016,3,6,17,0,257.0,133.0,4.6,22.0,218.0,256.12,203.01
2016,3,6,17,15,226.0,111.0,4.45,21.5,175.5,205.33,160.73
2016,3,6,17,30,195.0,89.0,4.3,21.0,133.0,158.15,120.7
2016,3,6,17,45,144.0,66.5,4.2,20.5,94.0,108.98,79.42
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,66.27,43.97
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,27.96,7.75
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.44,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.88,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.31,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.75,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.63,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.51,0.0
2016,3,7,8,45,0.0,62.5,6.2,19.5,62.5,55.22,40.68
2016,3,7,9,0,0.0,121.0,6.6,20.0,121.0,109.17,85.08
2016,3,7,9,15,16.5,165.0,6.7,20.0,174.0,161.38,127.79
2016,3,7,9,30,33.0,209.0,6.8,20.0,227.0,225.25,179.41
2016,3,7,9,45,22.0,207.5,6.95,20.5,220.0,207.27,163.87
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,197.74,155.21
2016,3,7,10,15,7.5,195.5,7.0,21.0,200.5,184.76,144.36
2016,3,7,10,30,4.0,185.0,6.9,21.0,188.0,171.75,133.53
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.5,161.35,124.69
2016,3,7,11,0,2.0,165.0,6.7,22.0,167.0,151.02,115.99
2016,3,7,11,15,7.0,203.5,6.6,22.0,209.0,192.3,148.68
2016,3,7,11,30,12.0,242.0,6.5,22.0,251.0,234.34,181.64
2016,3,7,11,45,17.5,274.0,6.4,22.0,288.0,271.16,210.29
2016,3,7,12,0,23.0,306.0,6.3,22.0,325.0,308.47,239.09
2016,3,7,12,15,25.5,315.5,6.25,22.0,336.5,320.6,248.32
2016,3,7,12,30,28.0,325.0,6.2,22.0,348.0,350.44,271.16
2016,3,7,12,45,47.0,354.0,6.2,22.0,392.5,400.8,321.48
2016,3,7,13,0,66.0,383.0,6.2,22.0,437.0,451.33,348.97
2016,3,7,13,15,35.5,282.5,6.2,22.0,312.0,312.91,242.71
2016,3,7,13,30,5.0,182.0,6.2,22.0,187.0,170.17,130.57
2016,3,7,13,45,5.0,184.0,6.2,22.0,188.5,171.98,132.23
2016,3,7,14,0,5.0,186.0,6.2,22.0,190.0,173.79,133.78
2016,3,7,14,15,2.5,127.5,6.3,22.0,129.5,116.55,88.4
2016,3,7,14,30,0.0,69.0,6.4,22.0,69.0,61.19,43.98
2016,3,7,14,45,0.0,52.5,6.5,22.5,52.5,46.5,32.12
2016,3,7,15,0,0.0,36.0,6.6,23.0,36.0,31.84,20.25
2016,3,7,15,15,0.0,89.0,6.5,22.5,89.0,78.91,58.56
2016,3,7,15,30,0.0,142.0,6.4,22.0,142.0,127.91,98.44
2016,3,7,15,45,0.0,75.0,6.3,22.0,75.0,66.39,48.79
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.05,0.16
2016,3,7,16,15,0.0,9.5,5.95,21.5,9.5,8.37,1.29
2016,3,7,16,30,0.0,11.0,5.7,21.0,11.0,9.68,2.43
2016,3,7,16,45,0.0,9.0,5.5,20.5,9.0,7.91,0.98
2016,3,7,17,0,0.0,7.0,5.3,20.0,7.0,6.15,0.0
2016,3,7,17,15,0.0,5.5,5.2,19.5,5.5,4.83,0.0
2016,3,7,17,30,0.0,4.0,5.1,19.0,4.0,3.51,0.0
2016,3,7,17,45,0.0,2.5,5.0,19.0,2.5,2.19,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.88,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.44,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.91,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,5.7,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,10.53,2.99
2016,3,8,7,45,0.0,19.5,4.6,19.5,19.5,17.14,8.67
2016,3,8,8,0,0.0,27.0,4.7,20.0,27.0,23.76,14.32
2016,3,8,8,15,0.0,35.5,4.8,20.0,35.5,31.28,20.68
2016,3,8,8,30,0.0,44.0,4.9,20.0,44.0,38.8,26.96
2016,3,8,8,45,163.5,108.5,5.05,20.5,181.0,199.68,160.56
2016,3,8,9,0,327.0,173.0,5.2,21.0,318.0,371.08,298.78
2016,3,8,9,15,239.0,207.0,5.3,21.5,319.5,369.91,295.98
2016,3,8,9,30,151.0,241.0,5.4,22.0,321.0,348.73,277.05
2016,3,8,9,45,279.0,243.5,5.5,22.5,407.5,462.73,367.08
2016,3,8,10,0,407.0,246.0,5.6,23.0,494.0,577.31,455.23
2016,3,8,10,15,337.5,281.5,5.45,23.5,496.5,576.6,450.64
2016,3,8,10,30,268.0,317.0,5.3,24.0,499.0,569.36,441.34
2016,3,8,10,45,320.0,321.5,5.2,24.5,549.0,630.43,485.79
2016,3,8,11,0,372.0,326.0,5.1,25.0,599.0,693.64,530.61
2016,3,8,11,15,358.5,343.0,4.9,25.0,613.0,710.15,540.23
2016,3,8,11,30,345.0,360.0,4.7,25.0,627.0,724.53,548.4
2016,3,8,11,45,309.5,377.5,4.55,25.0,621.5,715.78,539.88
2016,3,8,12,0,274.0,395.0,4.4,25.0,616.0,704.46,529.78
2016,3,8,12,15,206.5,405.0,4.15,25.0,572.5,633.39,476.8
2016,3,8,12,30,139.0,415.0,3.9,25.0,529.0,577.27,434.09
2016,3,8,12,45,500.5,277.0,3.7,25.0,686.5,830.04,622.91
2016,3,8,13,0,862.0,139.0,3.5,25.0,844.0,1045.05,767.85
2016,3,8,13,15,859.5,138.5,3.3,25.0,834.5,1035.76,758.59
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,1022.75,748.95
2016,3,8,13,45,850.5,137.5,2.95,25.0,807.0,1002.17,734.91
2016,3,8,14,0,844.0,137.0,2.8,25.0,789.0,978.17,718.81
2016,3,8,14,15,836.0,135.0,2.7,25.0,762.5,947.88,699.09
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,914.58,677.45
2016,3,8,14,45,796.0,140.5,2.55,25.5,698.0,867.52,645.68
2016,3,8,15,0,764.0,148.0,2.5,26.0,660.0,824.03,616.3
2016,3,8,15,15,746.5,144.0,2.45,25.5,619.5,774.54,584.92
2016,3,8,15,30,729.0,140.0,2.4,25.0,579.0,723.84,551.82
2016,3,8,15,45,705.5,135.0,2.4,25.0,533.0,666.88,511.9
2016,3,8,16,0,682.0,130.0,2.4,25.0,487.0,609.9,470.98
2016,3,8,16,15,650.0,124.0,2.2,24.5,436.0,546.98,424.64
2016,3,8,16,30,618.0,118.0,2.0,24.0,385.0,485.63,378.2
2016,3,8,16,45,575.0,109.5,1.85,24.0,332.0,418.19,325.31
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,354.36,273.81
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,281.35,215.1
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,219.03,163.42
2016,3,8,17,45,315.0,63.0,1.45,21.0,123.0,152.77,108.83
2016,3,8,18,0,226.0,47.0,1.4,20.0,74.0,97.77,64.01
2016,3,8,18,15,113.0,23.5,1.55,20.0,37.0,41.71,16.06
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,5.26,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,9.65,2.32
2016,3,9,7,45,0.0,17.5,4.25,18.5,17.5,15.38,7.26
2016,3,9,8,0,0.0,24.0,4.3,19.0,24.0,21.11,12.17
2016,3,9,8,15,0.0,31.0,4.3,19.0,31.0,27.3,17.43
2016,3,9,8,30,0.0,38.0,4.3,19.0,38.0,33.49,22.62
2016,3,9,8,45,0.0,36.0,4.35,19.5,36.0,31.74,21.02
2016,3,9,9,0,0.0,34.0,4.4,20.0,34.0,29.98,19.42
2016,3,9,9,15,0.0,38.0,4.35,20.0,38.0,33.54,22.3
2016,3,9,9,30,0.0,42.0,4.3,20.0,42.0,37.09,25.15
2016,3,9,9,45,0.0,37.5,4.25,20.5,37.5,33.13,21.73
2016,3,9,10,0,0.0,33.0,4.2,21.0,33.0,29.16,18.35
2016,3,9,10,15,0.0,46.5,4.0,21.0,46.5,41.14,28.1
2016,3,9,10,30,0.0,60.0,3.8,21.0,60.0,53.15,37.8
2016,3,9,10,45,0.0,50.0,3.65,21.5,50.0,44.29,30.45
2016,3,9,11,0,0.0,40.0,3.5,22.0,40.0,35.43,23.15
2016,3,9,11,15,0.0,65.0,3.55,21.5,65.0,57.67,41.15
2016,3,9,11,30,0.0,90.0,3.6,21.0,90.0,79.96,59.12
2016,3,9,11,45,0.0,105.5,3.65,21.0,105.5,94.09,70.36
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,108.32,81.65
2016,3,9,12,15,7.5,196.5,3.85,21.0,202.5,186.39,143.62
2016,3,9,12,30,15.0,272.0,4.0,21.0,284.0,266.71,206.15
2016,3,9,12,45,18.5,290.0,4.15,21.0,305.0,287.93,222.46
2016,3,9,13,0,22.0,308.0,4.3,21.0,326.0,309.21,238.96
2016,3,9,13,15,11.0,224.0,4.3,21.0,233.0,216.11,166.76
2016,3,9,13,30,0.0,140.0,4.3,21.0,140.0,125.84,95.52
2016,3,9,13,45,1.5,151.5,4.3,21.5,152.5,137.97,105.18
2016,3,9,14,0,3.0,163.0,4.3,22.0,165.0,150.09,114.71
2016,3,9,14,15,1.5,130.5,4.2,22.0,131.5,118.36,89.63
2016,3,9,14,30,0.0,98.0,4.1,22.0,98.0,87.11,64.77
2016,3,9,14,45,0.0,85.5,4.1,22.0,85.5,75.86,55.87
2016,3,9,15,0,0.0,73.0,4.1,22.0,73.0,64.7,46.99
2016,3,9,15,15,0.0,88.5,3.95,21.5,88.5,78.47,58.38
2016,3,9,15,30,0.0,104.0,3.8,21.0,104.0,92.52,70.05
2016,3,9,15,45,0.0,59.5,3.65,21.0,59.5,52.62,37.7
2016,3,9,16,0,0.0,15.0,3.5,21.0,15.0,13.22,5.32
2016,3,9,16,15,0.0,11.5,3.3,20.5,11.5,10.13,2.8
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.04,0.25
2016,3,9,16,45,0.0,6.5,2.9,20.0,6.5,5.71,0.0
2016,3,9,17,0,0.0,5.0,2.7,20.0,5.0,4.39,0.0
2016,3,9,17,15,0.0,4.0,2.6,19.5,4.0,3.51,0.0
2016,3,9,17,30,0.0,3.0,2.5,19.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.5,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.55,0.0
2016,3,10,7,15,0.0,17.5,4.05,13.0,17.5,15.4,6.33
2016,3,10,7,30,0.0,30.0,4.0,13.0,30.0,26.44,16.62
2016,3,10,7,45,0.0,46.5,4.0,13.5,46.5,41.13,29.49
2016,3,10,8,0,0.0,63.0,4.0,14.0,63.0,56.08,42.43
2016,3,10,8,15,0.0,80.0,4.05,14.5,80.0,71.55,55.58
2016,3,10,8,30,0.0,97.0,4.1,15.0,97.0,87.1,68.52
2016,3,10,8,45,0.0,75.0,4.2,15.5,75.0,66.34,50.69
2016,3,10,9,0,0.0,53.0,4.3,16.0,53.0,46.81,33.99
2016,3,10,9,15,0.0,37.5,4.45,16.0,37.5,33.09,22.32
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,19.41,10.72
2016,3,10,9,45,0.0,70.5,4.75,16.5,70.5,62.4,46.55
2016,3,10,10,0,0.0,119.0,4.9,17.0,119.0,106.32,82.48
2016,3,10,10,15,44.5,220.0,5.1,17.0,250.5,248.1,198.48
2016,3,10,10,30,89.0,321.0,5.3,17.0,382.0,393.18,313.48
2016,3,10,10,45,44.5,199.5,5.5,17.0,230.0,230.42,183.52
2016,3,10,11,0,0.0,78.0,5.7,17.0,78.0,69.22,51.39
2016,3,10,11,15,0.0,50.0,5.8,17.0,50.0,44.33,30.95
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,19.49,10.45
2016,3,10,11,45,23.5,191.5,6.05,17.5,210.5,206.54,163.11
2016,3,10,12,0,47.0,361.0,6.2,18.0,399.0,406.01,319.3
2016,3,10,12,15,23.5,215.0,6.15,18.0,234.0,230.9,181.48
2016,3,10,12,30,0.0,69.0,6.1,18.0,69.0,61.31,44.47
2016,3,10,12,45,0.0,77.0,6.05,18.0,77.0,68.44,50.33
2016,3,10,13,0,0.0,85.0,6.0,18.0,85.0,75.57,56.13
2016,3,10,13,15,2.5,130.5,5.95,18.0,132.5,119.59,91.92
2016,3,10,13,30,5.0,176.0,5.9,18.0,180.0,164.38,128.04
2016,3,10,13,45,40.5,272.5,5.85,18.0,304.5,305.39,241.27
2016,3,10,14,0,76.0,369.0,5.8,18.0,429.0,440.63,347.02
2016,3,10,14,15,38.0,252.0,5.7,18.0,282.0,280.02,221.19
2016,3,10,14,30,0.0,135.0,5.6,18.0,135.0,121.08,93.32
2016,3,10,14,45,28.0,217.0,5.6,18.0,236.0,233.18,184.8
2016,3,10,15,0,56.0,299.0,5.6,18.0,337.0,341.02,270.98
2016,3,10,15,15,28.0,186.5,5.5,17.5,205.5,200.31,159.17
2016,3,10,15,30,0.0,74.0,5.4,17.0,74.0,65.53,48.87
2016,3,10,15,45,0.0,99.0,5.3,17.0,99.0,87.96,67.66
2016,3,10,16,0,0.0,124.0,5.2,17.0,124.0,111.23,87.12
2016,3,10,16,15,0.0,85.5,4.95,17.0,85.5,75.72,57.9
2016,3,10,16,30,0.0,47.0,4.7,17.0,47.0,41.48,29.4
2016,3,10,16,45,0.0,40.5,4.45,17.0,40.5,35.71,24.65
2016,3,10,17,0,0.0,34.0,4.2,17.0,34.0,29.96,19.84
2016,3,10,17,15,0.0,27.5,4.05,16.5,27.5,24.21,15.01
2016,3,10,17,30,0.0,21.0,3.9,16.0,21.0,18.47,10.1
2016,3,10,17,45,0.0,15.0,3.75,16.0,15.0,13.18,5.48
2016,3,10,18,0,0.0,9.0,3.6,16.0,9.0,7.9,0.86
2016,3,10,18,15,0.0,4.5,3.6,15.5,4.5,3.94,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.87,0.0
2016,3,11,7,15,0.0,5.0,1.95,14.0,5.0,4.38,0.0
2016,3,11,7,30,0.0,9.0,1.9,14.0,9.0,7.9,1.0
2016,3,11,7,45,0.0,13.5,1.85,14.5,13.5,11.86,4.49
2016,3,11,8,0,0.0,18.0,1.8,15.0,18.0,15.82,7.94
2016,3,11,8,15,0.0,23.5,1.85,15.0,23.5,20.68,12.13
2016,3,11,8,30,0.0,29.0,1.9,15.0,29.0,25.54,16.26
2016,3,11,8,45,0.0,19.0,1.95,15.5,19.0,16.73,8.64
2016,3,11,9,0,0.0,9.0,2.0,16.0,9.0,7.92,1.08
2016,3,11,9,15,0.0,9.0,2.15,16.5,9.0,7.93,1.05
2016,3,11,9,30,0.0,9.0,2.3,17.0,9.0,7.93,1.02
2016,3,11,9,45,1.5,93.0,2.5,17.5,94.0,83.55,63.87
2016,3,11,10,0,3.0,177.0,2.7,18.0,179.0,163.05,128.02
2016,3,11,10,15,3.5,180.5,2.85,18.0,183.0,166.71,130.53
2016,3,11,10,30,4.0,184.0,3.0,18.0,187.0,170.45,133.27
2016,3,11,10,45,6.0,199.0,3.2,18.5,204.0,186.52,145.65
2016,3,11,11,0,8.0,214.0,3.4,19.0,221.0,202.78,158.06
2016,3,11,11,15,4.0,134.5,3.4,19.0,138.0,124.41,95.47
2016,3,11,11,30,0.0,55.0,3.4,19.0,55.0,48.8,34.25
2016,3,11,11,45,0.0,41.0,3.4,19.5,41.0,36.37,24.07
2016,3,11,12,0,0.0,27.0,3.4,20.0,27.0,23.94,13.89
2016,3,11,12,15,0.0,30.5,3.3,20.0,30.5,27.06,16.42
2016,3,11,12,30,0.0,34.0,3.2,20.0,34.0,30.17,18.94
2016,3,11,12,45,51.5,223.0,3.1,20.5,265.5,267.45,208.89
2016,3,11,13,0,103.0,412.0,3.0,21.0,497.0,517.8,396.07
2016,3,11,13,15,237.0,392.5,2.9,21.0,585.5,647.65,492.63
2016,3,11,13,30,371.0,373.0,2.8,21.0,674.0,773.41,583.46
2016,3,11,13,45,194.0,324.0,2.7,21.0,481.5,525.0,402.42
2016,3,11,14,0,17.0,275.0,2.6,21.0,289.0,270.62,207.94
2016,3,11,14,15,310.5,258.0,2.6,21.0,488.0,568.91,441.89
2016,3,11,14,30,604.0,241.0,2.6,21.0,687.0,822.68,626.24
2016,3,11,14,45,363.0,283.5,2.6,21.0,548.5,621.66,477.88
2016,3,11,15,0,122.0,326.0,2.6,21.0,410.0,437.63,338.21
2016,3,11,15,15,119.5,305.0,2.55,20.5,383.0,408.18,318.18
2016,3,11,15,30,117.0,284.0,2.5,20.0,356.0,378.69,297.06
2016,3,11,15,45,196.5,256.5,2.45,20.0,365.5,400.57,316.32
2016,3,11,16,0,276.0,229.0,2.4,20.0,375.0,424.56,336.22
2016,3,11,16,15,286.5,203.0,2.15,19.5,341.5,388.61,309.01
2016,3,11,16,30,297.0,177.0,1.9,19.0,308.0,350.99,280.03
2016,3,11,16,45,274.5,157.0,1.65,19.0,266.0,301.49,240.15
2016,3,11,17,0,252.0,137.0,1.4,19.0,224.0,254.17,201.3
2016,3,11,17,15,227.5,114.5,1.2,18.5,182.5,205.89,161.34
2016,3,11,17,30,203.0,92.0,1.0,18.0,141.0,160.45,122.87
2016,3,11,17,45,156.0,70.0,0.85,17.5,101.5,112.79,82.86
2016,3,11,18,0,109.0,48.0,0.7,17.0,62.0,71.15,48.22
2016,3,11,18,15,54.5,27.5,0.7,16.5,34.5,33.94,15.97
2016,3,11,18,30,0.0,7.0,0.7,16.0,7.0,6.37,0.0
2016,3,11,18,45,0.0,3.5,0.7,16.0,3.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.09,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,7.91,0.0
2016,3,12,7,15,0.0,29.0,1.35,13.5,29.0,25.8,15.03
2016,3,12,7,30,0.0,49.0,1.4,14.0,49.0,44.06,31.45
2016,3,12,7,45,10.5,72.5,1.45,14.5,75.5,68.65,52.43
2016,3,12,8,0,21.0,96.0,1.5,15.0,102.0,97.92,77.2
2016,3,12,8,15,30.0,119.0,1.65,15.5,129.0,125.11,99.93
2016,3,12,8,30,39.0,142.0,1.8,16.0,156.0,153.5,123.28
2016,3,12,8,45,28.5,156.0,2.0,16.5,167.5,163.65,131.19
2016,3,12,9,0,18.0,170.0,2.2,17.0,179.0,166.09,132.52
2016,3,12,9,15,406.5,135.5,2.25,17.5,358.5,409.8,331.81
2016,3,12,9,30,795.0,101.0,2.3,18.0,538.0,663.44,526.15
2016,3,12,9,45,566.5,186.0,2.4,18.5,510.5,622.4,489.58
2016,3,12,10,0,338.0,271.0,2.5,19.0,483.0,549.23,430.15
2016,3,12,10,15,296.5,300.0,2.4,19.5,494.5,561.15,436.43
2016,3,12,10,30,255.0,329.0,2.3,20.0,506.0,568.89,438.86
2016,3,12,10,45,198.5,350.0,2.25,20.5,492.0,536.87,412.45
2016,3,12,11,0,142.0,371.0,2.2,21.0,478.0,514.08,392.75
2016,3,12,11,15,529.0,240.5,2.15,21.0,656.5,775.55,589.18
2016,3,12,11,30,916.0,110.0,2.1,21.0,835.0,1012.54,747.06
2016,3,12,11,45,634.0,246.5,2.05,21.5,753.5,914.1,676.49
2016,3,12,12,0,352.0,383.0,2.0,22.0,672.0,766.52,568.2
2016,3,12,12,15,639.5,247.5,2.0,22.0,778.5,937.65,692.25
2016,3,12,12,30,927.0,112.0,2.0,22.0,885.0,1069.72,775.95
2016,3,12,12,45,923.0,114.0,2.05,22.0,883.0,1069.01,774.58
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,1064.32,772.39
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,1054.55,766.48
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,1040.91,758.3
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.5,1020.5,746.53
2016,3,12,14,0,904.0,113.0,2.2,22.0,824.0,996.47,732.5
2016,3,12,14,15,897.0,111.5,2.15,22.0,797.0,966.57,713.54
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,933.44,692.51
2016,3,12,14,45,880.5,108.0,2.1,22.0,736.0,894.56,668.11
2016,3,12,15,0,871.0,106.0,2.1,22.0,702.0,853.0,641.76
2016,3,12,15,15,857.5,103.5,2.1,22.0,660.5,811.61,615.28
2016,3,12,15,30,844.0,101.0,2.1,22.0,619.0,761.33,582.29
2016,3,12,15,45,829.0,96.5,2.1,22.0,572.5,706.21,545.42
2016,3,12,16,0,814.0,92.0,2.1,22.0,526.0,649.96,505.07
2016,3,12,16,15,788.0,88.0,1.95,21.5,474.0,586.7,458.39
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,524.08,410.71
2016,3,12,16,45,730.5,77.5,1.7,20.5,367.5,457.08,358.28
2016,3,12,17,0,699.0,71.0,1.6,20.0,313.0,392.64,305.83
2016,3,12,17,15,643.0,64.5,1.5,19.0,256.5,320.76,246.41
2016,3,12,17,30,587.0,58.0,1.4,18.0,200.0,254.69,189.87
2016,3,12,17,45,501.5,48.5,1.3,17.5,147.0,184.32,129.63
2016,3,12,18,0,416.0,39.0,1.2,17.0,94.0,124.42,78.95
2016,3,12,18,15,256.5,24.5,1.3,16.5,53.0,60.89,28.14
2016,3,12,18,30,97.0,10.0,1.4,16.0,12.0,14.9,0.0
2016,3,12,18,45,48.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.5,8.5,3.6,12.5,11.5,9.4,0.0
2016,3,13,7,0,135.0,17.0,3.8,13.0,23.0,29.1,0.0
2016,3,13,7,15,283.0,32.0,3.75,13.5,68.5,80.36,47.18
2016,3,13,7,30,431.0,47.0,3.7,14.0,114.0,147.38,100.99
2016,3,13,7,45,537.0,54.5,3.7,15.0,172.5,214.19,158.19
2016,3,13,8,0,643.0,62.0,3.7,16.0,231.0,293.73,226.64
2016,3,13,8,15,697.0,68.0,3.8,17.0,290.5,362.94,286.82
2016,3,13,8,30,751.0,74.0,3.9,18.0,350.0,436.96,348.95
2016,3,13,8,45,797.0,76.0,4.0,19.0,409.5,507.84,406.53
