Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,9,0,843.0,78.0,4.1,20.0,469.0,581.98,464.46
2016,3,13,9,15,866.5,81.0,4.25,20.5,522.5,645.85,513.58
2016,3,13,9,30,890.0,84.0,4.4,21.0,576.0,705.52,558.33
2016,3,13,9,45,908.0,86.0,4.6,22.0,624.5,763.38,597.9
2016,3,13,10,0,926.0,88.0,4.8,23.0,673.0,820.02,635.47
2016,3,13,10,15,937.0,90.0,4.95,23.5,714.0,869.41,668.31
2016,3,13,10,30,948.0,92.0,5.1,24.0,755.0,916.38,699.16
2016,3,13,10,45,954.5,94.0,5.25,24.5,788.0,956.67,725.14
2016,3,13,11,0,961.0,96.0,5.4,25.0,821.0,993.75,748.81
2016,3,13,11,15,966.0,97.5,5.5,25.0,846.5,1025.47,769.95
2016,3,13,11,30,971.0,99.0,5.6,25.0,872.0,1053.53,788.7
2016,3,13,11,45,973.0,100.0,5.75,25.5,888.5,1074.29,801.38
2016,3,13,12,0,975.0,101.0,5.9,26.0,905.0,1091.04,811.48
2016,3,13,12,15,975.5,101.5,5.95,26.0,912.0,1101.64,818.49
2016,3,13,12,30,976.0,102.0,6.0,26.0,919.0,1108.07,822.91
2016,3,13,12,45,973.5,102.5,6.05,26.0,917.0,1107.26,822.65
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,1102.26,819.78
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,1091.02,812.16
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,1075.72,801.99
2016,3,13,13,45,955.0,103.0,6.0,26.5,871.5,1052.71,785.5
2016,3,13,14,0,946.0,104.0,6.0,27.0,851.0,1026.04,766.71
2016,3,13,14,15,938.5,102.5,5.85,27.0,823.0,994.58,745.33
2016,3,13,14,30,931.0,101.0,5.7,27.0,795.0,959.77,721.74
2016,3,13,14,45,918.5,100.5,5.55,27.0,759.0,918.52,693.72
2016,3,13,15,0,906.0,100.0,5.4,27.0,723.0,874.67,663.86
2016,3,13,15,15,892.0,97.5,5.05,26.5,680.0,825.13,630.09
2016,3,13,15,30,878.0,95.0,4.7,26.0,637.0,773.65,594.71
2016,3,13,15,45,857.5,92.5,4.4,26.0,588.5,720.7,557.24
2016,3,13,16,0,837.0,90.0,4.1,26.0,540.0,661.61,513.39
2016,3,13,16,15,811.0,86.0,3.6,25.0,486.5,597.18,465.71
2016,3,13,16,30,785.0,82.0,3.1,24.0,433.0,533.33,416.93
2016,3,13,16,45,746.0,77.5,2.7,23.5,376.0,463.44,361.45
2016,3,13,17,0,707.0,73.0,2.3,23.0,319.0,396.91,306.88
2016,3,13,17,15,649.5,66.5,2.15,22.0,261.5,324.0,246.87
2016,3,13,17,30,592.0,60.0,2.0,21.0,204.0,257.07,189.94
2016,3,13,17,45,499.0,50.5,1.9,20.0,149.5,184.59,128.94
2016,3,13,18,0,406.0,41.0,1.8,19.0,95.0,123.51,78.18
2016,3,13,18,15,243.5,26.0,1.75,18.5,54.0,60.31,28.7
2016,3,13,18,30,81.0,11.0,1.7,18.0,13.0,14.69,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,106.5,9.0,3.2,14.0,14.0,10.83,0.0
2016,3,14,7,0,213.0,18.0,3.4,15.0,28.0,37.83,0.18
2016,3,14,7,15,362.5,30.5,3.5,15.5,76.5,90.92,52.34
2016,3,14,7,30,512.0,43.0,3.6,16.0,125.0,161.06,108.55
2016,3,14,7,45,592.5,50.5,3.75,17.0,182.0,225.78,165.01
2016,3,14,8,0,673.0,58.0,3.9,18.0,239.0,299.81,229.45
2016,3,14,8,15,723.0,63.5,3.75,19.0,298.0,368.66,288.92
2016,3,14,8,30,773.0,69.0,3.6,20.0,357.0,442.24,349.95
2016,3,14,8,45,805.5,74.0,3.45,21.0,414.0,510.45,404.39
2016,3,14,9,0,838.0,79.0,3.3,22.0,471.0,580.49,457.73
2016,3,14,9,15,861.5,82.0,3.35,22.5,525.0,644.08,505.59
2016,3,14,9,30,885.0,85.0,3.4,23.0,579.0,703.49,548.95
2016,3,14,9,45,900.5,88.5,3.45,24.0,626.5,760.89,586.62
2016,3,14,10,0,916.0,92.0,3.5,25.0,674.0,816.86,621.97
2016,3,14,10,15,928.5,94.0,3.75,26.0,716.0,867.02,653.56
2016,3,14,10,30,941.0,96.0,4.0,27.0,758.0,914.89,683.16
2016,3,14,10,45,949.0,98.0,4.3,28.0,792.0,956.21,708.24
2016,3,14,11,0,957.0,100.0,4.6,29.0,826.0,994.43,731.01
2016,3,14,11,15,963.5,101.0,4.6,29.0,852.5,1026.84,751.18
2016,3,14,11,30,970.0,102.0,4.6,29.0,879.0,1055.67,769.01
2016,3,14,11,45,973.5,103.0,4.6,29.5,896.0,1077.81,780.97
2016,3,14,12,0,977.0,104.0,4.6,30.0,913.0,1095.98,790.43
2016,3,14,12,15,978.5,104.5,4.6,30.0,921.0,1107.53,797.35
2016,3,14,12,30,980.0,105.0,4.6,30.0,929.0,1114.91,801.78
2016,3,14,12,45,979.0,105.0,4.65,30.0,927.5,1115.0,802.06
2016,3,14,13,0,978.0,105.0,4.7,30.0,926.0,1110.87,799.84
2016,3,14,13,15,975.0,104.5,4.7,30.0,915.5,1100.01,793.18
2016,3,14,13,30,972.0,104.0,4.7,30.0,905.0,1085.04,784.06
2016,3,14,13,45,966.0,104.0,4.7,30.0,885.0,1063.66,770.94
2016,3,14,14,0,960.0,104.0,4.7,30.0,865.0,1038.47,755.45
2016,3,14,14,15,952.5,102.5,4.55,30.0,836.5,1006.61,734.73
2016,3,14,14,30,945.0,101.0,4.4,30.0,808.0,971.34,711.89
2016,3,14,14,45,928.5,101.5,4.3,30.0,770.0,927.18,683.37
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,880.65,653.14
2016,3,14,15,15,897.5,100.0,3.95,29.5,689.0,830.96,621.11
2016,3,14,15,30,883.0,98.0,3.7,29.0,646.0,784.81,591.21
2016,3,14,15,45,861.5,95.0,3.5,28.5,596.0,724.9,551.44
2016,3,14,16,0,840.0,92.0,3.3,28.0,546.0,664.36,508.55
2016,3,14,16,15,813.5,88.5,3.05,27.0,492.0,599.97,462.23
2016,3,14,16,30,787.0,85.0,2.8,26.0,438.0,536.2,414.73
2016,3,14,16,45,749.0,79.5,2.6,25.5,381.0,465.63,359.8
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,398.3,305.5
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,325.57,246.19
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,258.7,189.72
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,185.96,128.84
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,124.39,77.97
2016,3,14,18,15,257.5,26.5,2.25,20.5,56.0,62.04,29.8
2016,3,14,18,30,99.0,12.0,2.3,20.0,14.0,16.45,0.0
2016,3,14,18,45,49.5,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,73.5,10.5,3.75,15.5,14.0,11.39,0.0
2016,3,15,7,0,147.0,21.0,3.9,16.0,28.0,34.36,4.68
2016,3,15,7,15,283.0,36.0,3.9,16.5,74.0,84.21,50.46
2016,3,15,7,30,419.0,51.0,3.9,17.0,120.0,148.9,101.93
2016,3,15,7,45,516.5,59.0,3.95,18.0,177.5,213.3,156.63
2016,3,15,8,0,614.0,67.0,4.0,19.0,235.0,289.37,221.47
2016,3,15,8,15,510.0,97.5,3.9,20.0,258.0,314.13,246.79
2016,3,15,8,30,406.0,128.0,3.8,21.0,281.0,328.9,261.1
2016,3,15,8,45,602.0,107.5,3.75,22.0,373.0,440.39,349.48
2016,3,15,9,0,798.0,87.0,3.7,23.0,465.0,566.23,446.27
2016,3,15,9,15,822.5,90.5,3.7,24.0,517.5,628.96,492.17
2016,3,15,9,30,847.0,94.0,3.7,25.0,570.0,691.92,536.77
2016,3,15,9,45,866.5,96.5,3.7,26.0,618.0,750.01,575.26
2016,3,15,10,0,886.0,99.0,3.7,27.0,666.0,801.37,607.14
2016,3,15,10,15,898.5,101.0,3.75,27.5,707.0,850.25,638.13
2016,3,15,10,30,911.0,103.0,3.8,28.0,748.0,896.94,667.2
2016,3,15,10,45,920.5,104.5,3.9,28.5,782.0,937.97,692.41
2016,3,15,11,0,930.0,106.0,4.0,29.0,816.0,976.09,715.5
2016,3,15,11,15,936.0,107.5,4.05,29.0,841.5,1007.78,735.42
2016,3,15,11,30,942.0,109.0,4.1,29.0,867.0,1035.98,753.09
2016,3,15,11,45,937.5,114.5,4.2,29.5,881.5,1054.48,763.34
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,1068.86,771.07
2016,3,15,12,15,934.0,120.5,4.35,30.0,903.5,1079.39,777.71
2016,3,15,12,30,935.0,121.0,4.4,30.0,911.0,1085.93,781.96
2016,3,15,12,45,935.0,120.0,4.5,30.0,909.5,1085.85,782.45
2016,3,15,13,0,935.0,119.0,4.6,30.0,908.0,1081.73,780.53
2016,3,15,13,15,932.0,118.5,4.55,30.0,897.5,1071.12,773.68
2016,3,15,13,30,929.0,118.0,4.5,30.0,887.0,1056.59,764.48
2016,3,15,13,45,926.0,115.5,4.5,30.0,867.5,1036.08,751.84
2016,3,15,14,0,923.0,113.0,4.5,30.0,848.0,1011.82,736.85
2016,3,15,14,15,915.5,112.0,4.4,29.5,820.5,981.33,718.73
2016,3,15,14,30,908.0,111.0,4.3,29.0,793.0,947.58,698.41
2016,3,15,14,45,741.5,169.0,4.2,29.0,709.5,847.81,631.81
2016,3,15,15,0,575.0,227.0,4.1,29.0,626.0,735.16,552.47
2016,3,15,15,15,569.5,212.0,3.85,28.5,587.5,690.71,522.84
2016,3,15,15,30,564.0,197.0,3.6,28.0,549.0,644.79,491.25
2016,3,15,15,45,479.0,204.0,3.35,28.0,487.0,564.05,431.56
2016,3,15,16,0,394.0,211.0,3.1,28.0,425.0,479.64,368.6
2016,3,15,16,15,591.0,141.0,2.8,27.0,426.0,519.89,401.6
2016,3,15,16,30,788.0,71.0,2.5,26.0,427.0,520.25,402.69
2016,3,15,16,45,728.0,75.5,2.25,25.5,371.5,449.68,347.03
2016,3,15,17,0,668.0,80.0,2.0,25.0,316.0,384.51,294.4
2016,3,15,17,15,611.5,72.5,2.0,24.0,260.0,313.31,236.72
2016,3,15,17,30,555.0,65.0,2.0,23.0,204.0,248.05,182.01
2016,3,15,17,45,465.0,54.5,2.0,22.0,150.0,177.85,123.63
2016,3,15,18,0,375.0,44.0,2.0,21.0,96.0,118.74,75.13
2016,3,15,18,15,187.5,29.5,2.15,20.5,55.5,54.75,27.67
2016,3,15,18,30,0.0,15.0,2.3,20.0,15.0,13.64,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,47.5,10.5,1.85,13.5,13.5,10.75,0.0
2016,3,16,7,0,95.0,21.0,2.0,14.0,27.0,29.97,7.13
2016,3,16,7,15,185.5,40.0,2.15,14.5,66.5,71.82,45.23
2016,3,16,7,30,276.0,59.0,2.3,15.0,106.0,123.83,87.5
2016,3,16,7,45,325.0,77.5,2.45,15.5,153.0,175.3,132.17
2016,3,16,8,0,374.0,96.0,2.6,16.0,200.0,232.79,181.92
2016,3,16,8,15,422.0,107.0,2.9,16.5,248.5,288.1,229.46
2016,3,16,8,30,470.0,118.0,3.2,17.0,297.0,348.54,280.27
2016,3,16,8,45,618.5,107.0,3.55,18.0,379.5,448.62,360.87
2016,3,16,9,0,767.0,96.0,3.9,19.0,462.0,557.94,446.81
2016,3,16,9,15,792.0,100.0,4.1,19.5,514.0,619.97,494.55
2016,3,16,9,30,817.0,104.0,4.3,20.0,566.0,682.34,541.38
2016,3,16,9,45,838.0,105.5,4.55,21.0,613.5,739.1,581.79
2016,3,16,10,0,859.0,107.0,4.8,22.0,661.0,795.06,619.55
2016,3,16,10,15,872.0,109.5,4.7,22.5,701.5,844.43,651.27
2016,3,16,10,30,885.0,112.0,4.6,23.0,742.0,884.35,675.75
2016,3,16,10,45,894.5,113.5,4.5,23.5,775.0,924.45,699.98
2016,3,16,11,0,904.0,115.0,4.4,24.0,808.0,961.72,722.18
2016,3,16,11,15,910.0,116.5,4.2,24.0,833.0,992.65,740.78
2016,3,16,11,30,916.0,118.0,4.0,24.0,858.0,1020.19,756.93
2016,3,16,11,45,916.5,120.0,3.8,24.5,873.5,1039.29,765.85
2016,3,16,12,0,917.0,122.0,3.6,25.0,889.0,1054.56,772.22
2016,3,16,12,15,918.0,122.5,3.4,25.0,896.0,1064.86,776.84
2016,3,16,12,30,919.0,123.0,3.2,25.0,903.0,1071.23,778.95
2016,3,16,12,45,914.5,125.0,3.05,25.0,900.0,1069.66,776.48
2016,3,16,13,0,910.0,127.0,2.9,25.0,897.0,1064.14,771.66
2016,3,16,13,15,906.5,126.5,2.75,25.0,886.5,1053.15,763.46
2016,3,16,13,30,903.0,126.0,2.6,25.0,876.0,1038.35,752.99
2016,3,16,13,45,893.5,127.0,2.5,25.5,855.5,1015.56,736.59
2016,3,16,14,0,884.0,128.0,2.4,26.0,835.0,989.37,718.24
2016,3,16,14,15,875.5,126.5,2.3,26.0,807.5,958.31,698.26
2016,3,16,14,30,867.0,125.0,2.2,26.0,780.0,932.97,682.08
2016,3,16,14,45,830.5,135.0,2.15,26.0,739.5,883.27,650.31
2016,3,16,15,0,794.0,145.0,2.1,26.0,699.0,832.38,617.65
2016,3,16,15,15,777.0,141.5,2.0,26.0,656.5,786.46,587.62
2016,3,16,15,30,760.0,138.0,1.9,26.0,614.0,735.16,553.21
2016,3,16,15,45,725.5,138.0,1.85,26.0,564.5,674.19,510.63
2016,3,16,16,0,691.0,138.0,1.8,26.0,515.0,614.06,467.73
2016,3,16,16,15,659.5,131.5,1.65,25.5,463.0,550.44,421.7
2016,3,16,16,30,628.0,125.0,1.5,25.0,411.0,488.38,375.47
2016,3,16,16,45,567.0,121.0,1.35,24.5,354.5,416.13,320.22
2016,3,16,17,0,506.0,117.0,1.2,24.0,298.0,346.54,265.61
2016,3,16,17,15,446.0,104.5,1.1,23.0,243.5,279.07,211.89
2016,3,16,17,30,386.0,92.0,1.0,22.0,189.0,218.35,162.2
2016,3,16,17,45,289.5,75.0,0.95,21.5,137.5,151.41,108.04
2016,3,16,18,0,193.0,58.0,0.9,21.0,86.0,94.07,62.65
2016,3,16,18,15,107.5,34.0,0.95,20.5,48.5,47.21,25.57
2016,3,16,18,30,22.0,10.0,1.0,20.0,11.0,10.24,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,12.17,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,32.2,10.27
2016,3,17,7,15,208.5,43.0,1.4,18.5,74.5,78.17,48.85
2016,3,17,7,30,318.0,62.0,1.4,19.0,118.0,135.87,94.38
2016,3,17,7,45,159.0,41.5,1.45,19.5,69.5,91.31,66.06
2016,3,17,8,0,0.0,21.0,1.5,20.0,21.0,18.47,9.92
2016,3,17,8,15,0.0,60.0,1.45,20.5,60.0,53.0,38.81
2016,3,17,8,30,0.0,99.0,1.4,21.0,99.0,88.47,67.85
2016,3,17,8,45,0.0,121.0,1.35,21.5,121.0,108.69,83.88
2016,3,17,9,0,0.0,143.0,1.3,22.0,143.0,129.05,99.73
2016,3,17,9,15,0.0,135.5,1.3,22.0,135.5,121.73,93.47
2016,3,17,9,30,0.0,128.0,1.3,22.0,128.0,114.6,87.48
2016,3,17,9,45,0.5,147.5,1.3,22.5,148.0,132.99,101.66
2016,3,17,10,0,1.0,167.0,1.3,23.0,168.0,151.54,115.73
2016,3,17,10,15,45.5,252.5,1.3,23.0,285.5,280.14,215.79
2016,3,17,10,30,90.0,338.0,1.3,23.0,403.0,408.33,310.99
2016,3,17,10,45,86.5,352.5,1.35,23.5,417.5,423.37,319.99
2016,3,17,11,0,83.0,367.0,1.4,24.0,432.0,437.97,329.35
2016,3,17,11,15,64.0,362.5,1.4,24.0,413.5,417.42,313.45
2016,3,17,11,30,45.0,358.0,1.4,24.0,395.0,395.77,296.95
2016,3,17,11,45,105.5,393.0,1.45,24.5,481.5,493.18,368.11
2016,3,17,12,0,166.0,428.0,1.5,25.0,568.0,608.85,448.71
2016,3,17,12,15,106.5,405.0,1.55,25.0,495.5,509.52,377.41
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,425.44,316.5
2016,3,17,12,45,104.0,408.5,1.65,25.0,497.5,511.4,380.22
2016,3,17,13,0,161.0,435.0,1.7,25.0,572.0,613.69,452.57
2016,3,17,13,15,497.5,295.0,1.7,25.0,711.0,833.39,610.55
2016,3,17,13,30,834.0,155.0,1.7,25.0,850.0,1011.03,727.25
2016,3,17,13,45,825.0,155.0,1.7,25.0,830.0,988.26,711.31
2016,3,17,14,0,816.0,155.0,1.7,25.0,810.0,962.25,695.71
2016,3,17,14,15,427.0,237.0,1.65,25.0,579.0,666.21,495.83
2016,3,17,14,30,38.0,319.0,1.6,25.0,348.0,345.57,259.24
2016,3,17,14,45,332.5,265.0,1.55,25.0,499.0,570.09,431.93
2016,3,17,15,0,627.0,211.0,1.5,25.0,650.0,764.36,569.97
2016,3,17,15,15,547.5,223.0,1.5,24.5,590.0,682.18,512.16
2016,3,17,15,30,468.0,235.0,1.5,24.0,530.0,609.08,461.78
2016,3,17,15,45,489.0,209.0,1.5,24.0,496.0,573.77,438.26
2016,3,17,16,0,510.0,183.0,1.5,24.0,462.0,534.99,411.2
2016,3,17,16,15,392.0,185.5,1.5,24.0,388.0,437.75,338.66
2016,3,17,16,30,274.0,188.0,1.5,24.0,314.0,344.22,267.62
2016,3,17,16,45,254.0,167.5,1.5,24.0,272.5,296.95,231.19
2016,3,17,17,0,234.0,147.0,1.5,24.0,231.0,251.63,195.17
2016,3,17,17,15,338.5,114.0,1.35,23.0,212.0,247.44,189.46
2016,3,17,17,30,443.0,81.0,1.2,22.0,193.0,224.02,165.63
2016,3,17,17,45,358.0,66.5,1.1,21.5,142.5,158.98,111.87
2016,3,17,18,0,273.0,52.0,1.0,21.0,92.0,104.63,67.92
2016,3,17,18,15,136.5,33.5,1.05,20.5,53.5,49.56,26.55
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,20.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.0,0.85,18.5,16.5,12.98,0.0
2016,3,18,7,0,90.0,26.0,0.9,19.0,33.0,33.44,12.97
2016,3,18,7,15,192.5,47.0,1.0,19.0,76.5,79.48,50.68
2016,3,18,7,30,295.0,68.0,1.1,19.0,120.0,136.63,95.92
2016,3,18,7,45,376.0,81.5,1.25,19.5,173.0,193.57,143.18
2016,3,18,8,0,457.0,95.0,1.4,20.0,226.0,260.43,198.86
2016,3,18,8,15,228.5,74.0,1.45,20.5,139.5,175.29,136.72
2016,3,18,8,30,0.0,53.0,1.5,21.0,53.0,46.79,33.33
2016,3,18,8,45,0.0,56.0,1.6,21.5,56.0,49.46,35.45
2016,3,18,9,0,0.0,59.0,1.7,22.0,59.0,52.14,37.42
2016,3,18,9,15,0.0,94.5,1.7,22.0,94.5,83.85,63.11
2016,3,18,9,30,0.0,130.0,1.7,22.0,130.0,116.41,89.04
2016,3,18,9,45,0.0,105.5,1.75,22.5,105.5,93.83,70.49
2016,3,18,10,0,0.0,81.0,1.8,23.0,81.0,71.8,52.54
2016,3,18,10,15,2.0,132.5,1.75,23.0,134.0,120.23,91.06
2016,3,18,10,30,4.0,184.0,1.7,23.0,187.0,169.93,129.79
2016,3,18,10,45,18.0,250.5,1.65,23.5,265.0,245.69,187.8
2016,3,18,11,0,32.0,317.0,1.6,24.0,343.0,338.29,256.49
2016,3,18,11,15,98.0,365.0,1.5,24.0,445.0,451.59,340.18
2016,3,18,11,30,164.0,413.0,1.4,24.0,547.0,583.94,433.55
2016,3,18,11,45,149.5,420.5,1.3,24.5,545.0,581.13,428.2
2016,3,18,12,0,135.0,428.0,1.2,25.0,543.0,577.15,423.23
2016,3,18,12,15,76.0,361.0,1.05,25.0,426.0,431.72,319.72
2016,3,18,12,30,17.0,294.0,0.9,25.0,309.0,288.67,215.06
2016,3,18,12,45,223.5,330.0,0.8,25.5,521.0,581.72,429.19
2016,3,18,13,0,430.0,366.0,0.7,26.0,733.0,841.35,598.12
2016,3,18,13,15,294.5,396.5,0.8,26.0,646.5,720.29,515.38
2016,3,18,13,30,159.0,427.0,0.9,26.0,560.0,598.4,433.26
2016,3,18,13,45,492.5,288.5,1.0,26.0,688.0,804.69,582.44
2016,3,18,14,0,826.0,150.0,1.1,26.0,816.0,965.39,688.28
2016,3,18,14,15,572.0,252.5,1.2,26.0,706.5,816.0,591.08
2016,3,18,14,30,318.0,355.0,1.3,26.0,597.0,662.49,485.59
2016,3,18,14,45,209.5,344.5,1.4,26.0,501.0,532.45,396.35
2016,3,18,15,0,101.0,334.0,1.5,26.0,405.0,410.68,308.67
2016,3,18,15,15,267.5,291.0,1.5,26.0,464.0,517.36,390.92
2016,3,18,15,30,434.0,248.0,1.5,26.0,523.0,595.39,449.12
2016,3,18,15,45,217.0,196.0,1.55,26.0,333.5,357.22,274.35
2016,3,18,16,0,0.0,144.0,1.6,26.0,144.0,129.52,97.54
2016,3,18,16,15,0.0,116.0,1.6,25.5,116.0,103.64,78.02
2016,3,18,16,30,0.0,88.0,1.6,25.0,88.0,78.04,57.93
2016,3,18,16,45,0.0,76.0,1.65,24.5,76.0,67.23,49.52
2016,3,18,17,0,0.0,64.0,1.7,24.0,64.0,56.55,41.05
2016,3,18,17,15,0.0,52.5,2.0,23.0,52.5,46.34,32.88
2016,3,18,17,30,0.0,41.0,2.3,22.0,41.0,36.15,24.52
2016,3,18,17,45,0.0,30.0,2.65,21.5,30.0,26.42,16.32
2016,3,18,18,0,0.0,19.0,3.0,21.0,19.0,16.7,8.04
2016,3,18,18,15,0.0,10.5,3.75,20.5,10.5,9.22,1.41
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.82,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.5,6.8,7.0,8.5,7.73,0.0
2016,3,19,7,0,0.0,17.0,6.8,7.0,17.0,14.97,5.02
2016,3,19,7,15,0.0,37.5,6.85,7.0,37.5,33.27,22.69
2016,3,19,7,30,0.0,58.0,6.9,7.0,58.0,51.81,39.43
2016,3,19,7,45,5.5,81.0,6.95,7.5,82.5,74.35,59.25
2016,3,19,8,0,11.0,104.0,7.0,8.0,107.0,97.71,79.55
2016,3,19,8,15,318.5,106.5,7.0,8.5,231.5,245.3,203.49
2016,3,19,8,30,626.0,109.0,7.0,9.0,356.0,416.53,348.04
2016,3,19,8,45,669.0,114.0,7.05,9.5,412.5,482.52,404.77
2016,3,19,9,0,712.0,119.0,7.1,10.0,469.0,551.72,462.82
2016,3,19,9,15,739.0,124.0,7.05,10.5,521.0,613.55,513.16
2016,3,19,9,30,766.0,129.0,7.0,11.0,573.0,676.07,562.67
2016,3,19,9,45,790.5,131.0,7.0,11.5,621.0,733.89,607.4
2016,3,19,10,0,815.0,133.0,7.0,12.0,669.0,788.37,647.46
2016,3,19,10,15,829.5,136.0,6.95,12.5,709.5,837.73,682.23
2016,3,19,10,30,844.0,139.0,6.9,13.0,750.0,885.21,715.11
2016,3,19,10,45,860.0,138.5,6.85,13.5,785.0,928.21,744.2
2016,3,19,11,0,876.0,138.0,6.8,14.0,820.0,968.8,771.21
2016,3,19,11,15,883.0,139.0,6.75,14.0,845.0,999.83,792.49
2016,3,19,11,30,890.0,140.0,6.7,14.0,870.0,1027.53,811.36
2016,3,19,11,45,900.0,138.0,6.65,14.5,888.5,1040.34,817.93
2016,3,19,12,0,910.0,136.0,6.6,15.0,907.0,1060.47,829.9
2016,3,19,12,15,912.0,136.5,6.5,15.0,915.0,1071.47,836.65
2016,3,19,12,30,914.0,137.0,6.4,15.0,923.0,1078.57,840.78
2016,3,19,12,45,918.5,134.0,6.35,15.5,922.5,1080.69,840.25
2016,3,19,13,0,923.0,131.0,6.3,16.0,922.0,1078.82,837.09
2016,3,19,13,15,920.5,130.5,6.2,16.0,911.5,1068.51,829.43
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,1054.32,819.22
2016,3,19,13,45,917.0,126.5,6.1,16.0,882.5,1034.67,805.99
2016,3,19,14,0,916.0,123.0,6.1,16.0,864.0,1011.22,790.16
2016,3,19,14,15,908.5,121.5,6.05,16.0,836.0,980.13,768.61
2016,3,19,14,30,901.0,120.0,6.0,16.0,808.0,945.8,744.77
2016,3,19,14,45,894.5,116.0,5.95,16.0,773.5,906.69,717.41
2016,3,19,15,0,888.0,112.0,5.9,16.0,739.0,864.65,687.83
2016,3,19,15,15,874.0,109.5,5.8,15.5,696.0,821.72,658.45
2016,3,19,15,30,860.0,107.0,5.7,15.0,653.0,770.04,622.17
2016,3,19,15,45,843.5,102.5,5.65,15.0,604.5,712.9,579.8
2016,3,19,16,0,827.0,98.0,5.6,15.0,556.0,654.75,534.36
2016,3,19,16,15,800.5,94.0,5.45,14.5,502.5,590.44,483.54
2016,3,19,16,30,774.0,90.0,5.3,14.0,449.0,526.8,431.79
2016,3,19,16,45,738.0,84.5,5.15,14.0,392.0,458.53,374.04
2016,3,19,17,0,702.0,79.0,5.0,14.0,335.0,392.22,316.36
2016,3,19,17,15,647.0,72.0,4.6,13.0,277.0,320.37,253.75
2016,3,19,17,30,592.0,65.0,4.2,12.0,219.0,254.24,194.65
2016,3,19,17,45,504.0,55.0,3.8,11.5,163.5,183.31,132.11
2016,3,19,18,0,416.0,45.0,3.4,11.0,108.0,123.19,80.4
2016,3,19,18,15,269.5,30.0,3.25,10.5,64.0,63.05,33.67
2016,3,19,18,30,123.0,15.0,3.1,10.0,20.0,19.54,0.0
2016,3,19,18,45,61.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,131.5,13.0,3.25,4.5,23.0,15.35,0.0
2016,3,20,7,0,263.0,26.0,3.5,5.0,46.0,51.97,23.92
2016,3,20,7,15,385.0,38.5,3.55,6.0,96.5,102.71,64.96
2016,3,20,7,30,507.0,51.0,3.6,7.0,147.0,168.97,120.39
2016,3,20,7,45,577.0,60.5,3.65,8.0,204.0,232.83,177.9
2016,3,20,8,0,647.0,70.0,3.7,9.0,261.0,304.89,242.33
2016,3,20,8,15,694.5,76.5,3.75,9.5,320.0,372.44,302.7
2016,3,20,8,30,742.0,83.0,3.8,10.0,379.0,444.47,365.01
2016,3,20,8,45,773.5,88.0,3.9,10.5,435.5,510.02,420.3
2016,3,20,9,0,805.0,93.0,4.0,11.0,492.0,577.7,475.43
2016,3,20,9,15,829.0,97.0,3.95,11.5,545.5,640.9,524.91
2016,3,20,9,30,853.0,101.0,3.9,12.0,599.0,704.24,572.83
2016,3,20,9,45,870.5,104.0,3.9,12.5,647.0,761.51,613.96
2016,3,20,10,0,888.0,107.0,3.9,13.0,695.0,817.57,652.29
2016,3,20,10,15,900.5,109.5,3.95,13.5,736.5,860.93,680.98
2016,3,20,10,30,913.0,112.0,4.0,14.0,778.0,907.9,711.99
2016,3,20,10,45,923.0,113.5,4.05,14.5,812.0,949.1,738.52
2016,3,20,11,0,933.0,115.0,4.1,15.0,846.0,987.39,762.81
2016,3,20,11,15,939.5,116.5,4.15,15.0,871.5,1019.24,783.94
2016,3,20,11,30,946.0,118.0,4.2,15.0,897.0,1047.58,802.71
2016,3,20,11,45,952.0,117.5,4.3,15.5,914.5,1069.67,816.08
2016,3,20,12,0,958.0,117.0,4.4,16.0,932.0,1087.94,827.18
2016,3,20,12,15,959.5,117.5,4.45,16.0,939.5,1098.8,834.58
2016,3,20,12,30,961.0,118.0,4.5,16.0,947.0,1105.57,839.43
2016,3,20,12,45,962.5,116.5,4.6,16.0,946.0,1106.1,840.81
2016,3,20,13,0,964.0,115.0,4.7,16.0,945.0,1102.48,839.55
2016,3,20,13,15,961.5,114.5,4.7,16.0,934.5,1091.76,832.58
2016,3,20,13,30,959.0,114.0,4.7,16.0,924.0,1076.99,823.03
2016,3,20,13,45,957.0,112.0,4.7,16.0,905.0,1057.15,810.15
2016,3,20,14,0,955.0,110.0,4.7,16.0,886.0,1033.39,794.67
2016,3,20,14,15,948.0,108.5,4.7,16.0,857.5,1001.73,773.76
2016,3,20,14,30,941.0,107.0,4.7,16.0,829.0,966.66,750.47
2016,3,20,14,45,934.0,104.0,4.7,16.0,793.5,926.79,723.68
2016,3,20,15,0,927.0,101.0,4.7,16.0,758.0,883.89,694.58
2016,3,20,15,15,914.0,99.0,4.6,16.0,714.5,834.53,659.89
2016,3,20,15,30,901.0,97.0,4.5,16.0,671.0,783.11,623.45
2016,3,20,15,45,887.0,92.5,4.45,16.0,622.5,726.55,583.1
2016,3,20,16,0,873.0,88.0,4.4,16.0,574.0,672.29,541.53
2016,3,20,16,15,848.5,84.5,4.2,15.5,519.5,607.43,490.99
2016,3,20,16,30,824.0,81.0,4.0,15.0,465.0,542.92,439.46
2016,3,20,16,45,793.5,75.5,3.8,14.5,407.5,474.14,382.87
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,407.19,325.78
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,334.44,262.61
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,266.65,202.06
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,194.92,138.72
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,132.96,85.05
2016,3,20,18,15,347.0,28.5,1.6,9.5,70.0,69.34,35.96
2016,3,20,18,30,194.0,16.0,1.6,9.0,23.0,23.9,0.0
2016,3,20,18,45,97.0,8.0,1.6,8.5,11.5,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,168.5,13.0,1.9,3.0,27.0,16.42,0.0
2016,3,21,7,0,337.0,26.0,2.2,4.0,54.0,59.07,27.75
2016,3,21,7,15,458.5,37.0,2.35,5.0,107.0,112.87,70.73
2016,3,21,7,30,580.0,48.0,2.5,6.0,160.0,182.34,129.36
2016,3,21,7,45,649.5,55.0,2.7,7.0,219.5,248.32,189.23
2016,3,21,8,0,719.0,62.0,2.9,8.0,279.0,322.07,255.56
2016,3,21,8,15,762.5,67.5,3.05,9.0,338.5,391.12,317.01
2016,3,21,8,30,806.0,73.0,3.2,10.0,398.0,464.02,379.47
2016,3,21,8,45,836.0,77.0,3.4,11.0,456.0,531.63,435.61
2016,3,21,9,0,866.0,81.0,3.6,12.0,514.0,600.66,490.76
2016,3,21,9,15,887.0,84.0,3.55,12.5,567.5,660.52,537.2
2016,3,21,9,30,908.0,87.0,3.5,13.0,621.0,722.83,583.81
2016,3,21,9,45,923.0,89.5,3.45,13.5,669.0,779.53,622.77
2016,3,21,10,0,938.0,92.0,3.4,14.0,717.0,834.64,659.48
2016,3,21,10,15,949.0,94.0,3.4,14.5,758.5,884.03,691.68
2016,3,21,10,30,960.0,96.0,3.4,15.0,800.0,930.92,721.64
2016,3,21,10,45,967.5,98.0,3.4,15.5,833.5,971.93,747.11
2016,3,21,11,0,975.0,100.0,3.4,16.0,867.0,1009.71,770.13
2016,3,21,11,15,980.5,101.0,3.35,16.5,892.5,1041.09,788.23
2016,3,21,11,30,986.0,102.0,3.3,17.0,918.0,1068.75,803.73
2016,3,21,11,45,989.0,103.0,3.3,17.5,934.5,1090.1,815.45
2016,3,21,12,0,992.0,104.0,3.3,18.0,951.0,1107.38,824.58
2016,3,21,12,15,993.0,104.0,3.3,18.0,958.5,1117.44,830.66
2016,3,21,12,30,994.0,104.0,3.3,18.0,966.0,1123.25,834.18
2016,3,21,12,45,993.0,104.0,3.3,18.5,964.0,1122.76,832.2
2016,3,21,13,0,992.0,104.0,3.3,19.0,962.0,1118.01,827.66
2016,3,21,13,15,989.5,103.5,3.35,19.0,950.5,1106.98,821.27
2016,3,21,13,30,987.0,103.0,3.4,19.0,939.0,1091.79,812.31
2016,3,21,13,45,982.0,102.5,3.45,19.0,919.0,1070.07,799.15
2016,3,21,14,0,977.0,102.0,3.5,19.0,899.0,1044.47,783.48
2016,3,21,14,15,970.5,100.5,3.55,19.0,870.0,1012.66,763.65
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,977.33,741.37
2016,3,21,14,45,944.0,102.5,3.65,19.0,802.0,932.36,712.31
2016,3,21,15,0,924.0,106.0,3.7,19.0,763.0,885.18,681.45
2016,3,21,15,15,910.5,103.5,3.7,19.0,719.0,834.98,647.8
2016,3,21,15,30,897.0,101.0,3.7,19.0,675.0,782.76,612.3
2016,3,21,15,45,879.5,97.5,3.75,19.0,625.5,729.42,575.36
2016,3,21,16,0,862.0,94.0,3.8,19.0,576.0,669.93,531.14
2016,3,21,16,15,837.0,90.0,3.65,18.5,521.0,604.74,481.65
2016,3,21,16,30,812.0,86.0,3.5,18.0,466.0,540.01,430.92
2016,3,21,16,45,778.0,81.0,3.4,17.5,408.0,470.71,374.99
2016,3,21,17,0,744.0,76.0,3.3,17.0,350.0,403.65,318.85
2016,3,21,17,15,691.5,69.5,3.0,16.0,291.0,331.01,256.95
2016,3,21,17,30,639.0,63.0,2.7,15.0,232.0,263.61,197.79
2016,3,21,17,45,555.5,53.5,2.45,14.0,174.5,191.62,135.38
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,129.82,82.8
2016,3,21,18,15,323.0,30.5,2.35,12.5,70.5,67.74,35.53
2016,3,21,18,30,174.0,17.0,2.5,12.0,24.0,23.49,0.0
2016,3,21,18,45,87.0,8.5,2.65,11.5,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,120.5,15.5,4.9,8.5,26.0,17.44,0.0
2016,3,22,7,0,241.0,31.0,5.2,9.0,52.0,53.86,27.45
2016,3,22,7,15,358.0,45.5,5.5,9.5,102.5,105.34,67.89
2016,3,22,7,30,475.0,60.0,5.8,10.0,153.0,170.89,122.52
2016,3,22,7,45,557.5,67.5,6.15,11.0,212.0,234.57,178.98
2016,3,22,8,0,640.0,75.0,6.5,12.0,271.0,307.91,244.08
2016,3,22,8,15,686.0,81.5,6.7,13.0,329.0,374.48,303.32
2016,3,22,8,30,732.0,88.0,6.9,14.0,387.0,445.35,364.48
2016,3,22,8,45,766.0,92.5,7.15,15.0,444.0,511.07,419.78
2016,3,22,9,0,800.0,97.0,7.4,16.0,501.0,579.25,475.28
2016,3,22,9,15,822.5,101.0,7.4,16.5,553.0,641.18,524.7
2016,3,22,9,30,845.0,105.0,7.4,17.0,605.0,703.09,572.7
2016,3,22,9,45,862.0,107.5,7.4,18.0,652.0,759.0,612.92
2016,3,22,10,0,879.0,110.0,7.4,19.0,699.0,813.66,650.11
2016,3,22,10,15,890.5,112.5,7.4,19.5,739.5,855.66,678.5
2016,3,22,10,30,902.0,115.0,7.4,20.0,780.0,901.26,709.28
2016,3,22,10,45,911.0,116.5,7.4,20.5,812.5,941.05,735.48
2016,3,22,11,0,920.0,118.0,7.4,21.0,845.0,977.9,759.36
2016,3,22,11,15,925.5,119.5,7.35,21.0,870.0,1008.3,779.77
2016,3,22,11,30,931.0,121.0,7.3,21.0,895.0,1035.19,797.69
2016,3,22,11,45,931.5,123.5,7.3,21.5,910.0,1054.57,809.01
2016,3,22,12,0,932.0,126.0,7.3,22.0,925.0,1070.03,817.67
2016,3,22,12,15,933.0,126.0,7.25,22.0,932.0,1079.45,823.58
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,1084.89,826.86
2016,3,22,12,45,933.5,126.0,7.15,22.5,936.5,1084.8,824.83
2016,3,22,13,0,933.0,126.0,7.1,23.0,934.0,1080.69,820.19
2016,3,22,13,15,929.5,125.0,7.05,23.0,923.0,1068.56,811.8
2016,3,22,13,30,926.0,124.0,7.0,23.0,912.0,1052.54,800.88
2016,3,22,13,45,921.5,122.5,6.95,23.5,892.0,1031.22,784.84
2016,3,22,14,0,917.0,121.0,6.9,24.0,872.0,1006.24,766.42
2016,3,22,14,15,909.0,119.5,6.8,24.0,843.0,974.49,744.63
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,939.54,720.63
2016,3,22,14,45,895.5,113.5,6.65,24.0,779.0,900.62,694.03
2016,3,22,15,0,890.0,109.0,6.6,24.0,744.0,858.71,665.18
2016,3,22,15,15,875.0,106.5,6.5,23.5,700.5,808.65,631.31
2016,3,22,15,30,860.0,104.0,6.4,23.0,657.0,762.0,599.59
2016,3,22,15,45,839.5,101.0,6.35,23.0,607.5,703.65,557.05
2016,3,22,16,0,819.0,98.0,6.3,23.0,558.0,644.68,511.9
2016,3,22,16,15,792.5,94.0,6.15,22.5,504.0,580.82,462.62
2016,3,22,16,30,766.0,90.0,6.0,22.0,450.0,517.68,412.47
2016,3,22,16,45,727.0,85.0,5.85,22.0,393.0,448.89,355.71
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,382.61,299.54
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.5,312.22,239.96
2016,3,22,17,30,580.0,66.0,5.3,20.0,221.0,247.47,183.73
2016,3,22,17,45,490.5,57.0,5.15,19.5,166.0,178.41,124.67
2016,3,22,18,0,401.0,48.0,5.0,19.0,111.0,120.33,76.4
2016,3,22,18,15,264.0,32.5,5.0,18.5,67.0,62.49,33.15
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,20.5,0.0
2016,3,22,18,45,63.5,8.5,5.0,18.0,11.5,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,65.0,18.0,5.5,16.5,24.0,18.2,0.0
2016,3,23,7,0,130.0,36.0,5.6,17.0,48.0,46.79,25.76
2016,3,23,7,15,232.0,55.5,5.8,17.5,95.0,93.31,61.47
2016,3,23,7,30,334.0,75.0,6.0,18.0,142.0,151.8,108.51
2016,3,23,7,45,167.0,75.0,6.25,18.5,108.5,122.84,92.81
2016,3,23,8,0,0.0,75.0,6.5,19.0,75.0,66.58,50.39
2016,3,23,8,15,12.5,115.5,6.65,19.5,120.5,108.83,85.29
2016,3,23,8,30,25.0,156.0,6.8,20.0,166.0,153.15,121.42
2016,3,23,8,45,46.5,186.5,7.0,20.5,208.5,200.48,159.58
2016,3,23,9,0,68.0,217.0,7.2,21.0,251.0,245.72,195.61
2016,3,23,9,15,68.0,240.5,7.1,21.5,278.0,272.65,216.2
2016,3,23,9,30,68.0,264.0,7.0,22.0,305.0,299.59,236.48
