Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,45,170.0,287.5,6.95,22.5,400.0,411.54,325.01
2016,3,23,10,0,272.0,311.0,6.9,23.0,495.0,534.25,419.49
2016,3,23,10,15,188.0,333.5,6.8,23.5,464.5,489.24,381.58
2016,3,23,10,30,104.0,356.0,6.7,24.0,434.0,435.83,337.41
2016,3,23,10,45,166.0,375.0,6.6,24.5,504.5,527.47,406.72
2016,3,23,11,0,228.0,394.0,6.5,25.0,575.0,609.84,467.48
2016,3,23,11,15,554.0,264.0,6.3,25.0,722.0,818.08,626.74
2016,3,23,11,30,880.0,134.0,6.1,25.0,869.0,998.76,754.03
2016,3,23,11,45,888.0,132.5,5.95,25.5,886.0,1020.41,764.85
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,1038.56,774.04
2016,3,23,12,15,898.0,131.5,5.65,26.0,910.5,1049.09,779.65
2016,3,23,12,30,900.0,132.0,5.5,26.0,918.0,1055.8,782.81
2016,3,23,12,45,902.0,130.5,5.35,26.5,917.0,1056.61,780.53
2016,3,23,13,0,904.0,129.0,5.2,27.0,916.0,1053.52,775.81
2016,3,23,13,15,901.5,128.0,5.05,27.0,905.5,1042.56,767.6
2016,3,23,13,30,899.0,127.0,4.9,27.0,895.0,1027.81,757.06
2016,3,23,13,45,896.0,125.0,4.8,27.5,876.0,1007.82,742.09
2016,3,23,14,0,893.0,123.0,4.7,28.0,857.0,984.22,724.92
2016,3,23,14,15,885.5,121.5,4.6,28.0,829.0,953.47,704.6
2016,3,23,14,30,878.0,120.0,4.5,28.0,801.0,919.59,682.51
2016,3,23,14,45,858.5,122.5,4.4,28.0,763.5,884.26,659.41
2016,3,23,15,0,839.0,125.0,4.3,28.0,726.0,838.78,629.26
2016,3,23,15,15,824.5,122.0,4.2,27.5,684.0,789.8,597.68
2016,3,23,15,30,810.0,119.0,4.1,27.0,642.0,739.16,564.51
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,683.0,524.62
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,626.09,482.9
2016,3,23,16,15,748.0,104.5,3.75,26.5,493.5,564.62,437.05
2016,3,23,16,30,721.0,100.0,3.5,26.0,441.0,502.83,389.68
2016,3,23,16,45,685.5,93.5,3.3,25.5,386.0,436.18,337.28
2016,3,23,17,0,650.0,87.0,3.1,25.0,331.0,372.21,285.33
2016,3,23,17,15,596.5,79.5,2.9,24.0,274.5,303.79,229.12
2016,3,23,17,30,543.0,72.0,2.7,23.0,218.0,240.99,176.11
2016,3,23,17,45,455.5,61.5,2.5,22.0,163.5,173.36,119.99
2016,3,23,18,0,368.0,51.0,2.3,21.0,109.0,116.53,73.92
2016,3,23,18,15,184.0,37.0,2.5,20.5,66.0,56.37,31.42
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,19.86,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,14.5,5.8,8.5,31.0,18.11,0.0
2016,3,24,7,0,350.0,29.0,6.0,9.0,62.0,63.36,31.84
2016,3,24,7,15,463.0,39.0,6.15,9.0,115.0,115.98,72.74
2016,3,24,7,30,576.0,49.0,6.3,9.0,168.0,183.08,129.84
2016,3,24,7,45,644.0,55.5,6.5,9.5,227.0,248.14,189.29
2016,3,24,8,0,712.0,62.0,6.7,10.0,286.0,320.52,255.32
2016,3,24,8,15,755.0,67.5,6.7,10.5,345.5,388.87,317.42
2016,3,24,8,30,798.0,73.0,6.7,11.0,405.0,461.0,380.96
2016,3,24,8,45,833.0,75.0,6.75,11.5,464.0,528.54,439.03
2016,3,24,9,0,868.0,77.0,6.8,12.0,523.0,595.42,494.85
2016,3,24,9,15,889.0,80.0,6.75,12.5,576.0,658.0,545.27
2016,3,24,9,30,910.0,83.0,6.7,13.0,629.0,720.23,593.86
2016,3,24,9,45,926.0,85.0,6.65,13.5,677.5,777.01,634.72
2016,3,24,10,0,942.0,87.0,6.6,14.0,726.0,832.27,673.61
2016,3,24,10,15,953.0,88.5,6.55,14.5,767.0,881.06,707.0
2016,3,24,10,30,964.0,90.0,6.5,15.0,808.0,927.31,738.07
2016,3,24,10,45,970.5,92.0,6.5,15.5,841.0,967.32,764.44
2016,3,24,11,0,977.0,94.0,6.5,16.0,874.0,1004.0,788.2
2016,3,24,11,15,982.5,95.0,6.4,16.0,899.5,1035.17,808.8
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,1062.61,826.69
2016,3,24,11,45,989.5,98.0,6.25,16.5,941.0,1083.31,838.54
2016,3,24,12,0,991.0,100.0,6.2,17.0,957.0,1099.9,847.56
2016,3,24,12,15,992.5,100.0,6.1,17.5,964.5,1110.18,851.87
2016,3,24,12,30,994.0,100.0,6.0,18.0,972.0,1116.22,853.39
2016,3,24,12,45,994.0,100.0,5.95,18.5,970.0,1116.49,851.46
2016,3,24,13,0,994.0,100.0,5.9,19.0,968.0,1112.49,846.79
2016,3,24,13,15,991.5,99.5,5.8,19.0,957.0,1101.2,838.57
2016,3,24,13,30,989.0,99.0,5.7,19.0,946.0,1085.75,827.68
2016,3,24,13,45,985.5,98.0,5.65,19.0,926.0,1064.7,813.48
2016,3,24,14,0,982.0,97.0,5.6,19.0,906.0,1039.7,796.68
2016,3,24,14,15,976.0,96.0,5.5,19.0,877.5,1008.57,775.32
2016,3,24,14,30,970.0,95.0,5.4,19.0,849.0,973.88,751.54
2016,3,24,14,45,958.0,94.5,5.3,19.0,812.0,931.21,722.1
2016,3,24,15,0,946.0,94.0,5.2,19.0,775.0,885.81,690.64
2016,3,24,15,15,933.5,92.0,5.05,19.0,731.0,835.94,655.51
2016,3,24,15,30,921.0,90.0,4.9,19.0,687.0,783.93,618.61
2016,3,24,15,45,905.0,87.0,4.75,19.0,637.5,726.57,577.45
2016,3,24,16,0,889.0,84.0,4.6,19.0,588.0,667.99,532.43
2016,3,24,16,15,866.0,80.5,4.3,18.5,533.0,606.56,484.42
2016,3,24,16,30,843.0,77.0,4.0,18.0,478.0,542.01,433.03
2016,3,24,16,45,810.0,73.0,3.7,18.0,419.5,472.7,375.63
2016,3,24,17,0,777.0,69.0,3.4,18.0,361.0,405.48,318.26
2016,3,24,17,15,727.5,63.5,2.9,16.5,301.5,333.28,256.92
2016,3,24,17,30,678.0,58.0,2.4,15.0,242.0,265.98,197.92
2016,3,24,17,45,597.0,50.5,1.95,14.0,184.0,194.26,135.54
2016,3,24,18,0,516.0,43.0,1.5,13.0,126.0,132.73,83.23
2016,3,24,18,15,370.0,30.5,1.45,12.5,77.5,69.91,36.1
2016,3,24,18,30,224.0,18.0,1.4,12.0,29.0,24.95,0.0
2016,3,24,18,45,112.0,9.0,1.4,11.5,14.5,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,16.0,0.5,8.5,33.5,19.68,0.0
2016,3,25,7,0,355.0,32.0,0.5,9.0,67.0,66.78,34.85
2016,3,25,7,15,465.0,42.5,0.65,9.5,120.5,119.87,75.6
2016,3,25,7,30,575.0,53.0,0.8,10.0,174.0,187.03,131.5
2016,3,25,7,45,636.5,60.5,0.95,10.5,232.5,250.86,188.25
2016,3,25,8,0,698.0,68.0,1.1,11.0,291.0,321.67,250.52
2016,3,25,8,15,738.5,73.5,1.5,12.0,349.5,388.47,308.77
2016,3,25,8,30,779.0,79.0,1.9,13.0,408.0,458.49,367.82
2016,3,25,8,45,804.5,84.0,2.3,14.0,463.0,523.14,420.83
2016,3,25,9,0,830.0,89.0,2.7,15.0,518.0,588.75,472.79
2016,3,25,9,15,850.0,92.5,2.7,15.5,570.0,649.88,519.11
2016,3,25,9,30,870.0,96.0,2.7,16.0,622.0,710.65,563.58
2016,3,25,9,45,881.5,100.0,2.7,16.5,668.0,760.21,597.31
2016,3,25,10,0,893.0,104.0,2.7,17.0,714.0,812.07,631.33
2016,3,25,10,15,904.0,106.5,2.65,17.5,754.0,859.88,661.51
2016,3,25,10,30,915.0,109.0,2.6,18.0,794.0,905.3,689.49
2016,3,25,10,45,920.0,112.0,2.55,18.5,825.5,943.28,711.96
2016,3,25,11,0,925.0,115.0,2.5,19.0,857.0,978.03,732.01
2016,3,25,11,15,930.5,116.5,2.45,19.5,881.5,1008.29,748.88
2016,3,25,11,30,936.0,118.0,2.4,20.0,906.0,1035.02,763.31
2016,3,25,11,45,935.0,121.0,2.4,20.5,921.0,1053.26,772.77
2016,3,25,12,0,934.0,124.0,2.4,21.0,936.0,1067.52,779.8
2016,3,25,12,15,935.0,124.5,2.45,21.0,942.5,1077.21,786.14
2016,3,25,12,30,936.0,125.0,2.5,21.0,949.0,1082.92,790.12
2016,3,25,12,45,930.5,127.5,2.6,21.5,945.0,1080.11,787.87
2016,3,25,13,0,925.0,130.0,2.7,22.0,941.0,1073.32,783.25
2016,3,25,13,15,921.5,129.0,2.8,22.0,929.0,1061.05,776.74
2016,3,25,13,30,918.0,128.0,2.9,22.0,917.0,1044.93,767.82
2016,3,25,13,45,909.0,129.0,3.0,22.0,895.5,1021.77,754.34
2016,3,25,14,0,900.0,130.0,3.1,22.0,874.0,995.18,738.58
2016,3,25,14,15,892.0,128.0,3.15,22.0,845.5,963.19,718.76
2016,3,25,14,30,884.0,126.0,3.2,22.0,817.0,928.07,696.75
2016,3,25,14,45,873.5,123.5,3.3,22.0,780.5,895.0,676.32
2016,3,25,15,0,863.0,121.0,3.4,22.0,744.0,851.01,648.08
2016,3,25,15,15,848.0,118.0,3.45,22.0,701.0,800.66,614.79
2016,3,25,15,30,833.0,115.0,3.5,22.0,658.0,748.64,579.83
2016,3,25,15,45,812.0,112.0,3.55,22.0,608.5,691.09,538.93
2016,3,25,16,0,791.0,109.0,3.6,22.0,559.0,633.04,496.06
2016,3,25,16,15,764.5,104.5,3.45,21.5,505.5,570.95,449.25
2016,3,25,16,30,738.0,100.0,3.3,21.0,452.0,508.59,400.81
2016,3,25,16,45,701.0,94.0,3.2,20.5,395.5,440.88,346.8
2016,3,25,17,0,664.0,88.0,3.1,20.0,339.0,375.98,293.25
2016,3,25,17,15,610.5,80.0,2.8,19.0,282.0,306.39,234.92
2016,3,25,17,30,557.0,72.0,2.5,18.0,225.0,242.44,179.91
2016,3,25,17,45,475.5,61.5,2.25,17.0,170.0,175.66,123.27
2016,3,25,18,0,394.0,51.0,2.0,16.0,115.0,118.91,76.27
2016,3,25,18,15,264.5,35.0,2.0,15.5,70.5,61.31,33.22
2016,3,25,18,30,135.0,19.0,2.0,15.0,26.0,21.51,0.0
2016,3,25,18,45,67.5,9.5,2.0,14.5,13.0,8.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,77.5,21.0,2.15,10.5,29.0,20.59,0.0
2016,3,26,7,0,155.0,42.0,2.4,11.0,58.0,54.48,32.78
2016,3,26,7,15,250.5,61.5,2.6,11.5,106.5,101.72,69.52
2016,3,26,7,30,346.0,81.0,2.8,12.0,155.0,160.12,117.55
2016,3,26,7,45,180.0,98.5,3.0,13.0,138.0,149.18,116.43
2016,3,26,8,0,14.0,116.0,3.2,14.0,121.0,109.08,87.1
2016,3,26,8,15,7.0,104.5,3.2,14.5,107.0,96.16,76.11
2016,3,26,8,30,0.0,93.0,3.2,15.0,93.0,82.6,64.4
2016,3,26,8,45,83.0,163.0,3.25,16.0,206.5,195.95,158.23
2016,3,26,9,0,166.0,233.0,3.3,17.0,320.0,325.42,261.76
2016,3,26,9,15,204.5,254.5,3.15,17.5,372.0,380.88,304.45
2016,3,26,9,30,243.0,276.0,3.0,18.0,424.0,439.86,349.16
2016,3,26,9,45,315.5,282.5,2.95,19.0,490.0,522.04,410.35
2016,3,26,10,0,388.0,289.0,2.9,20.0,556.0,600.26,466.84
2016,3,26,10,15,371.0,313.0,2.8,20.5,580.0,627.98,484.08
2016,3,26,10,30,354.0,337.0,2.7,21.0,604.0,653.18,499.41
2016,3,26,10,45,594.0,246.5,2.6,21.5,716.0,803.91,609.14
2016,3,26,11,0,834.0,156.0,2.5,22.0,828.0,945.69,703.45
2016,3,26,11,15,840.5,157.5,2.45,22.0,852.0,975.2,720.23
2016,3,26,11,30,847.0,159.0,2.4,22.0,876.0,1001.5,735.92
2016,3,26,11,45,848.0,162.5,2.4,22.5,891.0,1021.11,746.35
2016,3,26,12,0,849.0,166.0,2.4,23.0,906.0,1037.07,754.53
2016,3,26,12,15,850.0,166.5,2.45,23.0,912.5,1046.22,760.49
2016,3,26,12,30,851.0,167.0,2.5,23.0,919.0,1051.61,764.25
2016,3,26,12,45,848.5,168.0,2.6,23.5,916.0,1050.21,762.87
2016,3,26,13,0,846.0,169.0,2.7,24.0,913.0,1045.02,759.25
2016,3,26,13,15,842.5,168.0,2.8,24.0,901.5,1033.06,752.86
2016,3,26,13,30,839.0,167.0,2.9,24.0,890.0,1017.47,744.21
2016,3,26,13,45,833.0,165.5,3.05,24.0,870.0,995.4,731.8
2016,3,26,14,0,827.0,164.0,3.2,24.0,850.0,969.99,717.11
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,881.09,658.53
2016,3,26,14,30,528.0,289.0,3.3,24.0,703.0,785.34,590.55
2016,3,26,14,45,664.5,217.0,3.35,24.0,714.0,814.83,616.13
2016,3,26,15,0,801.0,145.0,3.4,24.0,725.0,823.36,624.42
2016,3,26,15,15,703.5,169.5,3.35,24.0,657.5,742.73,567.9
2016,3,26,15,30,606.0,194.0,3.3,24.0,590.0,662.57,509.51
2016,3,26,15,45,524.0,203.0,3.3,24.0,527.5,580.14,449.09
2016,3,26,16,0,442.0,212.0,3.3,24.0,465.0,508.19,395.07
2016,3,26,16,15,456.0,186.5,3.1,23.5,426.0,465.83,363.93
2016,3,26,16,30,470.0,161.0,2.9,23.0,387.0,420.88,329.62
2016,3,26,16,45,434.0,149.0,2.75,22.5,338.0,362.86,283.94
2016,3,26,17,0,398.0,137.0,2.6,22.0,289.0,308.16,239.8
2016,3,26,17,15,365.5,118.0,2.3,21.0,240.0,251.69,193.53
2016,3,26,17,30,333.0,99.0,2.0,20.0,191.0,198.82,149.16
2016,3,26,17,45,277.5,80.0,1.75,19.0,144.5,144.56,104.03
2016,3,26,18,0,222.0,61.0,1.5,18.0,98.0,95.12,63.53
2016,3,26,18,15,136.0,40.5,1.55,17.5,60.5,51.66,30.51
2016,3,26,18,30,50.0,20.0,1.6,17.0,23.0,19.19,0.43
2016,3,26,18,45,25.0,10.0,1.65,16.5,11.5,9.1,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,65.0,22.5,3.9,13.5,29.5,21.54,1.31
2016,3,27,7,0,130.0,45.0,4.5,14.0,59.0,54.75,33.79
2016,3,27,7,15,218.0,66.5,4.75,14.5,107.0,98.97,68.0
2016,3,27,7,30,306.0,88.0,5.0,15.0,155.0,157.57,115.96
2016,3,27,7,45,153.0,87.5,5.25,15.5,121.0,130.54,100.81
2016,3,27,8,0,0.0,87.0,5.5,16.0,87.0,77.37,60.1
2016,3,27,8,15,0.0,81.5,5.7,16.0,81.5,72.24,55.66
2016,3,27,8,30,0.0,76.0,5.9,16.0,76.0,67.23,51.26
2016,3,27,8,45,0.0,101.5,6.15,16.0,101.5,90.23,70.32
2016,3,27,9,0,0.0,127.0,6.4,16.0,127.0,113.47,89.37
2016,3,27,9,15,0.0,139.5,6.4,16.0,139.5,124.89,98.47
2016,3,27,9,30,0.0,152.0,6.4,16.0,152.0,136.36,107.57
2016,3,27,9,45,12.5,208.5,6.45,16.5,217.0,198.16,157.69
2016,3,27,10,0,25.0,265.0,6.5,17.0,282.0,261.95,208.47
2016,3,27,10,15,134.0,315.0,6.35,17.0,415.5,423.98,338.89
2016,3,27,10,30,243.0,365.0,6.2,17.0,549.0,573.93,455.98
2016,3,27,10,45,546.0,259.0,6.1,17.5,694.5,769.61,609.35
2016,3,27,11,0,849.0,153.0,6.0,18.0,840.0,955.73,745.23
2016,3,27,11,15,856.0,154.5,5.85,18.5,864.5,985.99,762.51
2016,3,27,11,30,863.0,156.0,5.7,19.0,889.0,1013.0,778.09
2016,3,27,11,45,885.5,145.5,5.6,19.5,909.5,1027.85,785.43
2016,3,27,12,0,908.0,135.0,5.5,20.0,930.0,1051.04,798.61
2016,3,27,12,15,910.0,135.5,5.4,20.0,937.0,1061.33,804.43
2016,3,27,12,30,912.0,136.0,5.3,20.0,944.0,1067.76,807.78
2016,3,27,12,45,917.0,132.5,5.25,20.5,943.5,1069.26,806.74
2016,3,27,13,0,922.0,129.0,5.2,21.0,943.0,1066.79,803.18
2016,3,27,13,15,919.5,128.5,5.15,21.0,932.0,1055.9,795.68
2016,3,27,13,30,917.0,128.0,5.1,21.0,921.0,1041.17,785.76
2016,3,27,13,45,915.0,125.0,5.1,21.0,901.5,1020.58,772.39
2016,3,27,14,0,913.0,122.0,5.1,21.0,882.0,996.26,756.57
2016,3,27,14,15,906.0,120.0,5.05,21.0,854.0,964.76,735.44
2016,3,27,14,30,899.0,118.0,5.0,21.0,826.0,930.03,712.11
2016,3,27,14,45,892.0,114.5,4.95,21.0,790.5,890.73,685.51
2016,3,27,15,0,885.0,111.0,4.9,21.0,755.0,848.57,656.79
2016,3,27,15,15,871.5,108.5,4.8,21.0,712.0,799.76,622.82
2016,3,27,15,30,858.0,106.0,4.7,21.0,669.0,754.02,590.87
2016,3,27,15,45,843.5,101.5,4.65,21.0,621.0,698.28,550.41
2016,3,27,16,0,829.0,97.0,4.6,21.0,573.0,641.38,507.32
2016,3,27,16,15,804.5,93.0,4.4,20.5,519.5,578.29,458.77
2016,3,27,16,30,780.0,89.0,4.2,20.0,466.0,515.72,409.27
2016,3,27,16,45,749.5,83.5,4.05,19.5,409.5,449.65,355.67
2016,3,27,17,0,719.0,78.0,3.9,19.0,353.0,385.33,301.67
2016,3,27,17,15,669.0,71.5,3.4,18.0,295.0,315.5,242.14
2016,3,27,17,30,619.0,65.0,2.9,17.0,237.0,250.79,185.55
2016,3,27,17,45,544.0,55.5,2.4,16.5,181.0,182.96,126.83
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,124.26,77.46
2016,3,27,18,15,334.0,33.0,1.85,15.0,78.0,65.9,34.6
2016,3,27,18,30,199.0,20.0,1.8,14.0,31.0,24.33,2.4
2016,3,27,18,45,99.5,10.0,1.8,13.5,15.5,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,174.0,18.0,2.4,7.5,37.5,21.74,2.87
2016,3,28,7,0,348.0,36.0,2.7,8.0,75.0,70.16,38.76
2016,3,28,7,15,451.0,46.5,2.75,9.0,128.5,121.91,78.71
2016,3,28,7,30,554.0,57.0,2.8,10.0,182.0,186.77,133.24
2016,3,28,7,45,612.0,65.5,2.9,11.0,239.0,249.32,189.13
2016,3,28,8,0,670.0,74.0,3.0,12.0,296.0,318.42,250.11
2016,3,28,8,15,711.5,79.5,3.05,12.5,354.0,383.77,307.42
2016,3,28,8,30,753.0,85.0,3.1,13.0,412.0,452.81,365.95
2016,3,28,8,45,778.5,90.5,3.2,14.0,467.0,516.39,417.66
2016,3,28,9,0,804.0,96.0,3.3,15.0,522.0,580.98,468.17
2016,3,28,9,15,825.0,99.5,3.15,15.5,574.0,641.26,513.73
2016,3,28,9,30,846.0,103.0,3.0,16.0,626.0,701.32,557.4
2016,3,28,9,45,859.5,107.0,2.9,16.5,671.5,755.85,594.85
2016,3,28,10,0,873.0,111.0,2.8,17.0,717.0,808.82,629.21
2016,3,28,10,15,884.0,113.0,2.65,17.5,756.5,849.36,653.71
2016,3,28,10,30,895.0,115.0,2.5,18.0,796.0,893.28,680.04
2016,3,28,10,45,901.5,118.0,2.45,18.5,827.5,931.64,702.84
2016,3,28,11,0,908.0,121.0,2.4,19.0,859.0,966.93,723.29
2016,3,28,11,15,913.5,122.0,2.3,19.5,883.0,995.96,738.83
2016,3,28,11,30,919.0,123.0,2.2,20.0,907.0,1021.53,751.94
2016,3,28,11,45,919.5,125.5,2.15,20.5,921.5,1040.13,761.04
2016,3,28,12,0,920.0,128.0,2.1,21.0,936.0,1054.88,767.74
2016,3,28,12,15,921.0,128.0,2.0,21.0,942.5,1063.68,771.55
2016,3,28,12,30,922.0,128.0,1.9,21.0,949.0,1068.56,772.99
2016,3,28,12,45,918.0,129.5,1.85,21.5,945.5,1065.98,769.1
2016,3,28,13,0,914.0,131.0,1.8,22.0,942.0,1059.49,762.99
2016,3,28,13,15,911.0,130.5,1.75,22.0,930.0,1048.12,755.46
2016,3,28,13,30,908.0,130.0,1.7,22.0,918.0,1032.94,745.72
2016,3,28,13,45,900.0,130.0,1.7,22.5,897.0,1009.72,730.35
2016,3,28,14,0,892.0,130.0,1.7,23.0,876.0,983.09,712.97
2016,3,28,14,15,884.0,128.5,1.75,23.0,847.5,951.67,694.58
2016,3,28,14,30,876.0,127.0,1.8,23.0,819.0,917.17,674.06
2016,3,28,14,45,866.0,124.5,1.85,23.5,782.5,884.55,653.35
2016,3,28,15,0,856.0,122.0,1.9,24.0,746.0,841.16,625.27
2016,3,28,15,15,841.5,119.0,1.95,23.5,703.5,791.43,595.0
2016,3,28,15,30,827.0,116.0,2.0,23.0,661.0,740.02,562.92
2016,3,28,15,45,807.5,112.5,2.15,23.0,612.0,683.27,524.29
2016,3,28,16,0,788.0,109.0,2.3,23.0,563.0,625.93,483.57
2016,3,28,16,15,762.0,104.5,2.3,22.5,510.0,563.51,437.86
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,502.35,391.43
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,435.21,338.11
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,370.96,285.37
2016,3,28,17,15,609.5,81.5,2.1,21.0,287.0,303.06,229.2
2016,3,28,17,30,558.0,74.0,1.9,20.0,230.0,240.55,176.1
2016,3,28,17,45,476.0,64.0,1.75,19.0,175.5,174.56,120.97
2016,3,28,18,0,394.0,54.0,1.6,18.0,121.0,118.65,75.45
2016,3,28,18,15,271.5,38.0,1.65,17.0,76.0,62.43,34.16
2016,3,28,18,30,149.0,22.0,1.7,16.0,31.0,23.4,3.72
2016,3,28,18,45,74.5,11.0,1.8,15.5,15.5,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,101.0,23.0,2.15,14.0,34.5,23.29,6.15
2016,3,29,7,0,202.0,46.0,2.5,15.0,69.0,63.74,38.47
2016,3,29,7,15,293.5,63.0,2.75,15.5,118.5,109.98,73.78
2016,3,29,7,30,385.0,80.0,3.0,16.0,168.0,168.02,121.17
2016,3,29,7,45,192.5,80.0,3.3,17.0,124.0,134.52,102.32
2016,3,29,8,0,0.0,80.0,3.6,18.0,80.0,70.94,54.19
2016,3,29,8,15,0.0,92.0,3.7,18.5,92.0,81.72,62.96
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,92.53,71.55
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,99.29,76.68
2016,3,29,9,0,0.0,119.0,4.0,20.0,119.0,106.07,81.77
2016,3,29,9,15,9.0,172.5,4.0,20.0,178.0,161.05,126.09
2016,3,29,9,30,18.0,226.0,4.0,20.0,237.0,217.74,170.98
2016,3,29,9,45,14.0,222.5,4.0,20.5,231.5,212.2,165.64
2016,3,29,10,0,10.0,219.0,4.0,21.0,226.0,206.33,160.21
2016,3,29,10,15,8.0,205.0,4.0,21.5,210.5,191.94,148.25
2016,3,29,10,30,6.0,191.0,4.0,22.0,195.0,177.5,136.32
2016,3,29,10,45,10.0,227.0,4.0,22.5,234.5,214.92,165.13
2016,3,29,11,0,14.0,263.0,4.0,23.0,274.0,252.9,193.87
2016,3,29,11,15,11.0,232.5,4.0,23.0,241.5,221.68,169.49
2016,3,29,11,30,8.0,202.0,4.0,23.0,209.0,190.55,145.24
2016,3,29,11,45,9.0,208.5,4.05,23.5,216.5,197.79,150.54
2016,3,29,12,0,10.0,215.0,4.1,24.0,224.0,205.02,155.77
2016,3,29,12,15,5.0,166.5,4.1,24.0,171.0,155.1,116.93
2016,3,29,12,30,0.0,118.0,4.1,24.0,118.0,105.66,78.15
2016,3,29,12,45,1.0,133.5,4.2,24.5,135.0,120.81,89.94
2016,3,29,13,0,2.0,149.0,4.3,25.0,152.0,135.99,101.63
2016,3,29,13,15,3.5,160.5,4.35,25.0,164.5,147.99,111.05
2016,3,29,13,30,5.0,172.0,4.4,25.0,177.0,159.97,120.46
2016,3,29,13,45,2.5,157.5,4.45,25.5,160.0,144.04,107.86
2016,3,29,14,0,0.0,143.0,4.5,26.0,143.0,128.26,95.41
2016,3,29,14,15,0.0,132.5,4.55,26.0,132.5,118.59,88.01
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,108.95,80.62
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,79.49,57.59
2016,3,29,15,0,0.0,57.0,4.7,26.0,57.0,50.52,34.75
2016,3,29,15,15,9.5,149.0,4.7,26.0,155.5,140.84,106.58
2016,3,29,15,30,19.0,241.0,4.7,26.0,254.0,233.28,178.88
2016,3,29,15,45,12.5,212.5,4.7,26.0,221.0,201.15,154.11
2016,3,29,16,0,6.0,184.0,4.7,26.0,188.0,169.82,129.95
2016,3,29,16,15,6.0,173.5,4.5,25.5,177.0,159.84,122.76
2016,3,29,16,30,6.0,163.0,4.3,25.0,166.0,149.9,115.49
2016,3,29,16,45,3.0,144.0,4.15,24.5,145.5,130.68,100.69
2016,3,29,17,0,0.0,125.0,4.0,24.0,125.0,111.89,86.05
2016,3,29,17,15,0.0,104.5,3.75,23.5,104.5,93.22,71.23
2016,3,29,17,30,0.0,84.0,3.5,23.0,84.0,74.67,56.2
2016,3,29,17,45,0.0,64.0,3.25,22.5,64.0,56.68,41.32
2016,3,29,18,0,0.0,44.0,3.0,22.0,44.0,38.85,26.31
2016,3,29,18,15,0.0,27.5,3.15,21.5,27.5,24.24,13.78
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,9.67,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,5.0,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,9.0,3.9,19.0,9.0,7.9,0.0
2016,3,30,7,0,0.0,18.0,3.9,19.0,18.0,15.83,7.24
2016,3,30,7,15,0.0,30.5,4.0,19.0,30.5,26.87,16.77
2016,3,30,7,30,0.0,43.0,4.1,19.0,43.0,37.93,26.29
2016,3,30,7,45,0.0,57.0,4.25,19.5,57.0,50.34,36.74
2016,3,30,8,0,0.0,71.0,4.4,20.0,71.0,62.81,47.03
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,41.91,29.48
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,21.15,12.05
2016,3,30,8,45,0.0,42.5,4.55,20.5,42.5,37.52,25.55
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,53.94,38.89
2016,3,30,9,15,0.0,68.0,4.75,21.0,68.0,60.18,43.85
2016,3,30,9,30,0.0,75.0,4.9,21.0,75.0,66.44,48.79
2016,3,30,9,45,0.0,113.5,5.05,21.5,114.0,101.03,76.49
2016,3,30,10,0,0.0,152.0,5.2,22.0,153.0,136.22,104.24
2016,3,30,10,15,1.5,157.5,5.3,22.0,159.5,142.53,109.05
2016,3,30,10,30,3.0,163.0,5.4,22.0,166.0,148.98,114.0
2016,3,30,10,45,6.0,191.5,5.55,22.0,197.0,178.15,136.94
2016,3,30,11,0,9.0,220.0,5.7,22.0,228.0,207.7,160.0
2016,3,30,11,15,10.5,232.0,5.8,22.5,241.0,220.65,169.62
2016,3,30,11,30,12.0,244.0,5.9,23.0,254.0,233.66,179.28
2016,3,30,11,45,13.0,254.5,6.0,23.5,265.5,244.81,187.44
2016,3,30,12,0,14.0,265.0,6.1,24.0,277.0,255.95,195.57
2016,3,30,12,15,14.0,268.5,6.05,24.5,281.0,259.42,197.74
2016,3,30,12,30,14.0,272.0,6.0,25.0,285.0,262.82,199.88
2016,3,30,12,45,23.5,322.0,6.0,25.5,343.0,334.17,253.82
2016,3,30,13,0,33.0,372.0,6.0,26.0,401.0,394.21,298.35
2016,3,30,13,15,77.5,407.5,5.9,26.0,475.0,474.24,359.01
2016,3,30,13,30,122.0,443.0,5.8,26.0,549.0,567.95,428.43
2016,3,30,13,45,157.0,434.5,5.7,26.5,568.5,589.86,444.43
2016,3,30,14,0,192.0,426.0,5.6,27.0,588.0,609.68,458.99
2016,3,30,14,15,161.0,410.0,5.45,27.0,543.0,559.11,421.74
2016,3,30,14,30,130.0,394.0,5.3,27.0,498.0,509.61,385.27
2016,3,30,14,45,230.0,363.5,5.2,27.0,537.0,558.18,424.2
2016,3,30,15,0,330.0,333.0,5.1,27.0,576.0,610.42,464.65
2016,3,30,15,15,317.0,315.0,5.0,26.5,537.5,567.21,434.07
2016,3,30,15,30,304.0,297.0,4.9,26.0,499.0,524.11,403.48
2016,3,30,15,45,359.5,260.5,4.8,26.0,482.0,509.57,394.21
2016,3,30,16,0,415.0,224.0,4.7,26.0,465.0,497.3,385.83
2016,3,30,16,15,574.5,160.0,4.45,25.5,460.0,503.1,391.84
2016,3,30,16,30,734.0,96.0,4.2,25.0,455.0,493.64,384.4
2016,3,30,16,45,705.0,89.5,4.0,25.0,401.0,429.76,332.54
2016,3,30,17,0,676.0,83.0,3.8,25.0,347.0,367.8,280.97
2016,3,30,17,15,627.5,76.0,3.4,24.0,290.5,300.84,225.28
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,238.89,172.51
2016,3,30,17,45,509.0,59.5,2.6,22.5,180.5,175.12,118.66
2016,3,30,18,0,439.0,50.0,2.2,22.0,127.0,119.88,73.45
2016,3,30,18,15,315.5,36.5,2.25,21.5,81.0,64.83,34.06
2016,3,30,18,30,192.0,23.0,2.3,21.0,35.0,25.35,6.12
2016,3,30,18,45,96.0,11.5,2.35,20.5,17.5,10.46,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,170.0,20.0,3.25,15.5,41.5,23.78,7.47
2016,3,31,7,0,340.0,40.0,3.6,16.0,83.0,73.36,40.85
2016,3,31,7,15,438.0,51.0,3.7,16.5,136.0,124.43,79.48
2016,3,31,7,30,536.0,62.0,3.8,17.0,189.0,187.94,131.87
2016,3,31,7,45,607.5,67.5,3.95,17.5,248.5,250.38,186.15
2016,3,31,8,0,679.0,73.0,4.1,18.0,308.0,320.93,247.18
2016,3,31,8,15,720.5,78.5,4.3,19.0,366.5,387.09,303.75
2016,3,31,8,30,762.0,84.0,4.5,20.0,425.0,456.31,361.04
2016,3,31,8,45,800.0,85.0,4.7,21.0,483.0,522.22,414.03
2016,3,31,9,0,838.0,86.0,4.9,22.0,541.0,590.34,466.98
2016,3,31,9,15,859.0,89.0,4.8,22.5,593.5,651.55,512.98
2016,3,31,9,30,880.0,92.0,4.7,23.0,646.0,708.73,554.53
2016,3,31,9,45,898.0,93.5,4.6,23.5,694.0,764.55,592.09
2016,3,31,10,0,916.0,95.0,4.5,24.0,742.0,819.07,627.38
2016,3,31,10,15,927.0,96.5,4.45,24.5,782.0,866.23,657.19
2016,3,31,10,30,938.0,98.0,4.4,25.0,822.0,910.91,684.94
2016,3,31,10,45,945.5,100.0,4.35,25.5,854.5,950.27,708.7
2016,3,31,11,0,953.0,102.0,4.3,26.0,887.0,986.46,730.06
2016,3,31,11,15,958.0,103.0,4.2,26.0,911.0,1015.87,747.91
2016,3,31,11,30,963.0,104.0,4.1,26.0,935.0,1041.62,763.31
2016,3,31,11,45,965.0,105.5,4.1,26.5,950.5,1061.16,773.79
2016,3,31,12,0,967.0,107.0,4.1,27.0,966.0,1076.71,781.75
2016,3,31,12,15,968.0,107.0,4.05,27.0,972.0,1085.64,786.77
2016,3,31,12,30,969.0,107.0,4.0,27.0,978.0,1090.46,789.3
2016,3,31,12,45,968.5,106.5,4.0,27.0,975.5,1089.12,788.41
2016,3,31,13,0,968.0,106.0,4.0,27.0,973.0,1083.63,785.04
2016,3,31,13,15,965.5,105.5,3.9,27.0,961.0,1072.05,777.2
2016,3,31,13,30,963.0,105.0,3.8,27.0,949.0,1056.44,766.93
2016,3,31,13,45,959.5,104.0,3.75,27.0,929.0,1035.4,753.64
2016,3,31,14,0,956.0,103.0,3.7,27.0,909.0,1010.53,737.97
2016,3,31,14,15,950.0,101.5,3.65,27.0,880.5,979.15,718.09
2016,3,31,14,30,944.0,100.0,3.6,27.0,852.0,944.36,695.97
2016,3,31,14,45,932.0,100.0,3.55,27.0,815.0,902.8,669.26
2016,3,31,15,0,920.0,100.0,3.5,27.0,778.0,858.62,640.64
2016,3,31,15,15,908.0,97.5,3.4,26.5,735.0,809.49,609.34
2016,3,31,15,30,896.0,95.0,3.3,26.0,692.0,758.29,576.18
2016,3,31,15,45,881.0,92.0,3.2,26.0,643.0,702.74,537.53
2016,3,31,16,0,866.0,89.0,3.1,26.0,594.0,648.96,497.9
2016,3,31,16,15,843.0,85.5,2.9,25.5,539.5,585.51,450.76
2016,3,31,16,30,820.0,82.0,2.7,25.0,485.0,522.36,402.36
2016,3,31,16,45,787.5,77.5,2.55,24.5,427.5,454.39,348.84
2016,3,31,17,0,755.0,73.0,2.4,24.0,370.0,388.54,295.11
2016,3,31,17,15,707.0,67.5,2.25,23.0,310.5,318.82,237.42
2016,3,31,17,30,659.0,62.0,2.1,22.0,251.0,253.15,181.51
2016,3,31,17,45,579.5,54.5,1.95,21.0,193.5,184.44,123.92
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,125.34,75.82
2016,3,31,18,15,368.0,35.0,2.0,19.5,87.0,67.26,34.46
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,25.9,6.93
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.73,0.0
2016,4,1,6,45,0.0,15.5,3.95,12.5,15.5,13.64,4.22
2016,4,1,7,0,0.0,28.0,4.0,13.0,28.0,24.68,15.0
2016,4,1,7,15,0.0,45.5,4.2,13.0,45.5,40.16,28.65
2016,4,1,7,30,0.0,63.0,4.4,13.0,63.0,55.72,42.26
2016,4,1,7,45,0.0,82.5,4.6,13.5,82.5,73.18,57.19
2016,4,1,8,0,0.0,102.0,4.8,14.0,102.0,90.77,71.92
2016,4,1,8,15,13.5,136.5,5.05,14.0,142.5,127.82,102.83
2016,4,1,8,30,27.0,171.0,5.3,14.0,183.0,171.18,138.76
2016,4,1,8,45,13.5,91.5,5.55,14.5,97.5,90.67,71.08
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,10.58,3.29
2016,4,1,9,15,76.5,154.0,5.75,15.0,202.5,198.18,160.78
2016,4,1,9,30,153.0,296.0,5.7,15.0,393.0,395.12,319.63
2016,4,1,9,45,76.5,161.5,5.7,15.5,210.0,213.95,172.47
2016,4,1,10,0,0.0,27.0,5.7,16.0,27.0,23.89,14.22
2016,4,1,10,15,0.0,24.5,5.6,16.0,24.5,21.69,12.38
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,19.49,10.52
2016,4,1,10,45,35.0,205.5,5.45,16.5,234.5,224.39,178.18
2016,4,1,11,0,70.0,389.0,5.4,17.0,447.0,440.45,346.47
2016,4,1,11,15,35.0,259.0,5.4,17.0,288.0,279.17,219.88
2016,4,1,11,30,0.0,129.0,5.4,17.0,129.0,115.53,88.43
2016,4,1,11,45,5.5,179.0,5.45,17.5,184.0,166.85,129.69
2016,4,1,12,0,11.0,229.0,5.5,18.0,239.0,218.91,170.79
2016,4,1,12,15,10.0,215.0,5.55,18.0,224.0,204.97,159.64
2016,4,1,12,30,9.0,201.0,5.6,18.0,209.0,190.99,148.55
2016,4,1,12,45,14.0,260.0,5.65,18.5,273.0,251.23,195.86
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,312.19,242.94
2016,4,1,13,15,22.0,328.5,5.7,18.5,348.5,324.03,252.66
2016,4,1,13,30,25.0,338.0,5.7,18.0,360.0,349.89,273.36
2016,4,1,13,45,50.5,371.0,5.75,18.0,414.5,406.94,318.38
2016,4,1,14,0,76.0,404.0,5.8,18.0,469.0,463.04,362.22
2016,4,1,14,15,48.5,349.5,5.8,17.5,390.5,380.28,298.85
2016,4,1,14,30,21.0,295.0,5.8,17.0,312.0,288.48,227.39
2016,4,1,14,45,17.5,271.5,5.8,17.0,285.0,262.46,207.26
2016,4,1,15,0,14.0,248.0,5.8,17.0,258.0,236.77,187.15
2016,4,1,15,15,81.5,282.0,5.8,16.5,337.0,330.12,264.19
2016,4,1,15,30,149.0,316.0,5.8,16.0,416.0,418.6,336.09
2016,4,1,15,45,280.5,271.0,5.8,16.0,441.5,463.94,374.76
2016,4,1,16,0,412.0,226.0,5.8,16.0,467.0,494.65,400.88
2016,4,1,16,15,401.0,205.0,5.7,15.5,421.5,443.81,360.8
2016,4,1,16,30,390.0,184.0,5.6,15.0,376.0,393.23,320.19
2016,4,1,16,45,350.5,174.0,5.55,14.5,331.5,334.43,271.88
2016,4,1,17,0,311.0,164.0,5.5,14.0,287.0,286.42,231.54
2016,4,1,17,15,282.0,142.0,5.15,13.5,240.0,234.78,187.39
2016,4,1,17,30,253.0,120.0,4.8,13.0,193.0,186.47,145.51
2016,4,1,17,45,221.5,95.5,4.5,13.0,149.0,138.85,104.01
2016,4,1,18,0,190.0,71.0,4.2,13.0,105.0,95.35,66.71
2016,4,1,18,15,121.0,48.0,3.95,12.5,67.0,54.23,34.63
2016,4,1,18,30,52.0,25.0,3.7,12.0,29.0,22.68,8.26
2016,4,1,18,45,26.0,12.5,3.45,11.5,14.5,11.37,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,118.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,32.36,13.17
2016,4,2,7,0,453.0,38.0,4.0,7.0,99.0,83.03,45.99
2016,4,2,7,15,544.0,46.5,3.95,8.0,155.0,137.89,89.14
2016,4,2,7,30,635.0,55.0,3.9,9.0,211.0,204.14,146.08
2016,4,2,7,45,690.5,61.0,3.9,10.0,271.0,269.3,204.97
2016,4,2,8,0,746.0,67.0,3.9,11.0,331.0,339.56,267.62
2016,4,2,8,15,782.0,71.5,3.8,12.0,390.0,405.78,325.61
2016,4,2,8,30,818.0,76.0,3.7,13.0,449.0,474.79,383.65
2016,4,2,8,45,844.0,79.5,3.6,14.5,505.5,539.84,435.46
2016,4,2,9,0,870.0,83.0,3.5,16.0,562.0,603.44,483.79
2016,4,2,9,15,888.0,86.0,3.35,16.5,614.0,663.62,529.08
2016,4,2,9,30,906.0,89.0,3.2,17.0,666.0,723.08,572.09
2016,4,2,9,45,919.5,91.0,3.1,17.5,712.5,777.15,608.09
2016,4,2,10,0,933.0,93.0,3.0,18.0,759.0,829.43,641.71
2016,4,2,10,15,943.0,95.0,3.05,18.5,799.0,876.79,672.15
2016,4,2,10,30,953.0,97.0,3.1,19.0,839.0,921.52,700.42
2016,4,2,10,45,960.0,98.5,3.15,19.5,871.0,960.22,724.28
2016,4,2,11,0,967.0,100.0,3.2,20.0,903.0,995.64,745.78
2016,4,2,11,15,972.0,101.0,3.25,20.0,927.0,1025.2,764.73
