Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,30,977.0,102.0,3.3,20.0,951.0,1051.05,781.28
2016,4,2,11,45,978.5,103.0,3.35,20.5,966.0,1069.62,791.62
2016,4,2,12,0,980.0,104.0,3.4,21.0,981.0,1084.14,799.42
2016,4,2,12,15,981.0,104.5,3.4,21.0,987.5,1093.52,805.12
2016,4,2,12,30,982.0,105.0,3.4,21.0,994.0,1098.73,808.3
2016,4,2,12,45,981.0,105.0,3.45,21.5,990.5,1097.24,806.18
2016,4,2,13,0,980.0,105.0,3.5,22.0,987.0,1091.57,801.54
2016,4,2,13,15,977.5,104.5,3.5,22.0,975.0,1079.74,794.2
2016,4,2,13,30,975.0,104.0,3.5,22.0,963.0,1063.84,784.37
2016,4,2,13,45,970.0,103.5,3.5,22.0,942.0,1041.56,770.47
2016,4,2,14,0,965.0,103.0,3.5,22.0,921.0,1015.48,754.14
2016,4,2,14,15,958.5,101.5,3.45,22.0,892.0,983.33,733.45
2016,4,2,14,30,952.0,100.0,3.4,22.0,863.0,947.77,710.46
2016,4,2,14,45,936.5,101.5,3.4,22.0,824.5,904.49,682.47
2016,4,2,15,0,921.0,103.0,3.4,22.0,786.0,858.81,652.63
2016,4,2,15,15,908.5,100.5,3.35,21.5,742.0,809.24,620.69
2016,4,2,15,30,896.0,98.0,3.3,21.0,698.0,757.64,586.82
2016,4,2,15,45,880.0,94.5,3.25,21.0,648.5,700.9,546.48
2016,4,2,16,0,864.0,91.0,3.2,21.0,599.0,645.97,505.36
2016,4,2,16,15,841.0,87.5,3.0,20.5,544.5,582.68,457.3
2016,4,2,16,30,818.0,84.0,2.8,20.0,490.0,519.69,407.96
2016,4,2,16,45,786.5,79.5,2.6,20.0,432.0,452.41,353.03
2016,4,2,17,0,755.0,75.0,2.4,20.0,374.0,387.13,298.09
2016,4,2,17,15,708.0,69.0,2.05,19.0,315.0,317.44,239.26
2016,4,2,17,30,661.0,63.0,1.7,18.0,256.0,251.6,182.29
2016,4,2,17,45,587.5,55.5,1.4,17.0,198.5,184.38,125.02
2016,4,2,18,0,514.0,48.0,1.1,16.0,141.0,126.0,76.86
2016,4,2,18,15,387.0,36.0,1.1,15.5,91.5,67.96,35.26
2016,4,2,18,30,260.0,24.0,1.1,15.0,42.0,26.12,8.64
2016,4,2,18,45,130.0,12.0,1.15,14.5,21.0,10.91,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,118.0,12.0,1.8,9.0,15.0,10.91,0.0
2016,4,3,6,45,277.0,26.0,2.1,10.5,58.0,33.51,14.4
2016,4,3,7,0,436.0,40.0,2.4,12.0,101.0,83.31,46.1
2016,4,3,7,15,526.0,49.0,2.4,13.0,157.0,137.44,87.84
2016,4,3,7,30,616.0,58.0,2.4,14.0,213.0,202.84,142.72
2016,4,3,7,45,672.0,64.5,2.45,15.0,272.0,266.65,198.86
2016,4,3,8,0,728.0,71.0,2.5,16.0,331.0,337.29,259.96
2016,4,3,8,15,765.0,76.0,2.5,17.0,390.5,403.34,316.04
2016,4,3,8,30,802.0,81.0,2.5,18.0,450.0,472.34,372.29
2016,4,3,8,45,828.5,84.5,2.5,19.0,506.5,536.75,422.83
2016,4,3,9,0,855.0,88.0,2.5,20.0,563.0,602.09,471.96
2016,4,3,9,15,874.0,91.5,2.4,20.5,615.0,660.19,514.38
2016,4,3,9,30,893.0,95.0,2.3,21.0,667.0,720.09,556.39
2016,4,3,9,45,907.5,97.5,2.2,22.0,713.5,774.73,590.52
2016,4,3,10,0,922.0,100.0,2.1,23.0,760.0,827.71,621.92
2016,4,3,10,15,932.0,101.5,2.05,23.0,800.0,874.02,650.88
2016,4,3,10,30,942.0,103.0,2.0,23.0,840.0,917.74,677.73
2016,4,3,10,45,949.5,104.5,2.0,23.5,872.5,956.42,700.15
2016,4,3,11,0,957.0,106.0,2.0,24.0,905.0,991.89,720.29
2016,4,3,11,15,962.0,107.5,2.05,24.0,929.0,1021.62,738.66
2016,4,3,11,30,967.0,109.0,2.1,24.0,953.0,1047.67,754.78
2016,4,3,11,45,970.0,109.5,2.2,24.5,968.0,1066.92,765.84
2016,4,3,12,0,973.0,110.0,2.3,25.0,983.0,1082.19,774.54
2016,4,3,12,15,974.0,110.5,2.35,25.0,989.5,1091.42,780.49
2016,4,3,12,30,975.0,111.0,2.4,25.0,996.0,1096.51,784.06
2016,4,3,12,45,974.0,111.0,2.5,25.0,993.0,1094.95,784.23
2016,4,3,13,0,973.0,111.0,2.6,25.0,990.0,1089.23,781.95
2016,4,3,13,15,970.5,110.5,2.6,25.0,978.0,1077.41,774.86
2016,4,3,13,30,968.0,110.0,2.6,25.0,966.0,1061.55,765.38
2016,4,3,13,45,964.0,109.0,2.65,25.0,945.0,1039.78,752.77
2016,4,3,14,0,960.0,108.0,2.7,25.0,924.0,1014.2,737.76
2016,4,3,14,15,953.0,106.5,2.7,25.0,895.0,981.7,717.78
2016,4,3,14,30,946.0,105.0,2.7,25.0,866.0,945.82,695.57
2016,4,3,14,45,937.5,103.5,2.7,25.0,829.0,905.51,670.3
2016,4,3,15,0,929.0,102.0,2.7,25.0,792.0,862.34,642.92
2016,4,3,15,15,916.5,99.5,2.65,25.0,748.5,812.43,610.34
2016,4,3,15,30,904.0,97.0,2.6,25.0,705.0,760.48,576.01
2016,4,3,15,45,887.5,94.0,2.6,25.0,655.0,703.56,536.85
2016,4,3,16,0,871.0,91.0,2.6,25.0,605.0,648.4,496.8
2016,4,3,16,15,848.5,87.5,2.4,24.5,550.5,585.07,449.72
2016,4,3,16,30,826.0,84.0,2.2,24.0,496.0,521.97,401.33
2016,4,3,16,45,794.5,79.5,2.05,23.5,438.0,454.29,348.06
2016,4,3,17,0,763.0,75.0,1.9,23.0,380.0,388.61,294.47
2016,4,3,17,15,716.5,69.5,1.7,21.5,320.5,319.21,237.41
2016,4,3,17,30,670.0,64.0,1.5,20.0,261.0,253.53,181.74
2016,4,3,17,45,597.5,56.0,1.3,19.0,203.0,185.61,124.48
2016,4,3,18,0,525.0,48.0,1.1,18.0,145.0,126.41,76.13
2016,4,3,18,15,399.0,36.5,1.15,17.5,95.0,68.47,35.12
2016,4,3,18,30,273.0,25.0,1.2,17.0,45.0,26.64,9.46
2016,4,3,18,45,136.5,12.5,1.3,16.5,22.5,11.37,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,10.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,11.0,17.0,11.82,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.5,60.0,34.99,16.03
2016,4,4,7,0,418.0,43.0,3.8,12.0,103.0,84.4,47.85
2016,4,4,7,15,507.0,52.5,3.8,13.0,158.5,137.74,89.12
2016,4,4,7,30,596.0,62.0,3.8,14.0,214.0,202.23,143.36
2016,4,4,7,45,652.5,69.0,3.85,15.0,273.0,265.46,199.14
2016,4,4,8,0,709.0,76.0,3.9,16.0,332.0,334.89,259.55
2016,4,4,8,15,746.5,81.0,4.05,17.0,390.5,400.7,316.02
2016,4,4,8,30,784.0,86.0,4.2,18.0,449.0,468.84,372.49
2016,4,4,8,45,811.0,89.5,4.35,19.0,505.0,532.49,423.67
2016,4,4,9,0,838.0,93.0,4.5,20.0,561.0,597.15,473.83
2016,4,4,9,15,857.0,96.5,4.35,21.0,613.0,657.35,517.75
2016,4,4,9,30,876.0,100.0,4.2,22.0,665.0,713.21,557.08
2016,4,4,9,45,890.5,102.5,4.1,23.0,711.0,766.99,592.32
2016,4,4,10,0,905.0,105.0,4.0,24.0,757.0,819.15,624.75
2016,4,4,10,15,915.0,107.0,3.85,24.5,796.0,865.21,653.18
2016,4,4,10,30,925.0,109.0,3.7,25.0,835.0,908.74,679.32
2016,4,4,10,45,932.5,110.5,3.55,25.5,867.0,946.76,701.26
2016,4,4,11,0,940.0,112.0,3.4,26.0,899.0,981.64,720.74
2016,4,4,11,15,945.0,113.0,3.3,26.0,922.5,1010.33,737.68
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,1035.41,752.23
2016,4,4,11,45,952.5,115.0,3.1,26.5,961.0,1054.31,761.25
2016,4,4,12,0,955.0,116.0,3.0,27.0,976.0,1069.28,767.8
2016,4,4,12,15,956.0,116.0,2.9,27.0,982.0,1077.76,771.81
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,1082.2,773.4
2016,4,4,12,45,956.0,116.0,2.7,27.5,984.5,1080.56,769.79
2016,4,4,13,0,955.0,116.0,2.6,28.0,981.0,1074.87,763.82
2016,4,4,13,15,952.5,115.5,2.5,28.0,969.0,1063.15,755.77
2016,4,4,13,30,950.0,115.0,2.4,28.0,957.0,1047.48,745.42
2016,4,4,13,45,945.5,114.0,2.35,28.5,936.0,1025.51,730.35
2016,4,4,14,0,941.0,113.0,2.3,29.0,915.0,999.82,713.12
2016,4,4,14,15,934.0,111.5,2.2,29.0,886.0,967.78,692.86
2016,4,4,14,30,927.0,110.0,2.1,29.0,857.0,932.44,670.56
2016,4,4,14,45,917.5,108.0,2.05,29.0,820.5,891.39,645.02
2016,4,4,15,0,908.0,106.0,2.0,29.0,784.0,847.62,617.57
2016,4,4,15,15,895.5,103.5,1.95,28.5,740.5,798.56,587.56
2016,4,4,15,30,883.0,101.0,1.9,28.0,697.0,747.53,555.75
2016,4,4,15,45,866.5,98.0,1.85,28.0,647.5,695.15,519.92
2016,4,4,16,0,850.0,95.0,1.8,28.0,598.0,637.54,478.95
2016,4,4,16,15,827.0,91.0,1.7,27.5,543.5,574.51,433.54
2016,4,4,16,30,804.0,87.0,1.6,27.0,489.0,511.83,386.8
2016,4,4,16,45,773.0,82.5,1.55,26.5,432.0,445.68,336.0
2016,4,4,17,0,742.0,78.0,1.5,26.0,375.0,381.51,284.77
2016,4,4,17,15,695.5,72.0,1.4,24.5,316.5,312.19,228.95
2016,4,4,17,30,649.0,66.0,1.3,23.0,258.0,248.16,175.62
2016,4,4,17,45,577.5,57.5,1.25,22.0,201.0,181.43,120.31
2016,4,4,18,0,506.0,49.0,1.2,21.0,144.0,123.32,73.59
2016,4,4,18,15,383.0,37.0,1.3,20.0,94.5,66.65,34.07
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,25.73,9.56
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,72.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,145.0,15.0,2.7,13.0,20.0,12.16,0.0
2016,4,5,6,45,297.0,28.5,3.05,14.0,64.5,36.67,16.7
2016,4,5,7,0,449.0,42.0,3.4,15.0,109.0,86.74,47.99
2016,4,5,7,15,535.0,51.5,3.3,15.5,165.5,141.59,90.3
2016,4,5,7,30,621.0,61.0,3.2,16.0,222.0,207.16,145.36
2016,4,5,7,45,674.0,67.5,3.15,17.0,281.0,270.39,200.77
2016,4,5,8,0,727.0,74.0,3.1,18.0,340.0,340.1,260.78
2016,4,5,8,15,762.5,79.0,3.2,19.0,398.5,405.4,316.15
2016,4,5,8,30,798.0,84.0,3.3,20.0,457.0,473.44,371.71
2016,4,5,8,45,824.0,87.5,3.45,21.5,513.0,537.24,421.33
2016,4,5,9,0,850.0,91.0,3.6,23.0,569.0,601.92,469.55
2016,4,5,9,15,868.5,94.0,3.65,23.5,620.5,661.79,514.0
2016,4,5,9,30,887.0,97.0,3.7,24.0,672.0,717.39,554.1
2016,4,5,9,45,900.5,99.5,3.75,24.5,718.0,770.84,590.1
2016,4,5,10,0,914.0,102.0,3.8,25.0,764.0,822.56,623.65
2016,4,5,10,15,924.0,104.0,3.9,25.5,803.5,868.87,653.23
2016,4,5,10,30,934.0,106.0,4.0,26.0,843.0,912.62,680.74
2016,4,5,10,45,941.5,107.5,4.15,26.5,874.5,950.84,704.56
2016,4,5,11,0,949.0,109.0,4.3,27.0,906.0,985.87,726.13
2016,4,5,11,15,953.5,110.0,4.4,27.0,929.5,1014.22,744.4
2016,4,5,11,30,958.0,111.0,4.5,27.0,953.0,1038.89,760.34
2016,4,5,11,45,961.0,111.5,4.6,27.0,968.0,1057.8,772.57
2016,4,5,12,0,964.0,112.0,4.7,27.0,983.0,1072.78,782.75
2016,4,5,12,15,965.0,112.5,4.75,27.0,989.0,1081.75,788.71
2016,4,5,12,30,966.0,113.0,4.8,27.0,995.0,1086.65,792.19
2016,4,5,12,45,965.0,112.5,4.9,27.5,991.5,1084.42,790.05
2016,4,5,13,0,964.0,112.0,5.0,28.0,988.0,1078.1,785.4
2016,4,5,13,15,961.5,111.5,5.05,28.0,976.0,1066.24,778.43
2016,4,5,13,30,959.0,111.0,5.1,28.0,964.0,1050.39,768.96
2016,4,5,13,45,953.5,110.5,5.15,28.0,942.5,1027.76,755.1
2016,4,5,14,0,948.0,110.0,5.2,28.0,921.0,1001.44,738.81
2016,4,5,14,15,941.0,108.5,5.15,27.5,891.5,969.18,719.28
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,933.6,697.43
2016,4,5,14,45,923.5,106.0,5.1,27.0,825.0,892.48,670.55
2016,4,5,15,0,913.0,105.0,5.1,27.0,788.0,848.69,641.65
2016,4,5,15,15,900.0,102.5,5.0,26.5,744.0,799.05,609.09
2016,4,5,15,30,887.0,100.0,4.9,26.0,700.0,747.47,574.75
2016,4,5,15,45,869.5,97.0,4.8,26.0,650.5,690.7,533.58
2016,4,5,16,0,852.0,94.0,4.7,26.0,601.0,635.81,492.16
2016,4,5,16,15,829.0,90.5,4.5,25.5,546.5,573.24,444.65
2016,4,5,16,30,806.0,87.0,4.3,25.0,492.0,511.02,396.09
2016,4,5,16,45,772.5,83.0,4.15,25.0,434.5,444.19,341.95
2016,4,5,17,0,739.0,79.0,4.0,25.0,377.0,379.63,288.08
2016,4,5,17,15,692.5,73.0,3.55,24.0,318.0,310.55,230.36
2016,4,5,17,30,646.0,67.0,3.1,23.0,259.0,246.79,175.79
2016,4,5,17,45,572.0,59.0,2.7,22.0,202.0,180.36,120.14
2016,4,5,18,0,498.0,51.0,2.3,21.0,145.0,122.85,73.76
2016,4,5,18,15,377.0,38.5,2.3,20.0,95.5,66.63,34.5
2016,4,5,18,30,256.0,26.0,2.3,19.0,46.0,25.94,10.39
2016,4,5,18,45,128.0,13.0,2.35,18.5,23.0,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,13.5,7.0,2.65,14.5,7.5,6.37,0.0
2016,4,6,6,30,27.0,14.0,2.8,15.0,15.0,12.13,0.0
2016,4,6,6,45,119.0,37.5,3.0,15.5,54.5,36.71,20.84
2016,4,6,7,0,211.0,61.0,3.2,16.0,94.0,76.7,49.44
2016,4,6,7,15,202.0,84.5,3.45,16.5,126.5,112.02,79.79
2016,4,6,7,30,193.0,108.0,3.7,17.0,159.0,146.33,110.32
2016,4,6,7,45,268.0,120.0,4.0,18.0,209.0,193.68,148.79
2016,4,6,8,0,343.0,132.0,4.3,19.0,259.0,249.99,195.03
2016,4,6,8,15,370.0,151.0,4.65,19.5,308.5,306.87,242.52
2016,4,6,8,30,397.0,170.0,5.0,20.0,358.0,361.94,287.71
2016,4,6,8,45,587.0,139.0,5.4,20.5,453.0,462.31,368.43
2016,4,6,9,0,777.0,108.0,5.8,21.0,548.0,576.16,458.97
2016,4,6,9,15,600.0,182.5,5.95,21.0,540.5,579.2,459.98
2016,4,6,9,30,423.0,257.0,6.1,21.0,533.0,557.12,440.66
2016,4,6,9,45,374.5,292.0,6.25,21.5,548.5,568.57,447.6
2016,4,6,10,0,326.0,327.0,6.4,22.0,564.0,583.33,456.37
2016,4,6,10,15,613.0,222.5,6.35,22.5,697.5,743.54,580.7
2016,4,6,10,30,900.0,118.0,6.3,23.0,831.0,895.08,690.12
2016,4,6,10,45,916.0,117.0,6.3,23.5,866.5,937.09,716.75
2016,4,6,11,0,932.0,116.0,6.3,24.0,902.0,976.53,741.79
2016,4,6,11,15,940.0,117.0,6.2,24.0,928.5,1007.63,761.77
2016,4,6,11,30,948.0,118.0,6.1,24.0,955.0,1035.27,779.32
2016,4,6,11,45,962.5,114.0,6.05,24.5,975.0,1060.55,793.97
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,1082.2,806.1
2016,4,6,12,15,979.5,110.5,5.9,25.0,1003.0,1092.68,812.03
2016,4,6,12,30,982.0,111.0,5.8,25.0,1011.0,1099.03,815.34
2016,4,6,12,45,991.0,106.0,5.75,25.5,1011.5,1102.07,815.32
2016,4,6,13,0,1000.0,101.0,5.7,26.0,1012.0,1100.82,812.6
2016,4,6,13,15,998.0,100.5,5.6,26.0,1000.0,1089.04,804.29
2016,4,6,13,30,996.0,100.0,5.5,26.0,988.0,1073.1,793.42
2016,4,6,13,45,996.5,96.5,5.45,26.0,968.5,1052.35,779.87
2016,4,6,14,0,997.0,93.0,5.4,26.0,949.0,1027.47,763.66
2016,4,6,14,15,991.0,92.0,5.35,26.0,919.0,995.31,742.61
2016,4,6,14,30,985.0,91.0,5.3,26.0,889.0,959.6,719.16
2016,4,6,14,45,961.0,97.5,5.25,26.0,848.0,913.24,688.33
2016,4,6,15,0,937.0,104.0,5.2,26.0,807.0,864.95,655.99
2016,4,6,15,15,924.0,101.5,5.05,25.5,762.5,814.34,622.47
2016,4,6,15,30,911.0,99.0,4.9,25.0,718.0,761.71,587.13
2016,4,6,15,45,900.5,93.5,4.8,25.0,668.5,705.97,546.79
2016,4,6,16,0,890.0,88.0,4.7,25.0,619.0,648.55,503.55
2016,4,6,16,15,868.0,85.0,4.4,24.5,563.5,587.73,456.75
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,524.5,407.15
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.5,457.4,353.03
2016,4,6,17,0,794.0,71.0,3.5,23.0,393.0,391.64,298.17
2016,4,6,17,15,750.0,66.0,2.95,22.0,332.5,322.07,239.29
2016,4,6,17,30,706.0,61.0,2.4,21.0,272.0,256.74,182.69
2016,4,6,17,45,639.5,53.5,1.9,20.0,213.5,188.92,125.01
2016,4,6,18,0,573.0,46.0,1.4,19.0,155.0,127.72,74.96
2016,4,6,18,15,451.5,35.5,1.35,18.0,103.5,68.77,33.97
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,25.38,10.12
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,12.0,9.0,8.19,0.0
2016,4,7,6,30,0.0,18.0,2.5,13.0,18.0,15.66,0.0
2016,4,7,6,45,71.0,38.0,2.85,14.5,49.0,35.45,21.26
2016,4,7,7,0,142.0,58.0,3.2,16.0,80.0,66.94,44.31
2016,4,7,7,15,169.5,81.0,3.25,17.0,118.0,103.34,73.89
2016,4,7,7,30,197.0,104.0,3.3,18.0,156.0,143.47,107.4
2016,4,7,7,45,215.5,125.5,3.4,19.0,195.5,183.1,140.85
2016,4,7,8,0,234.0,147.0,3.5,20.0,235.0,224.94,175.6
2016,4,7,8,15,314.0,160.0,3.65,21.0,297.5,286.5,224.82
2016,4,7,8,30,394.0,173.0,3.8,22.0,360.0,363.03,285.15
2016,4,7,8,45,515.5,159.0,4.0,23.0,434.0,439.09,344.48
2016,4,7,9,0,637.0,145.0,4.2,24.0,508.0,531.19,414.85
2016,4,7,9,15,769.0,122.5,4.2,24.5,599.0,626.57,486.73
2016,4,7,9,30,901.0,100.0,4.2,25.0,690.0,729.29,562.04
2016,4,7,9,45,918.0,100.0,4.2,25.5,736.5,783.23,597.94
2016,4,7,10,0,935.0,100.0,4.2,26.0,783.0,835.66,631.7
2016,4,7,10,15,944.0,102.0,4.15,26.5,822.5,881.78,660.34
2016,4,7,10,30,953.0,104.0,4.1,27.0,862.0,925.19,686.72
2016,4,7,10,45,956.5,107.0,4.1,27.5,892.5,961.82,708.49
2016,4,7,11,0,960.0,110.0,4.1,28.0,923.0,994.96,727.79
2016,4,7,11,15,964.0,111.0,4.1,28.0,946.0,1022.9,745.06
2016,4,7,11,30,968.0,112.0,4.1,28.0,969.0,1047.11,759.94
2016,4,7,11,45,951.5,124.5,4.1,28.5,978.0,1059.12,765.46
2016,4,7,12,0,935.0,137.0,4.1,29.0,987.0,1066.46,768.17
2016,4,7,12,15,935.5,137.0,4.0,29.0,992.0,1074.04,772.04
2016,4,7,12,30,936.0,137.0,3.9,29.0,997.0,1077.66,773.47
2016,4,7,12,45,776.5,232.0,3.85,29.0,944.0,1033.96,745.07
2016,4,7,13,0,617.0,327.0,3.8,29.0,891.0,963.81,696.62
2016,4,7,13,15,608.5,326.0,3.65,29.0,876.0,947.88,685.91
2016,4,7,13,30,600.0,325.0,3.5,29.0,861.0,929.26,673.07
2016,4,7,13,45,594.0,317.5,3.4,29.5,838.5,904.06,655.16
2016,4,7,14,0,588.0,310.0,3.3,30.0,816.0,876.44,635.75
2016,4,7,14,15,564.0,305.0,3.15,30.0,777.5,832.85,606.37
2016,4,7,14,30,540.0,300.0,3.0,30.0,739.0,788.21,576.2
2016,4,7,14,45,454.0,315.0,2.9,30.0,673.5,710.31,522.01
2016,4,7,15,0,368.0,330.0,2.8,30.0,608.0,627.59,463.97
2016,4,7,15,15,611.0,224.0,2.65,29.5,654.0,704.43,523.6
2016,4,7,15,30,854.0,118.0,2.5,29.0,700.0,742.67,554.32
2016,4,7,15,45,739.0,139.5,2.4,29.0,617.0,647.69,485.87
2016,4,7,16,0,624.0,161.0,2.3,29.0,534.0,559.1,421.5
2016,4,7,16,15,554.5,164.0,2.1,28.5,473.5,483.37,366.15
2016,4,7,16,30,485.0,167.0,1.9,28.0,413.0,418.07,317.13
2016,4,7,16,45,448.5,157.5,1.75,27.5,364.5,362.25,274.39
2016,4,7,17,0,412.0,148.0,1.6,27.0,316.0,309.74,233.13
2016,4,7,17,15,387.5,127.5,1.45,25.5,266.5,254.74,189.69
2016,4,7,17,30,363.0,107.0,1.3,24.0,217.0,202.35,147.09
2016,4,7,17,45,317.5,88.0,1.2,23.0,169.5,149.83,104.35
2016,4,7,18,0,272.0,69.0,1.1,22.0,122.0,103.0,67.0
2016,4,7,18,15,198.5,49.0,1.15,21.0,80.5,59.04,35.07
2016,4,7,18,30,125.0,29.0,1.2,20.0,39.0,24.78,11.57
2016,4,7,18,45,62.5,14.5,1.25,19.5,19.5,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,18.8,0.0
2016,4,8,6,45,141.5,40.5,3.6,14.5,63.5,40.14,23.53
2016,4,8,7,0,283.0,59.0,3.8,15.0,105.0,83.41,52.35
2016,4,8,7,15,362.0,74.5,4.05,15.5,157.5,131.79,89.86
2016,4,8,7,30,441.0,90.0,4.3,16.0,210.0,190.14,138.24
2016,4,8,7,45,393.0,112.5,4.55,17.0,237.5,227.0,173.49
2016,4,8,8,0,345.0,135.0,4.8,18.0,265.0,253.21,198.46
2016,4,8,8,15,495.5,130.0,5.1,18.5,350.0,339.06,268.47
2016,4,8,8,30,646.0,125.0,5.4,19.0,435.0,440.98,351.15
2016,4,8,8,45,606.0,147.0,5.7,20.0,464.0,479.5,382.42
2016,4,8,9,0,566.0,169.0,6.0,21.0,493.0,508.05,404.65
2016,4,8,9,15,554.0,191.5,5.95,21.5,532.0,553.57,439.08
2016,4,8,9,30,542.0,214.0,5.9,22.0,571.0,596.42,470.37
2016,4,8,9,45,420.0,275.5,5.85,22.5,563.5,593.44,464.24
2016,4,8,10,0,298.0,337.0,5.8,23.0,556.0,570.03,442.47
2016,4,8,10,15,293.5,357.5,5.7,23.0,582.5,600.16,463.89
2016,4,8,10,30,289.0,378.0,5.6,23.0,609.0,628.97,483.88
2016,4,8,10,45,339.0,377.0,5.5,23.5,658.0,683.04,522.61
2016,4,8,11,0,389.0,376.0,5.4,24.0,707.0,738.65,561.64
2016,4,8,11,15,421.0,372.5,5.3,24.5,739.0,786.53,593.95
2016,4,8,11,30,453.0,369.0,5.2,25.0,771.0,824.02,618.69
2016,4,8,11,45,386.0,405.5,5.1,25.5,752.0,792.65,592.68
2016,4,8,12,0,319.0,442.0,5.0,26.0,733.0,769.15,572.33
2016,4,8,12,15,265.5,457.0,4.8,26.0,700.5,734.36,545.56
2016,4,8,12,30,212.0,472.0,4.6,26.0,668.0,683.85,508.02
2016,4,8,12,45,253.0,462.0,4.45,26.0,695.0,727.81,539.44
2016,4,8,13,0,294.0,452.0,4.3,26.0,722.0,756.4,559.87
2016,4,8,13,15,168.0,422.0,4.2,26.0,576.0,585.9,437.36
2016,4,8,13,30,42.0,392.0,4.1,26.0,430.0,417.51,312.75
2016,4,8,13,45,81.5,412.0,4.0,26.0,483.5,473.84,355.77
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,540.89,405.04
2016,4,8,14,15,74.5,376.5,3.9,26.0,440.0,427.04,321.71
2016,4,8,14,30,28.0,321.0,3.9,26.0,343.0,328.89,248.55
2016,4,8,14,45,130.5,341.5,3.9,26.0,441.0,444.2,337.76
2016,4,8,15,0,233.0,362.0,3.9,26.0,539.0,540.06,409.98
2016,4,8,15,15,157.5,337.0,3.9,25.5,453.5,447.54,341.59
2016,4,8,15,30,82.0,312.0,3.9,25.0,368.0,352.35,270.37
2016,4,8,15,45,70.0,284.5,3.95,25.0,330.0,313.22,241.32
2016,4,8,16,0,58.0,257.0,4.0,25.0,292.0,275.28,212.68
2016,4,8,16,15,366.5,190.5,3.9,24.5,380.0,401.61,313.75
2016,4,8,16,30,675.0,124.0,3.8,24.0,468.0,475.77,369.88
2016,4,8,16,45,637.5,117.5,3.75,24.0,412.0,411.71,317.84
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,350.69,267.46
2016,4,8,17,15,550.0,101.5,3.3,23.0,300.0,286.12,214.17
2016,4,8,17,30,500.0,92.0,2.9,22.0,244.0,224.2,162.24
2016,4,8,17,45,418.0,80.5,2.5,21.0,189.5,162.67,111.97
2016,4,8,18,0,336.0,69.0,2.1,20.0,135.0,111.19,71.61
2016,4,8,18,15,237.5,50.0,2.05,19.0,89.0,62.24,36.71
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,26.16,13.02
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,7.5,9.5,2.05,13.5,10.0,8.64,0.0
2016,4,9,6,30,15.0,19.0,2.3,14.0,20.0,16.58,1.16
2016,4,9,6,45,77.0,43.5,2.55,14.5,55.5,40.15,25.25
2016,4,9,7,0,139.0,68.0,2.8,15.0,91.0,75.12,51.57
2016,4,9,7,15,231.0,80.0,2.85,15.5,136.0,112.73,79.6
2016,4,9,7,30,323.0,92.0,2.9,16.0,181.0,164.35,121.0
2016,4,9,7,45,161.5,57.0,2.95,16.5,101.5,105.51,79.26
2016,4,9,8,0,0.0,22.0,3.0,17.0,22.0,19.37,10.8
2016,4,9,8,15,0.0,78.0,3.2,17.5,78.0,69.01,52.45
2016,4,9,8,30,0.0,134.0,3.4,18.0,134.0,119.34,93.69
2016,4,9,8,45,264.0,158.5,3.6,18.5,311.0,296.76,238.11
2016,4,9,9,0,528.0,183.0,3.8,19.0,488.0,498.91,396.8
2016,4,9,9,15,264.0,109.0,3.9,19.5,261.5,285.22,228.97
2016,4,9,9,30,0.0,35.0,4.0,20.0,35.0,30.95,19.77
2016,4,9,9,45,6.0,134.5,4.15,20.5,139.0,124.37,95.55
2016,4,9,10,0,12.0,234.0,4.3,21.0,243.0,220.69,171.34
2016,4,9,10,15,13.0,245.5,4.35,21.5,255.5,232.75,179.94
2016,4,9,10,30,14.0,257.0,4.4,22.0,268.0,244.89,188.7
2016,4,9,10,45,7.0,181.0,4.5,22.5,186.5,168.9,128.89
2016,4,9,11,0,0.0,105.0,4.6,23.0,105.0,93.63,69.16
2016,4,9,11,15,0.0,83.5,4.6,23.5,83.5,74.33,53.71
2016,4,9,11,30,0.0,62.0,4.6,24.0,62.0,55.16,38.37
2016,4,9,11,45,3.5,122.5,4.7,24.5,125.5,113.06,84.02
2016,4,9,12,0,7.0,183.0,4.8,25.0,189.0,171.89,129.58
2016,4,9,12,15,15.0,264.0,4.85,25.0,278.0,255.09,193.47
2016,4,9,12,30,23.0,345.0,4.9,25.0,367.0,339.6,257.18
2016,4,9,12,45,174.0,395.0,4.95,25.5,555.0,567.0,428.61
2016,4,9,13,0,325.0,445.0,5.0,26.0,743.0,778.6,579.98
2016,4,9,13,15,577.0,310.0,5.0,26.0,831.0,897.89,669.26
2016,4,9,13,30,829.0,175.0,5.0,26.0,919.0,992.76,736.65
2016,4,9,13,45,821.0,175.0,5.05,26.0,898.0,969.85,721.53
2016,4,9,14,0,813.0,175.0,5.1,26.0,877.0,943.79,705.02
2016,4,9,14,15,499.5,291.0,5.1,26.0,718.0,757.93,572.18
2016,4,9,14,30,186.0,407.0,5.1,26.0,559.0,562.06,424.72
2016,4,9,14,45,477.0,286.5,5.15,26.0,653.0,698.95,532.72
2016,4,9,15,0,768.0,166.0,5.2,26.0,747.0,796.03,608.29
2016,4,9,15,15,752.0,162.0,5.2,25.5,704.5,747.09,574.24
2016,4,9,15,30,736.0,158.0,5.2,25.0,662.0,696.93,539.11
2016,4,9,15,45,715.5,153.0,5.2,25.0,614.0,641.88,498.48
2016,4,9,16,0,695.0,148.0,5.2,25.0,566.0,586.66,456.81
2016,4,9,16,15,667.5,141.5,5.05,24.5,514.0,526.21,410.67
2016,4,9,16,30,640.0,135.0,4.9,24.0,462.0,467.01,364.27
2016,4,9,16,45,607.0,126.0,4.8,24.0,407.5,404.56,313.59
2016,4,9,17,0,574.0,117.0,4.7,24.0,353.0,344.73,263.82
2016,4,9,17,15,523.0,107.5,4.4,23.5,297.5,278.44,208.68
2016,4,9,17,30,472.0,98.0,4.1,23.0,242.0,221.06,160.22
2016,4,9,17,45,403.5,84.0,3.8,22.5,189.0,161.85,111.37
2016,4,9,18,0,335.0,70.0,3.5,22.0,136.0,111.06,71.1
2016,4,9,18,15,233.0,52.0,3.55,21.5,90.5,62.97,37.22
2016,4,9,18,30,131.0,34.0,3.6,21.0,45.0,28.64,16.65
2016,4,9,18,45,65.5,17.0,3.65,20.5,22.5,15.46,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.0,11.5,3.75,16.0,13.0,10.46,0.0
2016,4,10,6,30,62.0,23.0,3.9,16.0,26.0,18.69,4.06
2016,4,10,6,45,167.5,43.5,4.05,16.5,68.5,43.74,25.84
2016,4,10,7,0,273.0,64.0,4.2,17.0,111.0,86.7,55.19
2016,4,10,7,15,353.5,79.0,4.5,17.5,163.0,134.33,91.78
2016,4,10,7,30,434.0,94.0,4.8,18.0,215.0,192.06,139.18
2016,4,10,7,45,217.0,64.0,5.15,19.0,124.5,128.68,96.35
2016,4,10,8,0,0.0,34.0,5.5,20.0,34.0,29.96,19.48
2016,4,10,8,15,0.0,59.0,5.65,20.5,59.0,52.12,37.8
2016,4,10,8,30,0.0,84.0,5.8,21.0,84.0,74.36,55.88
2016,4,10,8,45,0.0,92.5,5.95,21.5,92.5,81.97,61.75
2016,4,10,9,0,0.0,101.0,6.1,22.0,101.0,89.61,67.6
2016,4,10,9,15,0.0,115.0,6.1,22.5,115.0,102.24,77.41
2016,4,10,9,30,0.0,129.0,6.1,23.0,129.0,114.93,87.17
2016,4,10,9,45,0.0,137.0,6.15,24.0,137.0,122.23,92.37
2016,4,10,10,0,0.0,145.0,6.2,25.0,145.0,129.56,97.55
2016,4,10,10,15,3.5,170.5,6.2,25.5,173.5,155.73,117.76
2016,4,10,10,30,7.0,196.0,6.2,26.0,202.0,182.32,138.06
2016,4,10,10,45,9.0,214.0,6.2,26.5,222.0,201.0,152.02
2016,4,10,11,0,11.0,232.0,6.2,27.0,242.0,219.86,166.01
2016,4,10,11,15,10.0,217.0,6.2,27.0,226.5,205.4,154.74
2016,4,10,11,30,9.0,202.0,6.2,27.0,211.0,190.9,143.48
2016,4,10,11,45,20.0,288.5,6.2,27.0,307.0,282.36,213.34
2016,4,10,12,0,31.0,375.0,6.2,27.0,403.0,390.05,293.86
2016,4,10,12,15,33.0,374.5,6.1,26.5,405.0,391.95,295.55
2016,4,10,12,30,35.0,374.0,6.0,26.0,407.0,393.63,297.34
2016,4,10,12,45,21.0,277.0,5.95,25.5,297.0,283.79,215.17
2016,4,10,13,0,7.0,180.0,5.9,25.0,187.0,169.15,127.43
2016,4,10,13,15,7.0,177.5,5.7,25.0,184.5,166.72,125.68
2016,4,10,13,30,7.0,175.0,5.5,25.0,182.0,164.25,123.82
2016,4,10,13,45,5.5,169.0,5.3,25.0,174.5,157.12,118.29
2016,4,10,14,0,4.0,163.0,5.1,25.0,167.0,150.04,112.82
2016,4,10,14,15,17.0,246.0,5.25,25.0,261.0,238.0,181.42
2016,4,10,14,30,30.0,329.0,5.4,25.0,355.0,337.67,257.76
2016,4,10,14,45,22.5,291.0,5.6,25.5,310.0,283.32,216.18
2016,4,10,15,0,15.0,253.0,5.8,26.0,265.0,240.87,183.64
2016,4,10,15,15,75.0,289.5,5.85,26.0,342.0,328.13,252.54
2016,4,10,15,30,135.0,326.0,5.9,26.0,419.0,410.82,316.64
2016,4,10,15,45,98.0,293.0,5.95,26.0,358.0,338.93,261.77
2016,4,10,16,0,61.0,260.0,6.0,26.0,297.0,279.08,215.76
2016,4,10,16,15,30.5,183.0,5.9,25.5,201.5,185.3,143.03
2016,4,10,16,30,0.0,106.0,5.8,25.0,106.0,94.07,70.68
2016,4,10,16,45,0.0,104.5,5.7,25.0,104.5,92.71,69.9
2016,4,10,17,0,0.0,103.0,5.6,25.0,103.0,91.32,69.03
2016,4,10,17,15,0.0,86.5,5.3,24.5,86.5,76.54,57.33
2016,4,10,17,30,0.0,70.0,5.0,24.0,70.0,61.85,45.49
2016,4,10,17,45,110.5,76.0,4.7,23.5,98.0,91.41,65.4
2016,4,10,18,0,221.0,82.0,4.4,23.0,126.0,103.82,69.96
2016,4,10,18,15,144.0,57.5,4.35,22.5,82.5,60.18,38.06
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,27.82,16.15
2016,4,10,18,45,33.5,16.5,4.25,22.0,19.5,15.01,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.5,2.0,1.82,0.0
2016,4,11,6,30,0.0,4.0,3.9,20.0,4.0,3.5,0.0
2016,4,11,6,45,0.0,11.5,3.95,20.5,11.5,10.1,2.49
2016,4,11,7,0,0.0,19.0,4.0,21.0,19.0,16.7,8.18
2016,4,11,7,15,0.0,28.0,4.25,21.5,28.0,24.64,14.93
2016,4,11,7,30,0.0,37.0,4.5,22.0,37.0,32.6,21.59
2016,4,11,7,45,19.0,93.5,4.8,22.5,101.0,89.75,68.28
2016,4,11,8,0,38.0,150.0,5.1,23.0,165.0,149.48,116.43
2016,4,11,8,15,111.0,181.0,5.1,23.5,234.0,215.75,168.67
2016,4,11,8,30,184.0,212.0,5.1,24.0,303.0,287.34,224.9
2016,4,11,8,45,163.5,239.0,5.1,24.5,326.0,313.59,244.89
2016,4,11,9,0,143.0,266.0,5.1,25.0,349.0,337.43,262.39
2016,4,11,9,15,189.5,288.0,4.95,25.5,408.5,396.89,307.35
2016,4,11,9,30,236.0,310.0,4.8,26.0,468.0,460.58,354.54
2016,4,11,9,45,265.0,327.0,4.7,26.5,515.5,519.29,396.79
2016,4,11,10,0,294.0,344.0,4.6,27.0,563.0,571.51,433.53
2016,4,11,10,15,548.5,251.0,4.35,27.5,684.5,710.9,536.85
2016,4,11,10,30,803.0,158.0,4.1,28.0,806.0,855.75,637.65
2016,4,11,10,45,826.0,152.0,3.9,28.5,840.5,896.18,660.83
2016,4,11,11,0,849.0,146.0,3.7,29.0,875.0,934.57,682.82
2016,4,11,11,15,855.5,147.5,3.45,29.5,898.0,962.92,697.46
2016,4,11,11,30,862.0,149.0,3.2,30.0,921.0,977.35,702.82
2016,4,11,11,45,874.5,144.5,3.0,30.5,938.5,998.55,712.83
2016,4,11,12,0,887.0,140.0,2.8,31.0,956.0,1016.42,720.45
2016,4,11,12,15,889.5,140.5,2.65,31.0,962.5,1025.77,724.55
2016,4,11,12,30,892.0,141.0,2.5,31.0,969.0,1031.41,726.4
2016,4,11,12,45,898.0,136.5,2.45,31.5,968.0,1031.92,724.72
2016,4,11,13,0,904.0,132.0,2.4,32.0,967.0,1028.59,720.83
2016,4,11,13,15,902.5,131.5,2.35,32.0,956.0,1017.97,714.06
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,1003.61,705.15
2016,4,11,13,45,902.5,126.5,2.3,32.0,926.5,984.47,693.91
2016,4,11,14,0,904.0,122.0,2.3,32.0,908.0,961.55,680.39
2016,4,11,14,15,898.0,121.0,2.25,32.0,880.0,931.69,662.05
2016,4,11,14,30,892.0,120.0,2.2,32.0,852.0,898.66,641.73
2016,4,11,14,45,882.5,118.0,2.2,32.0,816.0,858.72,617.33
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,816.22,591.07
2016,4,11,15,15,860.5,113.5,2.15,31.5,737.5,768.62,561.94
2016,4,11,15,30,848.0,111.0,2.1,31.0,695.0,723.32,533.42
2016,4,11,15,45,838.0,105.0,2.05,31.0,648.0,669.71,496.31
2016,4,11,16,0,828.0,99.0,2.0,31.0,601.0,614.61,457.19
2016,4,11,16,15,805.5,95.0,1.85,30.5,547.5,553.35,412.86
2016,4,11,16,30,783.0,91.0,1.7,30.0,494.0,492.47,367.36
2016,4,11,16,45,755.5,85.5,1.55,30.0,438.0,428.59,317.51
2016,4,11,17,0,728.0,80.0,1.4,30.0,382.0,366.37,267.44
2016,4,11,17,15,683.0,74.0,1.2,29.0,324.5,298.85,213.23
2016,4,11,17,30,638.0,68.0,1.0,28.0,267.0,236.77,162.12
2016,4,11,17,45,569.5,60.5,0.8,27.5,210.5,173.42,110.73
2016,4,11,18,0,501.0,53.0,0.6,27.0,154.0,118.26,68.03
2016,4,11,18,15,387.0,41.0,0.5,26.5,104.0,64.25,32.41
2016,4,11,18,30,273.0,29.0,0.4,26.0,54.0,24.88,13.76
2016,4,11,18,45,136.5,14.5,0.35,26.0,27.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,62.0,12.5,3.7,14.0,16.5,11.37,0.0
2016,4,12,6,30,124.0,25.0,3.7,14.0,33.0,19.57,7.42
2016,4,12,6,45,227.5,43.0,3.75,14.0,76.5,45.77,26.45
2016,4,12,7,0,331.0,61.0,3.8,14.0,120.0,90.26,56.49
2016,4,12,7,15,165.5,33.0,3.7,14.5,62.5,59.98,38.36
2016,4,12,7,30,0.0,5.0,3.6,15.0,5.0,4.39,0.0
2016,4,12,7,45,65.5,84.0,3.5,15.5,109.5,97.21,75.28
2016,4,12,8,0,131.0,163.0,3.4,16.0,214.0,197.95,157.86
2016,4,12,8,15,65.5,154.0,3.45,16.5,179.5,167.4,133.54
2016,4,12,8,30,0.0,145.0,3.5,17.0,145.0,129.13,101.91
2016,4,12,8,45,0.0,135.0,3.6,17.5,135.0,120.17,94.06
2016,4,12,9,0,0.0,125.0,3.7,18.0,125.0,111.2,86.24
2016,4,12,9,15,0.0,128.5,3.7,18.5,128.5,114.4,88.39
2016,4,12,9,30,0.0,132.0,3.7,19.0,132.0,117.61,90.55
2016,4,12,9,45,0.0,140.5,3.7,19.5,141.0,125.37,96.35
2016,4,12,10,0,0.0,149.0,3.7,20.0,150.0,133.16,102.14
2016,4,12,10,15,0.0,136.5,3.65,20.5,137.0,121.89,92.75
2016,4,12,10,30,0.0,124.0,3.6,21.0,124.0,110.65,83.47
2016,4,12,10,45,5.5,183.5,3.55,21.5,188.5,169.76,129.98
2016,4,12,11,0,11.0,243.0,3.5,22.0,253.0,229.9,176.27
2016,4,12,11,15,5.5,184.0,3.5,22.0,189.0,170.71,129.96
2016,4,12,11,30,0.0,125.0,3.5,22.0,125.0,111.87,83.61
2016,4,12,11,45,5.0,171.0,3.5,22.5,176.0,158.7,120.33
2016,4,12,12,0,10.0,217.0,3.5,23.0,227.0,206.05,156.77
2016,4,12,12,15,9.5,207.5,3.5,23.0,217.0,196.91,149.58
2016,4,12,12,30,9.0,198.0,3.5,23.0,207.0,187.7,142.47
2016,4,12,12,45,7.5,187.0,3.55,23.5,195.0,176.08,133.2
2016,4,12,13,0,6.0,176.0,3.6,24.0,183.0,164.43,123.93
2016,4,12,13,15,73.5,319.0,3.65,24.0,386.5,374.72,285.91
2016,4,12,13,30,141.0,462.0,3.7,24.0,590.0,593.37,445.46
2016,4,12,13,45,78.5,376.5,3.75,24.0,448.0,433.09,327.72
2016,4,12,14,0,16.0,291.0,3.8,24.0,306.0,279.42,212.1
