Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,15,9.0,223.0,3.85,24.0,231.5,209.33,159.07
2016,4,12,14,30,2.0,155.0,3.9,24.0,157.0,140.54,105.83
2016,4,12,14,45,10.0,212.0,4.0,24.0,220.0,199.19,152.04
2016,4,12,15,0,18.0,269.0,4.1,24.0,283.0,257.84,197.63
2016,4,12,15,15,9.0,177.5,4.1,24.0,184.5,165.81,126.43
2016,4,12,15,30,0.0,86.0,4.1,24.0,86.0,76.29,55.76
2016,4,12,15,45,0.0,67.5,4.1,24.0,67.5,59.79,42.74
2016,4,12,16,0,0.0,49.0,4.1,24.0,49.0,43.33,29.59
2016,4,12,16,15,0.0,42.0,4.05,23.5,42.0,37.11,24.7
2016,4,12,16,30,0.0,35.0,4.0,23.0,35.0,30.89,19.77
2016,4,12,16,45,0.0,34.5,3.95,23.0,34.5,30.43,19.48
2016,4,12,17,0,0.0,34.0,3.9,23.0,34.0,29.97,19.19
2016,4,12,17,15,0.0,28.5,3.75,22.0,28.5,25.1,15.3
2016,4,12,17,30,0.0,23.0,3.6,21.0,23.0,20.24,11.34
2016,4,12,17,45,0.0,18.0,3.45,20.5,18.0,15.82,7.65
2016,4,12,18,0,0.0,13.0,3.3,20.0,13.0,11.42,3.9
2016,4,12,18,15,0.0,8.5,3.5,19.5,8.5,7.46,0.49
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.5,0.0
2016,4,12,18,45,0.0,2.0,3.95,19.0,2.0,1.75,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,11.5,2.7,14.0,11.5,10.46,0.0
2016,4,13,6,30,0.0,23.0,2.8,14.0,23.0,20.06,8.66
2016,4,13,6,45,31.5,45.5,2.9,14.5,51.0,40.32,26.96
2016,4,13,7,0,63.0,68.0,3.0,15.0,79.0,66.36,47.7
2016,4,13,7,15,90.0,91.0,3.0,15.5,113.5,96.73,72.47
2016,4,13,7,30,117.0,114.0,3.0,16.0,148.0,130.8,100.65
2016,4,13,7,45,58.5,101.5,3.0,16.5,118.5,108.58,84.5
2016,4,13,8,0,0.0,89.0,3.0,17.0,89.0,78.77,60.8
2016,4,13,8,15,0.0,98.5,2.95,17.0,98.5,87.28,67.69
2016,4,13,8,30,0.0,108.0,2.9,17.0,108.0,95.82,74.49
2016,4,13,8,45,0.0,120.5,2.85,17.5,120.5,107.08,83.3
2016,4,13,9,0,0.0,133.0,2.8,18.0,133.0,118.39,92.04
2016,4,13,9,15,2.5,161.5,2.75,18.5,163.5,145.86,113.76
2016,4,13,9,30,5.0,190.0,2.7,19.0,194.0,173.76,135.48
2016,4,13,9,45,2.5,167.0,2.65,19.5,169.0,151.25,116.89
2016,4,13,10,0,0.0,144.0,2.6,20.0,144.0,128.6,98.34
2016,4,13,10,15,0.0,121.0,2.6,20.0,121.0,107.86,81.64
2016,4,13,10,30,0.0,98.0,2.6,20.0,98.0,87.21,65.0
2016,4,13,10,45,10.5,206.5,2.6,20.5,215.5,195.22,150.45
2016,4,13,11,0,21.0,315.0,2.6,21.0,333.0,306.13,235.0
2016,4,13,11,15,21.5,325.5,2.6,21.0,345.0,317.14,242.69
2016,4,13,11,30,22.0,336.0,2.6,21.0,357.0,328.11,250.69
2016,4,13,11,45,28.5,363.5,2.6,21.5,390.5,374.31,284.61
2016,4,13,12,0,35.0,391.0,2.6,22.0,424.0,408.6,309.15
2016,4,13,12,15,19.5,273.5,2.65,22.0,292.0,278.11,211.63
2016,4,13,12,30,4.0,156.0,2.7,22.0,160.0,144.21,108.72
2016,4,13,12,45,5.0,165.0,2.75,22.5,170.5,153.41,115.94
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,162.56,122.87
2016,4,13,13,15,3.0,131.5,2.8,23.0,135.0,120.77,90.25
2016,4,13,13,30,0.0,89.0,2.8,23.0,89.0,79.38,57.66
2016,4,13,13,45,3.5,136.0,2.8,23.5,139.0,125.08,93.7
2016,4,13,14,0,7.0,183.0,2.8,24.0,189.0,170.98,129.32
2016,4,13,14,15,15.0,246.5,2.75,24.0,259.5,236.33,179.77
2016,4,13,14,30,23.0,310.0,2.7,24.0,330.0,301.87,229.58
2016,4,13,14,45,32.0,316.5,2.65,24.0,342.5,324.35,246.79
2016,4,13,15,0,41.0,323.0,2.6,24.0,355.0,336.01,256.05
2016,4,13,15,15,437.5,218.0,2.5,23.5,523.0,555.07,428.04
2016,4,13,15,30,834.0,113.0,2.4,23.0,691.0,711.58,545.38
2016,4,13,15,45,820.5,108.5,2.35,23.0,643.5,657.92,505.04
2016,4,13,16,0,807.0,104.0,2.3,23.0,596.0,603.15,464.53
2016,4,13,16,15,784.0,100.0,2.2,22.5,543.0,542.8,419.33
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,482.94,373.01
2016,4,13,16,45,730.0,91.0,2.05,22.0,434.5,418.66,321.3
2016,4,13,17,0,699.0,86.0,2.0,22.0,379.0,356.99,270.07
2016,4,13,17,15,654.0,79.5,1.8,21.5,322.0,291.83,215.36
2016,4,13,17,30,609.0,73.0,1.6,21.0,265.0,231.22,163.53
2016,4,13,17,45,541.5,64.5,1.4,20.5,209.5,169.21,111.84
2016,4,13,18,0,474.0,56.0,1.2,20.0,154.0,115.31,69.06
2016,4,13,18,15,366.5,43.5,1.15,19.0,105.0,63.46,34.03
2016,4,13,18,30,259.0,31.0,1.1,18.0,56.0,25.4,15.08
2016,4,13,18,45,129.5,15.5,1.1,17.5,28.0,12.24,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,111.5,13.0,2.3,12.5,21.0,11.82,0.0
2016,4,14,6,30,223.0,26.0,2.5,13.0,42.0,21.22,10.27
2016,4,14,6,45,345.0,38.5,2.75,13.5,90.0,48.22,25.59
2016,4,14,7,0,467.0,51.0,3.0,14.0,138.0,97.7,57.0
2016,4,14,7,15,540.5,59.5,3.0,14.5,193.5,150.66,98.5
2016,4,14,7,30,614.0,68.0,3.0,15.0,249.0,212.58,150.94
2016,4,14,7,45,307.0,93.5,3.0,16.0,184.0,182.92,139.7
2016,4,14,8,0,0.0,119.0,3.0,17.0,119.0,105.43,82.91
2016,4,14,8,15,0.0,136.0,3.0,17.5,136.0,120.8,95.22
2016,4,14,8,30,0.0,153.0,3.0,18.0,153.0,136.24,107.28
2016,4,14,8,45,0.0,155.0,3.05,19.0,155.0,138.16,108.01
2016,4,14,9,0,0.0,157.0,3.1,20.0,157.0,140.06,108.74
2016,4,14,9,15,4.5,184.0,3.05,20.5,187.5,167.56,130.19
2016,4,14,9,30,9.0,211.0,3.0,21.0,218.0,195.67,151.78
2016,4,14,9,45,17.0,249.0,2.95,21.5,262.0,237.06,183.49
2016,4,14,10,0,25.0,287.0,2.9,22.0,306.0,279.4,215.35
2016,4,14,10,15,47.5,333.5,2.85,22.0,372.0,352.53,270.78
2016,4,14,10,30,70.0,380.0,2.8,22.0,438.0,419.37,320.34
2016,4,14,10,45,166.0,403.5,2.8,22.5,546.0,540.78,410.23
2016,4,14,11,0,262.0,427.0,2.8,23.0,654.0,668.04,500.76
2016,4,14,11,15,600.5,270.0,2.8,23.5,808.0,849.09,632.95
2016,4,14,11,30,939.0,113.0,2.8,24.0,962.0,1011.19,739.38
2016,4,14,11,45,929.5,121.5,2.8,24.5,972.0,1024.84,744.73
2016,4,14,12,0,920.0,130.0,2.8,25.0,982.0,1034.28,748.85
2016,4,14,12,15,920.5,130.5,2.75,25.0,987.0,1041.68,752.8
2016,4,14,12,30,921.0,131.0,2.7,25.0,992.0,1045.24,754.41
2016,4,14,12,45,920.5,130.5,2.7,25.0,988.5,1042.98,752.98
2016,4,14,13,0,920.0,130.0,2.7,25.0,985.0,1036.88,749.28
2016,4,14,13,15,917.0,129.0,2.65,25.0,972.0,1024.03,740.92
2016,4,14,13,30,914.0,128.0,2.6,25.0,959.0,1007.43,730.34
2016,4,14,13,45,909.0,127.0,2.6,25.5,938.0,985.29,715.37
2016,4,14,14,0,904.0,126.0,2.6,26.0,917.0,959.66,698.26
2016,4,14,14,15,897.0,124.5,2.55,25.5,888.0,928.38,679.8
2016,4,14,14,30,890.0,123.0,2.5,25.0,859.0,894.0,659.21
2016,4,14,14,45,881.0,120.5,2.5,25.0,822.5,854.06,633.89
2016,4,14,15,0,872.0,118.0,2.5,25.0,786.0,811.54,606.62
2016,4,14,15,15,859.0,115.5,2.5,25.0,743.0,768.39,578.65
2016,4,14,15,30,846.0,113.0,2.5,25.0,700.0,718.04,544.47
2016,4,14,15,45,829.5,109.5,2.5,25.0,651.5,662.9,505.2
2016,4,14,16,0,813.0,106.0,2.5,25.0,603.0,606.92,464.23
2016,4,14,16,15,790.0,102.0,2.45,24.5,549.5,546.3,419.27
2016,4,14,16,30,767.0,98.0,2.4,24.0,496.0,486.16,373.1
2016,4,14,16,45,735.5,92.5,2.4,23.5,440.0,420.88,321.58
2016,4,14,17,0,704.0,87.0,2.4,23.0,384.0,358.28,270.33
2016,4,14,17,15,659.5,81.0,2.2,22.0,326.5,293.56,216.4
2016,4,14,17,30,615.0,75.0,2.0,21.0,269.0,233.31,165.13
2016,4,14,17,45,547.5,66.5,1.8,20.5,213.0,171.05,113.16
2016,4,14,18,0,480.0,58.0,1.6,20.0,157.0,116.9,70.21
2016,4,14,18,15,373.0,45.5,1.6,19.0,108.0,64.91,35.21
2016,4,14,18,30,266.0,33.0,1.6,18.0,59.0,26.97,16.48
2016,4,14,18,45,133.0,16.5,1.6,17.5,29.5,13.03,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.0,15.0,1.25,12.5,21.0,13.64,0.0
2016,4,15,6,30,162.0,30.0,1.5,13.0,42.0,23.46,12.57
2016,4,15,6,45,264.0,47.0,1.75,14.0,87.5,50.77,29.78
2016,4,15,7,0,366.0,64.0,2.0,15.0,133.0,96.65,60.2
2016,4,15,7,15,183.0,77.0,2.05,15.5,111.5,101.5,72.43
2016,4,15,7,30,0.0,90.0,2.1,16.0,90.0,79.24,61.66
2016,4,15,7,45,0.0,101.5,2.2,17.0,101.5,89.66,70.07
2016,4,15,8,0,0.0,113.0,2.3,18.0,113.0,100.06,78.19
2016,4,15,8,15,17.5,155.0,2.25,18.5,164.0,145.1,114.51
2016,4,15,8,30,35.0,197.0,2.2,19.0,215.0,196.37,155.18
2016,4,15,8,45,32.5,214.5,2.2,20.0,232.5,213.91,167.98
2016,4,15,9,0,30.0,232.0,2.2,21.0,250.0,231.18,180.37
2016,4,15,9,15,40.0,262.0,2.2,21.5,288.0,268.02,208.21
2016,4,15,9,30,50.0,292.0,2.2,22.0,326.0,306.02,236.43
2016,4,15,9,45,151.5,325.5,2.25,22.5,438.5,423.67,325.85
2016,4,15,10,0,253.0,359.0,2.3,23.0,551.0,551.26,419.08
2016,4,15,10,15,555.5,246.5,2.35,23.5,694.0,708.51,535.81
2016,4,15,10,30,858.0,134.0,2.4,24.0,837.0,874.02,649.91
2016,4,15,10,45,869.5,133.0,2.45,24.5,868.0,902.69,665.64
2016,4,15,11,0,881.0,132.0,2.5,25.0,899.0,935.89,685.53
2016,4,15,11,15,886.5,133.5,2.55,25.0,921.0,963.03,702.67
2016,4,15,11,30,892.0,135.0,2.6,25.0,943.0,986.81,717.71
2016,4,15,11,45,890.0,138.5,2.7,25.5,955.0,1001.82,726.22
2016,4,15,12,0,888.0,142.0,2.8,26.0,967.0,1013.07,732.45
2016,4,15,12,15,889.0,142.0,2.85,26.0,972.0,1020.18,737.14
2016,4,15,12,30,890.0,142.0,2.9,26.0,977.0,1023.58,739.62
2016,4,15,12,45,889.5,142.0,3.0,26.5,973.5,1021.8,737.91
2016,4,15,13,0,889.0,142.0,3.1,27.0,970.0,1016.31,733.96
2016,4,15,13,15,885.5,141.0,3.2,27.0,957.0,1003.27,726.7
2016,4,15,13,30,882.0,140.0,3.3,27.0,944.0,986.64,717.2
2016,4,15,13,45,877.0,139.0,3.4,27.5,923.0,965.08,703.11
2016,4,15,14,0,872.0,138.0,3.5,28.0,902.0,940.15,686.85
2016,4,15,14,15,864.0,136.5,3.55,28.0,873.0,908.83,667.39
2016,4,15,14,30,856.0,135.0,3.6,28.0,844.0,874.59,645.9
2016,4,15,14,45,848.0,131.5,3.7,28.0,808.5,842.34,625.87
2016,4,15,15,0,840.0,128.0,3.8,28.0,773.0,800.06,598.74
2016,4,15,15,15,826.0,125.0,3.8,27.5,730.0,751.51,567.67
2016,4,15,15,30,812.0,122.0,3.8,27.0,687.0,701.39,533.65
2016,4,15,15,45,791.0,119.5,3.85,27.0,638.5,645.9,493.61
2016,4,15,16,0,770.0,117.0,3.9,27.0,590.0,590.08,452.28
2016,4,15,16,15,746.0,112.5,3.9,26.5,537.5,530.62,407.83
2016,4,15,16,30,722.0,108.0,3.9,26.0,485.0,471.6,362.23
2016,4,15,16,45,686.5,103.0,3.9,26.0,429.0,408.09,311.16
2016,4,15,17,0,651.0,98.0,3.9,26.0,373.0,347.3,260.88
2016,4,15,17,15,605.0,90.0,3.65,25.0,317.0,283.39,208.08
2016,4,15,17,30,559.0,82.0,3.4,24.0,261.0,224.25,158.33
2016,4,15,17,45,490.0,72.5,3.15,23.5,206.0,164.39,109.04
2016,4,15,18,0,421.0,63.0,2.9,23.0,151.0,112.9,68.83
2016,4,15,18,15,320.5,48.5,2.85,22.0,103.5,61.95,34.31
2016,4,15,18,30,220.0,34.0,2.8,21.0,56.0,26.48,15.94
2016,4,15,18,45,110.0,17.0,2.8,20.5,28.0,13.39,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.5,15.0,3.55,17.0,17.5,13.64,0.0
2016,4,16,6,30,63.0,30.0,3.7,17.0,35.0,24.97,13.91
2016,4,16,6,45,143.0,54.5,3.85,17.5,78.5,51.77,33.31
2016,4,16,7,0,223.0,79.0,4.0,18.0,122.0,93.14,62.7
2016,4,16,7,15,288.5,97.5,4.2,18.5,172.5,137.48,97.0
2016,4,16,7,30,354.0,116.0,4.4,19.0,223.0,192.23,141.61
2016,4,16,7,45,177.0,108.5,4.6,19.5,162.0,154.45,118.22
2016,4,16,8,0,0.0,101.0,4.8,20.0,101.0,89.38,68.8
2016,4,16,8,15,0.0,92.5,5.05,20.5,92.5,81.91,62.31
2016,4,16,8,30,0.0,84.0,5.3,21.0,84.0,74.37,55.77
2016,4,16,8,45,0.0,100.0,5.55,21.5,100.0,88.67,67.1
2016,4,16,9,0,0.0,116.0,5.8,22.0,116.0,103.05,78.35
2016,4,16,9,15,2.5,151.5,5.85,22.5,153.5,136.69,104.94
2016,4,16,9,30,5.0,187.0,5.9,23.0,191.0,170.84,131.56
2016,4,16,9,45,4.5,182.0,6.0,23.5,185.5,166.25,127.33
2016,4,16,10,0,4.0,177.0,6.1,24.0,180.0,161.61,123.16
2016,4,16,10,15,3.0,163.0,6.1,24.5,165.5,148.31,112.23
2016,4,16,10,30,2.0,149.0,6.1,25.0,151.0,134.96,101.34
2016,4,16,10,45,2.5,151.5,6.15,25.5,154.0,137.82,103.25
2016,4,16,11,0,3.0,154.0,6.2,26.0,157.0,140.72,105.19
2016,4,16,11,15,1.5,141.0,6.2,26.0,142.5,127.68,94.87
2016,4,16,11,30,0.0,128.0,6.2,26.0,128.0,114.58,84.53
2016,4,16,11,45,5.0,168.5,6.25,26.5,173.5,156.31,116.87
2016,4,16,12,0,10.0,209.0,6.3,27.0,219.0,198.45,149.09
2016,4,16,12,15,10.0,210.0,6.25,27.0,220.0,199.5,149.8
2016,4,16,12,30,10.0,211.0,6.2,27.0,221.0,200.47,150.51
2016,4,16,12,45,9.0,197.5,6.2,27.0,206.5,187.04,140.21
2016,4,16,13,0,8.0,184.0,6.2,27.0,192.0,173.58,129.9
2016,4,16,13,15,11.5,235.5,6.2,26.5,246.5,224.21,169.14
2016,4,16,13,30,15.0,287.0,6.2,26.0,301.0,275.1,208.34
2016,4,16,13,45,42.0,351.5,6.25,26.0,388.5,372.34,282.62
2016,4,16,14,0,69.0,416.0,6.3,26.0,476.0,458.94,347.78
2016,4,16,14,15,43.5,352.5,6.3,26.0,390.5,371.53,282.26
2016,4,16,14,30,18.0,289.0,6.3,26.0,305.0,277.39,210.88
2016,4,16,14,45,11.5,234.0,6.3,26.0,244.0,220.33,167.45
2016,4,16,15,0,5.0,179.0,6.3,26.0,183.0,164.28,124.19
2016,4,16,15,15,28.0,240.0,6.2,25.5,260.0,243.34,186.82
2016,4,16,15,30,51.0,301.0,6.1,25.0,337.0,315.72,243.64
2016,4,16,15,45,25.5,189.5,6.1,25.0,207.5,190.71,146.68
2016,4,16,16,0,0.0,78.0,6.1,25.0,78.0,69.1,50.12
2016,4,16,16,15,131.0,150.0,5.9,24.5,218.5,213.3,166.98
2016,4,16,16,30,262.0,222.0,5.7,24.0,359.0,341.67,267.52
2016,4,16,16,45,135.0,183.5,5.55,24.0,254.0,229.34,178.72
2016,4,16,17,0,8.0,145.0,5.4,24.0,149.0,131.53,101.62
2016,4,16,17,15,4.0,124.0,5.2,23.5,126.0,110.79,85.38
2016,4,16,17,30,0.0,103.0,5.0,23.0,103.0,90.66,69.35
2016,4,16,17,45,0.0,81.0,4.85,22.5,81.0,71.08,53.35
2016,4,16,18,0,0.0,59.0,4.7,22.0,59.0,51.72,37.21
2016,4,16,18,15,0.0,40.0,4.65,21.5,40.0,35.16,23.17
2016,4,16,18,30,0.0,21.0,4.6,21.0,21.0,18.49,9.5
2016,4,16,18,45,0.0,10.5,4.6,21.0,10.5,9.23,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,8.19,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,15.84,6.92
2016,4,17,6,45,3.0,43.5,3.35,19.5,44.0,37.91,25.41
2016,4,17,7,0,6.0,69.0,3.5,20.0,70.0,60.47,44.43
2016,4,17,7,15,30.5,93.0,3.65,20.5,102.0,86.86,65.52
2016,4,17,7,30,55.0,117.0,3.8,21.0,134.0,116.59,89.32
2016,4,17,7,45,35.0,132.0,4.0,21.5,144.0,128.38,99.65
2016,4,17,8,0,15.0,147.0,4.2,22.0,154.0,135.53,105.61
2016,4,17,8,15,11.0,158.0,4.35,22.0,163.5,144.92,112.98
2016,4,17,8,30,7.0,169.0,4.5,22.0,173.0,153.79,119.78
2016,4,17,8,45,8.5,188.0,4.7,22.5,193.0,172.35,133.99
2016,4,17,9,0,10.0,207.0,4.9,23.0,213.0,191.14,148.21
2016,4,17,9,15,49.5,261.5,4.95,23.0,295.0,273.0,212.55
2016,4,17,9,30,89.0,316.0,5.0,23.0,377.0,354.9,275.76
2016,4,17,9,45,154.0,341.5,5.05,23.5,456.0,439.72,340.19
2016,4,17,10,0,219.0,367.0,5.1,24.0,535.0,522.26,401.7
2016,4,17,10,15,166.5,385.5,5.05,24.0,517.0,507.64,388.67
2016,4,17,10,30,114.0,404.0,5.0,24.0,499.0,488.65,372.56
2016,4,17,10,45,116.0,420.0,5.0,24.5,519.5,510.99,387.82
2016,4,17,11,0,118.0,436.0,5.0,25.0,540.0,533.0,402.57
2016,4,17,11,15,66.5,357.0,4.95,25.0,415.5,399.65,303.2
2016,4,17,11,30,15.0,278.0,4.9,25.0,291.0,266.49,201.77
2016,4,17,11,45,7.5,177.5,4.85,25.0,184.0,166.91,125.52
2016,4,17,12,0,0.0,77.0,4.8,25.0,77.0,68.68,48.72
2016,4,17,12,15,1.0,109.5,4.7,24.5,110.5,98.97,72.71
2016,4,17,12,30,2.0,142.0,4.6,24.0,144.0,129.43,96.7
2016,4,17,12,45,8.0,205.5,4.55,24.0,213.5,193.37,146.47
2016,4,17,13,0,14.0,269.0,4.5,24.0,283.0,257.84,195.92
2016,4,17,13,15,11.0,231.0,4.5,24.0,242.0,219.49,166.53
2016,4,17,13,30,8.0,193.0,4.5,24.0,201.0,181.42,137.3
2016,4,17,13,45,4.0,121.0,4.5,24.0,125.0,111.91,83.21
2016,4,17,14,0,0.0,49.0,4.5,24.0,49.0,43.56,29.15
2016,4,17,14,15,0.0,45.5,4.5,24.0,45.5,40.42,26.71
2016,4,17,14,30,0.0,42.0,4.5,24.0,42.0,37.28,24.25
2016,4,17,14,45,0.5,96.0,4.55,24.0,97.0,85.79,62.98
2016,4,17,15,0,1.0,150.0,4.6,24.0,152.0,134.77,101.8
2016,4,17,15,15,69.5,241.0,4.7,23.5,290.5,274.69,213.24
2016,4,17,15,30,138.0,332.0,4.8,23.0,429.0,413.05,320.59
2016,4,17,15,45,69.0,193.5,4.95,23.0,242.0,222.43,173.25
2016,4,17,16,0,0.0,55.0,5.1,23.0,55.0,48.66,33.97
2016,4,17,16,15,6.0,118.5,5.05,22.5,121.5,108.51,82.86
2016,4,17,16,30,12.0,182.0,5.0,22.0,188.0,168.09,131.28
2016,4,17,16,45,6.0,100.5,5.0,22.0,103.5,91.64,69.72
2016,4,17,17,0,0.0,19.0,5.0,22.0,19.0,16.73,8.26
2016,4,17,17,15,0.0,16.0,4.85,21.5,16.0,14.08,6.12
2016,4,17,17,30,0.0,13.0,4.7,21.0,13.0,11.43,3.94
2016,4,17,17,45,0.0,10.0,4.55,21.0,10.0,8.78,1.72
2016,4,17,18,0,0.0,7.0,4.4,21.0,7.0,6.14,0.0
2016,4,17,18,15,0.0,4.5,4.25,20.5,4.5,3.94,0.0
2016,4,17,18,30,0.0,2.0,4.1,20.0,2.0,1.75,0.0
2016,4,17,18,45,0.0,1.0,3.95,20.0,1.0,0.87,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.5,2.8,16.0,1.5,1.36,0.0
2016,4,18,6,30,0.0,3.0,2.9,16.0,3.0,2.63,0.0
2016,4,18,6,45,0.0,7.0,3.05,16.5,7.0,6.14,0.0
2016,4,18,7,0,0.0,11.0,3.2,17.0,11.0,9.66,2.52
2016,4,18,7,15,0.0,15.5,3.3,17.0,15.5,13.62,5.95
2016,4,18,7,30,0.0,20.0,3.4,17.0,20.0,17.59,9.35
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,42.35,30.26
2016,4,18,8,0,0.0,76.0,3.6,18.0,76.0,67.23,50.91
2016,4,18,8,15,0.0,70.5,3.6,18.5,70.5,62.35,46.54
2016,4,18,8,30,0.0,65.0,3.6,19.0,65.0,57.48,42.23
2016,4,18,8,45,0.0,39.5,3.6,19.5,39.5,34.89,23.33
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,12.36,4.58
2016,4,18,9,15,0.0,39.0,3.7,20.5,39.0,34.49,22.73
2016,4,18,9,30,0.0,64.0,3.8,21.0,64.0,56.71,40.67
2016,4,18,9,45,0.5,106.5,3.9,21.5,107.0,95.03,71.33
2016,4,18,10,0,1.0,149.0,4.0,22.0,150.0,133.82,101.84
2016,4,18,10,15,193.5,256.0,3.75,22.0,416.0,412.01,321.62
2016,4,18,10,30,386.0,363.0,3.5,22.0,682.0,687.04,523.78
2016,4,18,10,45,205.5,349.0,3.3,22.5,519.5,529.38,403.26
2016,4,18,11,0,25.0,335.0,3.1,23.0,357.0,338.35,256.56
2016,4,18,11,15,177.5,386.0,3.05,23.0,547.5,541.98,411.09
2016,4,18,11,30,330.0,437.0,3.0,23.0,738.0,752.01,560.53
2016,4,18,11,45,200.0,443.0,2.95,23.5,626.5,627.71,467.99
2016,4,18,12,0,70.0,449.0,2.9,24.0,515.0,497.8,371.35
2016,4,18,12,15,56.0,432.5,2.9,24.0,486.0,468.46,350.41
2016,4,18,12,30,42.0,416.0,2.9,24.0,457.0,438.62,328.51
2016,4,18,12,45,100.0,449.5,2.95,24.0,544.5,528.44,395.29
2016,4,18,13,0,158.0,483.0,3.0,24.0,632.0,629.96,468.19
2016,4,18,13,15,83.0,335.0,2.95,24.0,413.5,409.23,308.76
2016,4,18,13,30,8.0,187.0,2.9,24.0,195.0,175.88,132.33
2016,4,18,13,45,63.0,314.0,2.85,24.0,370.5,354.5,269.83
2016,4,18,14,0,118.0,441.0,2.8,24.0,546.0,538.01,403.71
2016,4,18,14,15,85.5,407.0,2.65,23.5,482.0,460.86,347.29
2016,4,18,14,30,53.0,373.0,2.5,23.0,418.0,396.71,300.64
2016,4,18,14,45,26.5,233.5,2.35,23.0,256.0,238.55,182.16
2016,4,18,15,0,0.0,94.0,2.2,23.0,94.0,83.53,61.29
2016,4,18,15,15,0.0,60.0,2.05,23.0,60.0,53.2,37.34
2016,4,18,15,30,0.0,26.0,1.9,23.0,26.0,23.0,13.05
2016,4,18,15,45,0.0,72.0,1.8,23.0,72.0,63.8,46.15
2016,4,18,16,0,0.0,118.0,1.7,23.0,118.0,104.83,79.2
2016,4,18,16,15,58.0,175.0,1.6,22.5,205.5,191.04,148.55
2016,4,18,16,30,116.0,232.0,1.5,22.0,293.0,272.78,212.38
2016,4,18,16,45,58.0,122.5,1.45,22.0,153.0,135.69,104.55
2016,4,18,17,0,0.0,13.0,1.4,22.0,13.0,11.44,3.87
2016,4,18,17,15,0.0,11.0,1.25,21.5,11.0,9.67,2.46
2016,4,18,17,30,0.0,9.0,1.1,21.0,9.0,7.91,1.01
2016,4,18,17,45,0.0,7.0,1.0,21.0,7.0,6.15,0.0
2016,4,18,18,0,0.0,5.0,0.9,21.0,5.0,4.39,0.0
2016,4,18,18,15,0.0,3.5,0.85,20.5,3.5,3.07,0.0
2016,4,18,18,30,0.0,2.0,0.8,20.0,2.0,1.75,0.0
2016,4,18,18,45,0.0,1.0,0.75,20.0,1.0,0.87,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,18.0,1.4,17.0,23.0,14.71,0.0
2016,4,19,6,30,111.0,36.0,1.6,17.0,46.0,28.79,17.98
2016,4,19,6,45,200.5,56.5,1.85,17.5,91.0,56.07,35.48
2016,4,19,7,0,290.0,77.0,2.1,18.0,136.0,99.32,65.05
2016,4,19,7,15,161.0,96.5,2.05,18.5,131.5,114.23,83.12
2016,4,19,7,30,32.0,116.0,2.0,19.0,127.0,110.13,85.33
2016,4,19,7,45,16.0,109.5,2.0,19.5,115.0,101.36,78.52
2016,4,19,8,0,0.0,103.0,2.0,20.0,103.0,91.11,70.12
2016,4,19,8,15,0.0,124.0,1.95,20.0,124.0,109.9,85.22
2016,4,19,8,30,0.0,145.0,1.9,20.0,145.0,128.8,100.17
2016,4,19,8,45,7.0,178.0,1.85,20.5,182.5,162.36,126.47
2016,4,19,9,0,14.0,211.0,1.8,21.0,220.0,196.92,153.08
2016,4,19,9,15,33.5,255.0,1.75,21.5,278.5,256.16,198.52
2016,4,19,9,30,53.0,299.0,1.7,22.0,337.0,313.34,241.26
2016,4,19,9,45,63.5,326.5,1.7,22.5,374.0,350.32,267.93
2016,4,19,10,0,74.0,354.0,1.7,23.0,411.0,388.21,294.94
2016,4,19,10,15,42.5,295.0,1.7,23.0,328.5,309.57,235.48
2016,4,19,10,30,11.0,236.0,1.7,23.0,246.0,221.9,168.46
2016,4,19,10,45,12.5,255.0,1.7,23.5,266.5,241.23,182.87
2016,4,19,11,0,14.0,274.0,1.7,24.0,287.0,260.68,196.88
2016,4,19,11,15,17.0,300.5,1.7,24.0,316.5,288.59,217.51
2016,4,19,11,30,20.0,327.0,1.7,24.0,346.0,316.69,238.09
2016,4,19,11,45,34.0,375.0,1.75,24.5,407.0,388.55,290.26
2016,4,19,12,0,48.0,423.0,1.8,25.0,468.0,450.13,333.73
2016,4,19,12,15,30.0,333.5,1.8,25.0,362.0,345.2,257.52
2016,4,19,12,30,12.0,244.0,1.8,25.0,256.0,232.7,174.28
2016,4,19,12,45,11.0,226.5,1.8,25.0,237.5,215.53,161.71
2016,4,19,13,0,10.0,209.0,1.8,25.0,219.0,198.33,148.78
2016,4,19,13,15,10.0,209.5,1.8,25.0,219.0,198.6,149.1
2016,4,19,13,30,10.0,210.0,1.8,25.0,219.0,198.81,149.34
2016,4,19,13,45,85.5,329.0,1.8,25.0,405.5,400.95,301.87
2016,4,19,14,0,161.0,448.0,1.8,25.0,592.0,582.84,431.2
2016,4,19,14,15,230.0,422.5,1.85,25.0,620.0,612.83,453.38
2016,4,19,14,30,299.0,397.0,1.9,25.0,648.0,648.01,479.87
2016,4,19,14,45,247.5,387.5,1.95,25.0,589.0,584.77,435.36
2016,4,19,15,0,196.0,378.0,2.0,25.0,530.0,515.45,386.51
2016,4,19,15,15,109.5,320.5,2.05,24.5,404.5,387.24,293.84
2016,4,19,15,30,23.0,263.0,2.1,24.0,279.0,252.66,192.81
2016,4,19,15,45,14.5,226.5,2.15,24.0,236.5,212.43,162.71
2016,4,19,16,0,6.0,190.0,2.2,24.0,194.0,173.26,132.69
2016,4,19,16,15,3.0,157.0,2.2,23.5,159.0,141.37,108.28
2016,4,19,16,30,0.0,124.0,2.2,23.0,124.0,110.04,83.87
2016,4,19,16,45,0.0,106.0,2.2,23.0,106.0,93.9,71.21
2016,4,19,17,0,0.0,88.0,2.2,23.0,88.0,77.86,58.45
2016,4,19,17,15,0.0,75.0,1.95,22.5,75.0,66.32,49.31
2016,4,19,17,30,0.0,62.0,1.7,22.0,62.0,54.78,40.0
2016,4,19,17,45,0.0,49.0,1.5,22.0,49.0,43.24,30.44
2016,4,19,18,0,0.0,36.0,1.3,22.0,36.0,31.73,20.75
2016,4,19,18,15,0.0,25.0,1.25,21.5,25.0,22.0,12.49
2016,4,19,18,30,0.0,14.0,1.2,21.0,14.0,12.3,4.57
2016,4,19,18,45,0.0,7.0,1.15,20.5,7.0,6.14,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,11.5,0.55,18.0,11.5,10.12,0.0
2016,4,20,6,30,0.0,23.0,0.6,18.0,23.0,20.27,11.13
2016,4,20,6,45,1.0,47.0,0.7,18.5,47.5,40.8,28.18
2016,4,20,7,0,2.0,71.0,0.8,19.0,72.0,61.75,45.97
2016,4,20,7,15,16.0,94.0,0.75,19.0,99.5,84.65,64.65
2016,4,20,7,30,30.0,117.0,0.7,19.0,127.0,110.43,85.51
2016,4,20,7,45,82.0,146.5,0.65,19.5,180.0,154.82,120.05
2016,4,20,8,0,134.0,176.0,0.6,20.0,233.0,208.87,162.11
2016,4,20,8,15,240.0,190.0,0.6,20.5,308.5,279.42,216.06
2016,4,20,8,30,346.0,204.0,0.6,21.0,384.0,358.65,275.95
2016,4,20,8,45,339.0,230.5,0.65,21.5,422.0,400.74,307.13
2016,4,20,9,0,332.0,257.0,0.7,22.0,460.0,441.48,336.58
2016,4,20,9,15,187.0,273.5,0.75,22.0,389.5,377.24,288.08
2016,4,20,9,30,42.0,290.0,0.8,22.0,319.0,296.97,226.22
2016,4,20,9,45,207.0,313.0,0.9,22.5,470.5,449.29,341.44
2016,4,20,10,0,372.0,336.0,1.0,23.0,622.0,616.47,460.2
2016,4,20,10,15,289.5,374.0,1.05,23.0,603.5,602.72,447.04
2016,4,20,10,30,207.0,412.0,1.1,23.0,585.0,572.45,424.05
2016,4,20,10,45,483.0,306.0,1.15,23.5,727.5,738.06,543.4
2016,4,20,11,0,759.0,200.0,1.2,24.0,870.0,900.44,652.05
2016,4,20,11,15,545.5,319.5,1.2,24.0,806.5,836.35,603.86
2016,4,20,11,30,332.0,439.0,1.2,24.0,743.0,753.46,543.89
2016,4,20,11,45,387.5,422.0,1.2,24.0,782.0,795.87,573.85
2016,4,20,12,0,443.0,405.0,1.2,24.0,821.0,847.37,607.78
2016,4,20,12,15,650.0,279.0,1.2,24.0,893.5,932.01,667.4
2016,4,20,12,30,857.0,153.0,1.2,24.0,966.0,992.72,705.54
2016,4,20,12,45,856.0,153.0,1.2,24.0,962.0,990.27,703.27
2016,4,20,13,0,855.0,153.0,1.2,24.0,958.0,984.3,699.76
2016,4,20,13,15,852.0,152.5,1.15,24.0,945.5,972.43,691.89
2016,4,20,13,30,849.0,152.0,1.1,24.0,933.0,957.13,682.05
2016,4,20,13,45,845.0,149.5,1.1,24.0,913.0,935.65,669.31
2016,4,20,14,0,841.0,147.0,1.1,24.0,893.0,920.04,660.38
2016,4,20,14,15,833.5,145.0,1.1,24.0,864.0,888.78,641.45
2016,4,20,14,30,826.0,143.0,1.1,24.0,835.0,854.69,620.77
2016,4,20,14,45,828.5,133.0,1.1,24.0,802.0,818.05,598.3
2016,4,20,15,0,831.0,123.0,1.1,24.0,769.0,778.2,573.52
2016,4,20,15,15,817.5,120.5,1.15,24.0,726.5,731.09,544.14
2016,4,20,15,30,804.0,118.0,1.2,24.0,684.0,682.42,511.56
2016,4,20,15,45,784.5,115.0,1.3,24.0,636.5,628.11,474.33
2016,4,20,16,0,765.0,112.0,1.4,24.0,589.0,573.37,435.44
2016,4,20,16,15,741.5,108.0,1.45,23.5,537.0,515.4,393.22
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,457.41,349.34
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.5,395.55,300.28
2016,4,20,17,0,651.0,94.0,1.6,23.0,376.0,336.19,251.63
2016,4,20,17,15,607.0,87.5,1.45,22.5,320.5,274.99,200.72
2016,4,20,17,30,563.0,81.0,1.3,22.0,265.0,218.27,152.83
2016,4,20,17,45,496.5,72.0,1.2,22.0,211.5,159.89,104.93
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,109.52,66.02
2016,4,20,18,15,335.0,50.0,1.1,21.5,110.5,60.73,33.84
2016,4,20,18,30,240.0,37.0,1.1,21.0,63.0,28.73,18.24
2016,4,20,18,45,120.0,18.5,1.1,20.5,31.5,14.52,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.5,3.0,2.63,0.0
2016,4,21,7,30,0.0,4.0,0.7,20.0,4.0,3.51,0.0
2016,4,21,7,45,0.0,47.0,0.75,20.5,47.0,41.47,29.18
2016,4,21,8,0,0.0,90.0,0.8,21.0,90.0,79.61,60.42
2016,4,21,8,15,0.0,54.0,0.8,21.0,54.0,47.7,33.94
2016,4,21,8,30,0.0,18.0,0.8,21.0,18.0,15.87,7.54
2016,4,21,8,45,0.0,35.0,0.85,21.5,35.0,30.91,19.89
2016,4,21,9,0,0.0,52.0,0.9,22.0,52.0,46.0,32.06
2016,4,21,9,15,1.0,108.5,0.9,22.5,109.0,96.98,72.85
2016,4,21,9,30,2.0,165.0,0.9,23.0,166.0,148.61,113.0
2016,4,21,9,45,94.5,270.5,0.95,23.5,343.5,326.7,249.71
2016,4,21,10,0,187.0,376.0,1.0,24.0,521.0,503.54,376.8
2016,4,21,10,15,492.5,268.5,1.0,24.0,673.5,673.08,499.32
2016,4,21,10,30,798.0,161.0,1.0,24.0,826.0,843.2,614.69
2016,4,21,10,45,810.5,160.5,1.05,24.5,856.5,878.81,634.11
2016,4,21,11,0,823.0,160.0,1.1,25.0,887.0,911.92,653.48
2016,4,21,11,15,828.5,161.0,1.15,25.0,908.5,937.38,669.23
2016,4,21,11,30,834.0,162.0,1.2,25.0,930.0,959.64,683.11
2016,4,21,11,45,852.0,153.0,1.3,25.0,947.0,969.56,690.19
2016,4,21,12,0,870.0,144.0,1.4,25.0,964.0,987.53,702.52
2016,4,21,12,15,871.0,144.5,1.5,25.0,968.5,994.58,708.02
2016,4,21,12,30,872.0,145.0,1.6,25.0,973.0,998.06,711.5
2016,4,21,12,45,519.0,316.0,1.7,25.0,808.5,838.09,606.29
2016,4,21,13,0,166.0,487.0,1.8,25.0,644.0,638.68,464.9
2016,4,21,13,15,513.5,316.0,1.85,25.0,792.0,823.12,601.62
2016,4,21,13,30,861.0,145.0,1.9,25.0,940.0,959.97,694.1
2016,4,21,13,45,610.0,277.5,2.0,25.0,834.5,857.23,625.2
2016,4,21,14,0,359.0,410.0,2.1,25.0,729.0,732.57,537.04
2016,4,21,14,15,592.0,277.5,2.15,25.0,783.5,808.48,596.57
2016,4,21,14,30,825.0,145.0,2.2,25.0,838.0,853.87,630.68
2016,4,21,14,45,815.5,142.0,2.25,25.0,802.0,814.55,605.27
2016,4,21,15,0,806.0,139.0,2.3,25.0,766.0,772.93,578.77
2016,4,21,15,15,791.5,135.5,2.3,24.5,724.0,725.09,547.76
2016,4,21,15,30,777.0,132.0,2.3,24.0,682.0,675.85,514.21
2016,4,21,15,45,762.0,126.5,2.3,24.0,635.0,623.22,476.36
2016,4,21,16,0,747.0,121.0,2.3,24.0,588.0,569.81,436.92
2016,4,21,16,15,722.5,116.5,2.2,23.5,536.0,511.52,393.12
2016,4,21,16,30,698.0,112.0,2.1,23.0,484.0,453.97,348.51
2016,4,21,16,45,666.0,106.0,2.05,23.0,429.5,392.93,299.42
2016,4,21,17,0,634.0,100.0,2.0,23.0,375.0,334.26,250.88
2016,4,21,17,15,589.5,92.5,1.9,22.5,320.0,273.05,199.98
2016,4,21,17,30,545.0,85.0,1.8,22.0,265.0,216.41,152.21
2016,4,21,17,45,479.5,75.5,1.7,22.0,211.5,159.0,105.05
2016,4,21,18,0,414.0,66.0,1.6,22.0,158.0,107.61,65.28
2016,4,21,18,15,320.5,52.0,1.55,21.5,110.5,60.95,34.65
2016,4,21,18,30,227.0,38.0,1.5,21.0,63.0,29.46,18.91
2016,4,21,18,45,113.5,19.0,1.5,20.5,31.5,14.89,1.04
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.0,16.0,1.8,14.0,33.5,12.76,0.0
2016,4,22,6,30,334.0,32.0,2.1,15.0,67.0,25.77,16.15
2016,4,22,6,45,436.5,42.5,2.4,16.0,118.0,56.03,29.32
2016,4,22,7,0,539.0,53.0,2.7,17.0,169.0,107.35,61.49
2016,4,22,7,15,602.5,60.0,2.6,17.5,226.0,161.47,103.79
2016,4,22,7,30,666.0,67.0,2.5,18.0,283.0,223.07,155.71
2016,4,22,7,45,707.0,73.0,2.45,18.5,341.0,285.72,210.26
2016,4,22,8,0,748.0,79.0,2.4,19.0,399.0,350.6,265.94
2016,4,22,8,15,777.5,83.5,2.35,20.0,456.0,412.84,317.68
2016,4,22,8,30,807.0,88.0,2.3,21.0,513.0,476.96,368.85
2016,4,22,8,45,827.5,92.0,2.25,22.0,567.0,537.34,415.14
2016,4,22,9,0,848.0,96.0,2.2,23.0,621.0,597.9,459.57
2016,4,22,9,15,864.5,99.0,2.25,23.0,670.5,652.46,500.36
2016,4,22,9,30,881.0,102.0,2.3,23.0,720.0,707.81,540.6
2016,4,22,9,45,891.5,104.5,2.4,23.5,763.5,757.12,574.11
2016,4,22,10,0,902.0,107.0,2.5,24.0,807.0,804.4,604.59
2016,4,22,10,15,911.0,109.0,2.55,24.0,844.0,847.71,632.87
2016,4,22,10,30,920.0,111.0,2.6,24.0,881.0,888.4,659.2
2016,4,22,10,45,925.5,113.0,2.65,24.5,910.5,923.22,680.15
2016,4,22,11,0,931.0,115.0,2.7,25.0,940.0,954.79,698.86
2016,4,22,11,15,935.0,116.0,2.7,25.0,961.5,980.61,714.71
2016,4,22,11,30,939.0,117.0,2.7,25.0,983.0,1002.84,728.29
2016,4,22,11,45,942.0,117.0,2.75,25.0,996.0,1019.45,738.79
2016,4,22,12,0,945.0,117.0,2.8,25.0,1009.0,1032.28,747.01
2016,4,22,12,15,945.5,117.5,2.8,25.0,1013.5,1039.31,751.19
2016,4,22,12,30,946.0,118.0,2.8,25.0,1018.0,1042.45,753.06
2016,4,22,12,45,944.0,118.0,2.8,25.5,1013.0,1038.78,749.26
2016,4,22,13,0,942.0,118.0,2.8,26.0,1008.0,1031.23,743.19
2016,4,22,13,15,939.0,117.5,2.75,26.0,995.0,1018.38,734.88
2016,4,22,13,30,936.0,117.0,2.7,26.0,982.0,1001.75,724.3
2016,4,22,13,45,930.0,116.5,2.7,26.0,960.0,978.64,710.11
2016,4,22,14,0,924.0,116.0,2.7,26.0,938.0,952.03,693.72
2016,4,22,14,15,917.0,114.5,2.65,26.0,908.5,920.22,673.51
2016,4,22,14,30,910.0,113.0,2.6,26.0,879.0,885.28,651.22
2016,4,22,14,45,900.0,111.5,2.6,26.0,841.5,844.95,625.61
2016,4,22,15,0,890.0,110.0,2.6,26.0,804.0,802.1,598.08
2016,4,22,15,15,877.0,107.5,2.5,25.5,760.5,753.78,567.02
2016,4,22,15,30,864.0,105.0,2.4,25.0,717.0,703.67,533.2
2016,4,22,15,45,847.5,102.0,2.35,25.0,668.0,651.81,495.67
