Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,0,831.0,99.0,2.3,25.0,619.0,595.94,454.35
2016,4,22,16,15,809.0,95.5,2.15,24.5,566.0,536.07,409.36
2016,4,22,16,30,787.0,92.0,2.0,24.0,513.0,476.55,363.18
2016,4,22,16,45,757.5,87.5,1.85,24.0,456.5,413.54,312.3
2016,4,22,17,0,728.0,83.0,1.7,24.0,400.0,352.42,261.52
2016,4,22,17,15,686.0,77.0,1.5,23.5,343.0,286.7,206.72
2016,4,22,17,30,644.0,71.0,1.3,23.0,286.0,226.45,155.65
2016,4,22,17,45,583.0,63.5,1.15,22.5,229.5,165.8,105.74
2016,4,22,18,0,522.0,56.0,1.0,22.0,173.0,112.32,64.47
2016,4,22,18,15,422.0,45.5,1.0,21.0,122.5,61.47,32.29
2016,4,22,18,30,322.0,35.0,1.0,20.0,72.0,28.16,17.98
2016,4,22,18,45,161.0,17.5,1.05,19.5,36.0,13.89,1.41
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,153.0,17.0,1.0,14.5,34.0,13.55,0.0
2016,4,23,6,30,306.0,34.0,1.1,15.0,68.0,27.4,17.68
2016,4,23,6,45,411.5,45.0,1.2,16.0,118.5,57.08,30.89
2016,4,23,7,0,517.0,56.0,1.3,17.0,169.0,107.58,62.56
2016,4,23,7,15,582.0,64.0,1.2,17.5,226.0,161.46,104.35
2016,4,23,7,30,647.0,72.0,1.1,18.0,283.0,223.06,155.52
2016,4,23,7,45,690.5,77.5,1.0,19.0,341.0,283.23,206.58
2016,4,23,8,0,734.0,83.0,0.9,20.0,399.0,349.1,260.99
2016,4,23,8,15,764.0,87.5,1.0,20.5,456.0,410.67,311.77
2016,4,23,8,30,794.0,92.0,1.1,21.0,513.0,474.19,362.4
2016,4,23,8,45,814.0,96.5,1.25,22.0,566.0,534.02,408.16
2016,4,23,9,0,834.0,101.0,1.4,23.0,619.0,594.02,452.38
2016,4,23,9,15,850.0,104.0,1.45,23.0,668.0,649.82,493.33
2016,4,23,9,30,866.0,107.0,1.5,23.0,717.0,701.6,530.48
2016,4,23,9,45,876.0,110.5,1.55,23.5,760.0,750.76,563.34
2016,4,23,10,0,886.0,114.0,1.6,24.0,803.0,797.89,592.9
2016,4,23,10,15,895.0,116.0,1.6,24.0,839.5,840.51,619.7
2016,4,23,10,30,904.0,118.0,1.6,24.0,876.0,880.55,644.57
2016,4,23,10,45,908.5,120.5,1.65,24.5,905.0,914.38,664.52
2016,4,23,11,0,913.0,123.0,1.7,25.0,934.0,944.98,682.31
2016,4,23,11,15,917.0,124.0,1.7,25.0,955.0,970.29,697.4
2016,4,23,11,30,921.0,125.0,1.7,25.0,976.0,992.08,710.32
2016,4,23,11,45,923.5,126.0,1.7,25.5,989.0,1008.83,718.74
2016,4,23,12,0,926.0,127.0,1.7,26.0,1002.0,1021.85,724.93
2016,4,23,12,15,926.5,127.0,1.7,26.0,1006.5,1028.21,728.53
2016,4,23,12,30,927.0,127.0,1.7,26.0,1011.0,1030.76,729.97
2016,4,23,12,45,924.0,128.0,1.75,26.0,1006.0,1027.08,728.41
2016,4,23,13,0,921.0,129.0,1.8,26.0,1001.0,1019.61,724.68
2016,4,23,13,15,918.5,128.0,1.85,26.0,988.0,1006.98,717.82
2016,4,23,13,30,916.0,127.0,1.9,26.0,975.0,990.64,708.74
2016,4,23,13,45,909.5,127.0,1.95,26.0,953.5,967.93,695.67
2016,4,23,14,0,903.0,127.0,2.0,26.0,932.0,941.83,680.44
2016,4,23,14,15,896.5,125.5,2.1,26.0,903.0,911.04,662.62
2016,4,23,14,30,890.0,124.0,2.2,26.0,874.0,877.16,642.56
2016,4,23,14,45,880.5,122.0,2.3,26.0,837.5,837.46,618.35
2016,4,23,15,0,871.0,120.0,2.4,26.0,801.0,795.26,592.1
2016,4,23,15,15,858.5,117.5,2.45,25.5,758.0,748.11,562.8
2016,4,23,15,30,846.0,115.0,2.5,25.0,715.0,702.68,532.49
2016,4,23,15,45,830.5,111.0,2.6,25.0,667.0,648.16,493.79
2016,4,23,16,0,815.0,107.0,2.7,25.0,619.0,592.73,453.22
2016,4,23,16,15,792.5,103.0,2.65,24.5,565.5,532.96,408.42
2016,4,23,16,30,770.0,99.0,2.6,24.0,512.0,473.62,362.42
2016,4,23,16,45,739.5,94.0,2.55,24.0,456.0,410.71,311.57
2016,4,23,17,0,709.0,89.0,2.5,24.0,400.0,348.46,259.85
2016,4,23,17,15,666.5,83.0,2.3,23.0,342.5,285.13,207.11
2016,4,23,17,30,624.0,77.0,2.1,22.0,285.0,225.99,157.03
2016,4,23,17,45,558.5,69.0,1.9,21.5,229.0,165.39,107.08
2016,4,23,18,0,493.0,61.0,1.7,21.0,173.0,112.56,66.34
2016,4,23,18,15,396.5,49.5,1.65,20.0,123.0,62.99,34.68
2016,4,23,18,30,300.0,38.0,1.6,19.0,73.0,30.78,20.33
2016,4,23,18,45,150.0,19.0,1.6,18.5,36.5,14.9,2.67
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,14.0,19.5,1.9,15.5,21.0,17.02,2.69
2016,4,24,6,30,28.0,39.0,2.1,16.0,42.0,32.9,22.33
2016,4,24,6,45,56.5,64.0,2.35,16.5,75.0,56.39,40.0
2016,4,24,7,0,85.0,89.0,2.6,17.0,108.0,85.49,62.74
2016,4,24,7,15,123.0,109.5,2.8,17.5,145.5,117.17,87.65
2016,4,24,7,30,161.0,130.0,3.0,18.0,183.0,153.66,117.08
2016,4,24,7,45,166.5,159.0,3.2,18.5,223.0,192.47,149.59
2016,4,24,8,0,172.0,188.0,3.4,19.0,263.0,232.11,182.22
2016,4,24,8,15,86.0,168.5,3.5,19.5,206.0,187.37,147.5
2016,4,24,8,30,0.0,149.0,3.6,20.0,149.0,132.19,102.88
2016,4,24,8,45,1.5,162.5,3.75,20.5,163.5,145.25,112.91
2016,4,24,9,0,3.0,176.0,3.9,21.0,178.0,158.51,122.93
2016,4,24,9,15,15.5,224.5,3.95,21.0,235.5,210.58,163.98
2016,4,24,9,30,28.0,273.0,4.0,21.0,293.0,270.28,210.33
2016,4,24,9,45,26.0,284.0,4.1,21.5,304.0,281.12,217.7
2016,4,24,10,0,24.0,295.0,4.2,22.0,315.0,284.39,219.34
2016,4,24,10,15,39.0,336.5,4.2,22.0,369.0,344.81,265.36
2016,4,24,10,30,54.0,378.0,4.2,22.0,423.0,399.25,306.09
2016,4,24,10,45,111.5,415.0,4.25,22.5,513.0,497.26,379.12
2016,4,24,11,0,169.0,452.0,4.3,23.0,603.0,588.75,445.52
2016,4,24,11,15,100.0,415.0,4.3,23.0,505.5,483.74,366.95
2016,4,24,11,30,31.0,378.0,4.3,23.0,408.0,385.73,292.55
2016,4,24,11,45,24.0,345.5,4.3,23.5,369.0,348.48,264.24
2016,4,24,12,0,17.0,313.0,4.3,24.0,330.0,300.81,227.85
2016,4,24,12,15,71.0,401.0,4.2,24.0,469.5,448.89,339.5
2016,4,24,12,30,125.0,489.0,4.1,24.0,609.0,599.95,448.81
2016,4,24,12,45,72.5,413.5,4.1,24.0,483.5,462.6,348.26
2016,4,24,13,0,20.0,338.0,4.1,24.0,358.0,327.02,247.13
2016,4,24,13,15,15.0,276.5,4.05,24.0,291.5,264.74,200.64
2016,4,24,13,30,10.0,215.0,4.0,24.0,225.0,203.09,153.75
2016,4,24,13,45,8.5,197.0,3.95,24.5,205.0,184.93,139.67
2016,4,24,14,0,7.0,179.0,3.9,25.0,185.0,166.87,125.59
2016,4,24,14,15,398.0,170.5,3.85,25.0,506.5,531.8,411.66
2016,4,24,14,30,789.0,162.0,3.8,25.0,828.0,834.5,629.19
2016,4,24,14,45,772.5,162.5,3.75,25.0,791.5,794.18,599.93
2016,4,24,15,0,756.0,163.0,3.7,25.0,755.0,752.16,571.12
2016,4,24,15,15,741.5,159.5,3.7,24.5,714.0,708.48,541.3
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,661.0,508.09
2016,4,24,15,45,496.5,217.5,3.7,24.0,560.0,533.31,411.53
2016,4,24,16,0,266.0,279.0,3.7,24.0,447.0,422.09,325.92
2016,4,24,16,15,298.5,247.5,3.65,24.0,420.5,394.03,305.14
2016,4,24,16,30,331.0,216.0,3.6,24.0,394.0,362.04,280.16
2016,4,24,16,45,456.0,167.0,3.55,24.0,384.0,353.37,271.36
2016,4,24,17,0,581.0,118.0,3.5,24.0,374.0,327.86,246.92
2016,4,24,17,15,536.5,109.0,3.3,23.5,320.0,268.64,197.57
2016,4,24,17,30,492.0,100.0,3.1,23.0,266.0,211.49,149.71
2016,4,24,17,45,433.0,88.0,2.9,22.5,213.5,156.83,105.13
2016,4,24,18,0,374.0,76.0,2.7,22.0,161.0,109.19,68.52
2016,4,24,18,15,286.5,60.0,2.6,21.5,114.0,63.98,38.65
2016,4,24,18,30,199.0,44.0,2.5,21.0,67.0,33.99,22.86
2016,4,24,18,45,99.5,22.0,2.45,20.5,33.5,17.19,4.56
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,21.0,2.55,19.5,33.0,16.43,3.5
2016,4,25,6,30,210.0,42.0,2.7,20.0,66.0,32.49,21.66
2016,4,25,6,45,302.5,57.0,2.85,20.5,113.5,60.73,36.24
2016,4,25,7,0,395.0,72.0,3.0,21.0,161.0,106.19,65.68
2016,4,25,7,15,251.5,104.0,3.2,21.5,166.5,135.62,95.95
2016,4,25,7,30,108.0,136.0,3.4,22.0,172.0,146.02,110.93
2016,4,25,7,45,120.5,160.0,3.6,22.5,207.5,179.39,138.03
2016,4,25,8,0,133.0,184.0,3.8,23.0,243.0,214.34,166.07
2016,4,25,8,15,164.5,209.5,3.9,23.5,291.5,260.01,201.94
2016,4,25,8,30,196.0,235.0,4.0,24.0,340.0,309.22,240.14
2016,4,25,8,45,102.5,217.5,4.15,24.5,273.0,256.34,198.71
2016,4,25,9,0,9.0,200.0,4.3,25.0,206.0,183.53,140.56
2016,4,25,9,15,137.5,263.0,4.35,25.5,360.5,333.9,257.84
2016,4,25,9,30,266.0,326.0,4.4,26.0,515.0,494.79,378.47
2016,4,25,9,45,525.0,239.0,4.45,26.5,640.5,621.45,474.39
2016,4,25,10,0,784.0,152.0,4.5,27.0,766.0,759.87,576.31
2016,4,25,10,15,548.5,274.5,4.5,27.0,713.5,719.46,541.44
2016,4,25,10,30,313.0,397.0,4.5,27.0,661.0,651.63,487.31
2016,4,25,10,45,564.0,281.0,4.5,27.5,776.5,778.23,581.58
2016,4,25,11,0,815.0,165.0,4.5,28.0,892.0,903.77,668.58
2016,4,25,11,15,820.0,166.0,4.5,28.0,912.0,928.27,683.58
2016,4,25,11,30,825.0,167.0,4.5,28.0,932.0,949.6,697.14
2016,4,25,11,45,849.0,153.0,4.55,28.5,950.0,960.06,702.37
2016,4,25,12,0,873.0,139.0,4.6,29.0,968.0,978.79,713.22
2016,4,25,12,15,874.0,139.0,4.55,29.0,972.0,985.17,716.86
2016,4,25,12,30,875.0,139.0,4.5,29.0,976.0,988.0,718.35
2016,4,25,12,45,869.0,142.0,4.5,29.0,970.5,983.3,715.3
2016,4,25,13,0,863.0,145.0,4.5,29.0,965.0,975.11,710.11
2016,4,25,13,15,531.5,310.5,4.45,29.0,813.5,828.46,608.15
2016,4,25,13,30,200.0,476.0,4.4,29.0,662.0,649.83,476.47
2016,4,25,13,45,520.0,310.5,4.35,29.5,779.0,797.99,588.06
2016,4,25,14,0,840.0,145.0,4.3,30.0,896.0,898.6,658.75
2016,4,25,14,15,832.5,143.5,4.25,29.5,867.5,876.63,645.19
2016,4,25,14,30,825.0,142.0,4.2,29.0,839.0,843.16,624.6
2016,4,25,14,45,521.5,261.5,4.2,29.0,696.0,686.3,512.63
2016,4,25,15,0,218.0,381.0,4.2,29.0,553.0,529.56,395.49
2016,4,25,15,15,492.0,258.5,4.1,29.0,618.0,617.02,464.82
2016,4,25,15,30,766.0,136.0,4.0,29.0,683.0,665.18,503.18
2016,4,25,15,45,465.0,213.5,3.95,29.0,539.0,508.26,385.53
2016,4,25,16,0,164.0,291.0,3.9,29.0,395.0,367.03,277.98
2016,4,25,16,15,416.0,207.0,3.75,28.5,439.5,423.72,322.88
2016,4,25,16,30,668.0,123.0,3.6,28.0,484.0,444.16,337.03
2016,4,25,16,45,635.5,116.5,3.5,28.0,430.5,384.43,288.88
2016,4,25,17,0,603.0,110.0,3.4,28.0,377.0,327.18,241.88
2016,4,25,17,15,558.0,102.0,3.2,27.5,322.5,267.59,192.95
2016,4,25,17,30,513.0,94.0,3.0,27.0,268.0,212.69,147.45
2016,4,25,17,45,450.0,83.0,2.8,26.5,215.0,154.68,100.99
2016,4,25,18,0,387.0,72.0,2.6,26.0,162.0,106.6,64.82
2016,4,25,18,15,298.5,57.5,2.65,25.5,115.0,62.03,36.24
2016,4,25,18,30,210.0,43.0,2.7,25.0,68.0,33.2,21.83
2016,4,25,18,45,105.0,21.5,2.8,24.5,34.0,16.79,4.72
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,4.05,20.0,33.0,18.01,5.4
2016,4,26,6,30,183.0,44.0,4.1,20.0,66.0,33.94,22.95
2016,4,26,6,45,258.0,63.0,4.15,20.5,112.0,63.43,39.69
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,107.58,69.5
2016,4,26,7,15,166.5,96.0,4.3,21.5,134.0,113.88,81.81
2016,4,26,7,30,0.0,110.0,4.4,22.0,110.0,96.29,74.2
2016,4,26,7,45,37.5,145.5,4.55,22.5,162.0,139.93,108.48
2016,4,26,8,0,75.0,181.0,4.7,23.0,214.0,188.0,146.25
2016,4,26,8,15,339.5,167.0,4.8,23.5,346.0,297.78,230.81
2016,4,26,8,30,604.0,153.0,4.9,24.0,478.0,439.53,340.72
2016,4,26,8,45,634.0,158.0,5.05,24.5,529.5,495.39,384.65
2016,4,26,9,0,664.0,163.0,5.2,25.0,581.0,552.86,428.98
2016,4,26,9,15,683.5,168.5,5.25,25.0,628.0,605.43,469.26
2016,4,26,9,30,703.0,174.0,5.3,25.0,675.0,657.88,508.63
2016,4,26,9,45,721.0,177.0,5.4,25.5,717.0,706.43,543.58
2016,4,26,10,0,739.0,180.0,5.5,26.0,759.0,754.08,577.2
2016,4,26,10,15,750.0,183.5,5.55,26.0,794.5,795.45,606.68
2016,4,26,10,30,761.0,187.0,5.6,26.0,830.0,834.85,633.97
2016,4,26,10,45,766.0,191.5,5.7,26.5,857.5,862.92,651.78
2016,4,26,11,0,771.0,196.0,5.8,27.0,885.0,892.58,670.69
2016,4,26,11,15,776.0,197.5,5.85,27.0,905.0,916.57,686.74
2016,4,26,11,30,781.0,199.0,5.9,27.0,925.0,937.54,700.78
2016,4,26,11,45,790.5,195.0,5.95,27.5,938.5,954.47,710.7
2016,4,26,12,0,800.0,191.0,6.0,28.0,952.0,968.25,718.53
2016,4,26,12,15,800.0,191.5,5.95,28.0,955.5,973.89,721.82
2016,4,26,12,30,800.0,192.0,5.9,28.0,959.0,976.11,722.93
2016,4,26,12,45,423.0,309.5,5.9,28.0,715.0,731.48,547.95
2016,4,26,13,0,46.0,427.0,5.9,28.0,471.0,448.67,334.14
2016,4,26,13,15,39.0,406.0,5.85,28.0,443.0,420.67,314.28
2016,4,26,13,30,32.0,385.0,5.8,28.0,415.0,392.67,293.74
2016,4,26,13,45,23.0,324.5,5.8,28.0,346.0,325.0,243.76
2016,4,26,14,0,14.0,264.0,5.8,28.0,277.0,250.73,188.17
2016,4,26,14,15,45.5,333.0,5.7,28.0,372.0,350.3,264.07
2016,4,26,14,30,77.0,402.0,5.6,28.0,467.0,440.63,331.5
2016,4,26,14,45,48.0,339.5,5.6,28.0,379.5,354.17,267.17
2016,4,26,15,0,19.0,277.0,5.6,28.0,292.0,263.75,199.1
2016,4,26,15,15,322.5,241.5,5.5,28.0,473.0,477.19,366.56
2016,4,26,15,30,626.0,206.0,5.4,28.0,654.0,636.57,486.62
2016,4,26,15,45,490.0,234.0,5.3,28.0,570.0,541.88,414.38
2016,4,26,16,0,354.0,262.0,5.2,28.0,486.0,455.67,348.64
2016,4,26,16,15,413.5,230.5,4.95,27.5,470.5,442.52,339.11
2016,4,26,16,30,473.0,199.0,4.7,27.0,455.0,416.83,318.84
2016,4,26,16,45,266.0,189.0,4.5,26.5,330.5,287.47,219.91
2016,4,26,17,0,59.0,179.0,4.3,26.0,206.0,180.59,138.58
2016,4,26,17,15,44.5,156.5,4.1,25.5,175.0,151.59,116.17
2016,4,26,17,30,30.0,134.0,3.9,25.0,144.0,124.46,94.98
2016,4,26,17,45,92.0,119.5,3.7,25.0,142.5,119.95,88.64
2016,4,26,18,0,154.0,105.0,3.5,25.0,141.0,105.86,74.34
2016,4,26,18,15,104.5,75.5,3.5,24.5,97.0,66.98,45.92
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,37.32,25.4
2016,4,26,18,45,27.5,23.0,3.55,24.0,26.5,19.43,6.94
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,17.58,6.14
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,34.8,24.31
2016,4,27,6,45,370.5,56.0,3.45,15.0,129.0,63.07,37.2
2016,4,27,7,0,499.0,67.0,3.5,15.0,183.0,115.07,70.31
2016,4,27,7,15,565.5,76.0,3.4,15.5,241.0,168.83,112.41
2016,4,27,7,30,632.0,85.0,3.3,16.0,299.0,230.5,164.29
2016,4,27,7,45,691.0,88.0,3.25,16.5,360.5,291.89,217.38
2016,4,27,8,0,750.0,91.0,3.2,17.0,422.0,359.34,275.13
2016,4,27,8,15,781.0,95.5,3.15,18.0,480.5,423.48,328.86
2016,4,27,8,30,812.0,100.0,3.1,19.0,539.0,488.1,381.04
2016,4,27,8,45,839.0,102.0,3.05,20.5,595.0,549.82,428.25
2016,4,27,9,0,866.0,104.0,3.0,22.0,651.0,612.34,473.94
2016,4,27,9,15,882.0,107.0,2.95,22.5,701.0,669.34,515.57
2016,4,27,9,30,898.0,110.0,2.9,23.0,751.0,722.31,553.02
2016,4,27,9,45,911.5,112.0,2.9,24.0,796.0,773.56,586.79
2016,4,27,10,0,925.0,114.0,2.9,25.0,841.0,822.96,616.91
2016,4,27,10,15,933.0,115.5,2.8,25.5,877.5,865.37,642.26
2016,4,27,10,30,941.0,117.0,2.7,26.0,914.0,905.01,665.32
2016,4,27,10,45,947.0,118.0,2.65,27.0,943.5,939.46,683.62
2016,4,27,11,0,953.0,119.0,2.6,28.0,973.0,970.63,699.5
2016,4,27,11,15,956.0,120.0,2.6,28.0,994.0,995.62,714.52
2016,4,27,11,30,959.0,121.0,2.6,28.0,1015.0,1016.9,727.25
2016,4,27,11,45,963.5,120.0,2.6,28.5,1028.0,1033.91,735.88
2016,4,27,12,0,968.0,119.0,2.6,29.0,1041.0,1047.09,742.2
2016,4,27,12,15,968.0,119.0,2.6,29.0,1044.5,1053.03,745.59
2016,4,27,12,30,968.0,119.0,2.6,29.0,1048.0,1055.01,746.7
2016,4,27,12,45,966.5,118.5,2.6,29.0,1042.5,1051.13,744.32
2016,4,27,13,0,965.0,118.0,2.6,29.0,1037.0,1043.3,739.65
2016,4,27,13,15,961.5,117.0,2.55,29.0,1023.0,1029.19,730.69
2016,4,27,13,30,958.0,116.0,2.5,29.0,1009.0,1011.24,719.46
2016,4,27,13,45,953.0,115.0,2.5,29.0,986.5,988.16,705.59
2016,4,27,14,0,948.0,114.0,2.5,29.0,964.0,961.47,689.48
2016,4,27,14,15,941.0,112.5,2.4,28.5,933.5,929.1,670.17
2016,4,27,14,30,934.0,111.0,2.3,28.0,903.0,893.53,648.71
2016,4,27,14,45,922.5,110.0,2.25,28.0,865.0,851.84,622.26
2016,4,27,15,0,911.0,109.0,2.2,28.0,827.0,807.67,594.01
2016,4,27,15,15,898.5,106.5,2.0,28.0,783.0,759.1,561.44
2016,4,27,15,30,886.0,104.0,1.8,28.0,739.0,708.65,525.95
2016,4,27,15,45,867.5,102.0,1.65,28.0,689.0,653.3,486.2
2016,4,27,16,0,849.0,100.0,1.5,28.0,639.0,598.79,446.09
2016,4,27,16,15,828.0,96.5,1.35,28.0,585.0,538.91,401.19
2016,4,27,16,30,807.0,93.0,1.2,28.0,531.0,479.24,355.21
2016,4,27,16,45,774.5,89.5,1.1,28.0,473.5,415.31,305.09
2016,4,27,17,0,742.0,86.0,1.0,28.0,416.0,353.56,255.24
2016,4,27,17,15,700.5,80.0,0.85,27.5,358.0,287.53,201.61
2016,4,27,17,30,659.0,74.0,0.7,27.0,300.0,227.05,151.68
2016,4,27,17,45,593.5,67.0,0.55,26.5,242.0,165.8,102.88
2016,4,27,18,0,528.0,60.0,0.4,26.0,184.0,112.23,63.19
2016,4,27,18,15,431.0,49.5,0.45,25.5,132.5,61.99,32.86
2016,4,27,18,30,334.0,39.0,0.5,25.0,81.0,31.38,20.45
2016,4,27,18,45,167.0,19.5,0.6,24.5,40.5,15.39,4.71
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,129.5,22.0,1.45,15.0,38.5,17.16,6.52
2016,4,28,6,30,259.0,44.0,1.7,16.0,77.0,34.0,23.63
2016,4,28,6,45,351.5,58.0,2.0,17.0,126.5,63.71,37.99
2016,4,28,7,0,444.0,72.0,2.3,18.0,176.0,111.28,68.64
2016,4,28,7,15,506.5,82.0,2.45,18.5,231.0,163.74,109.3
2016,4,28,7,30,569.0,92.0,2.6,19.0,286.0,221.66,157.23
2016,4,28,7,45,616.5,98.0,2.8,20.0,343.0,278.56,205.54
2016,4,28,8,0,664.0,104.0,3.0,21.0,400.0,340.3,257.35
2016,4,28,8,15,695.0,110.0,3.25,21.5,455.0,399.65,307.1
2016,4,28,8,30,726.0,116.0,3.5,22.0,510.0,461.2,357.28
2016,4,28,8,45,751.0,119.5,3.8,23.0,562.5,519.02,402.65
2016,4,28,9,0,776.0,123.0,4.1,24.0,615.0,577.79,447.31
2016,4,28,9,15,793.5,126.5,4.1,24.0,663.0,631.8,488.33
2016,4,28,9,30,811.0,130.0,4.1,24.0,711.0,685.19,527.88
2016,4,28,9,45,824.0,133.0,4.2,24.5,753.5,733.93,562.43
2016,4,28,10,0,837.0,136.0,4.3,25.0,796.0,781.06,594.45
2016,4,28,10,15,846.5,138.5,4.3,25.5,831.5,823.03,621.25
2016,4,28,10,30,856.0,141.0,4.3,26.0,867.0,862.63,646.1
2016,4,28,10,45,860.5,143.5,4.35,26.5,895.0,887.54,660.9
2016,4,28,11,0,865.0,146.0,4.4,27.0,923.0,916.37,678.41
2016,4,28,11,15,869.0,147.5,4.4,27.0,943.5,940.62,693.86
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,961.55,707.13
2016,4,28,11,45,873.0,151.5,4.45,27.5,975.0,976.21,715.15
2016,4,28,12,0,873.0,154.0,4.5,28.0,986.0,987.3,720.91
2016,4,28,12,15,872.5,154.0,4.45,28.0,989.5,992.08,723.54
2016,4,28,12,30,872.0,154.0,4.4,28.0,993.0,993.34,724.0
2016,4,28,12,45,861.5,159.5,4.4,28.0,985.0,986.47,719.53
2016,4,28,13,0,851.0,165.0,4.4,28.0,977.0,988.18,720.89
2016,4,28,13,15,846.5,164.0,4.35,28.0,963.0,973.94,711.51
2016,4,28,13,30,842.0,163.0,4.3,28.0,949.0,956.26,700.07
2016,4,28,13,45,822.5,169.5,4.25,28.0,923.0,928.87,682.24
2016,4,28,14,0,803.0,176.0,4.2,28.0,897.0,898.81,662.69
2016,4,28,14,15,793.0,174.0,4.15,28.0,867.5,866.49,641.59
2016,4,28,14,30,783.0,172.0,4.1,28.0,838.0,831.64,618.71
2016,4,28,14,45,488.0,279.0,4.05,28.0,688.0,671.75,502.97
2016,4,28,15,0,193.0,386.0,4.0,28.0,538.0,512.52,383.77
2016,4,28,15,15,270.0,348.5,3.95,28.0,549.5,530.16,399.19
2016,4,28,15,30,347.0,311.0,3.9,28.0,561.0,532.94,402.78
2016,4,28,15,45,239.0,302.0,3.85,28.0,468.5,432.25,327.92
2016,4,28,16,0,131.0,293.0,3.8,28.0,376.0,347.72,264.26
2016,4,28,16,15,83.5,253.5,3.65,27.5,305.0,273.41,208.68
2016,4,28,16,30,36.0,214.0,3.5,27.0,234.0,209.59,160.26
2016,4,28,16,45,18.0,170.5,3.35,26.5,180.5,158.14,120.84
2016,4,28,17,0,0.0,127.0,3.2,26.0,127.0,112.04,85.05
2016,4,28,17,15,0.0,108.0,3.0,25.5,108.0,95.1,71.92
2016,4,28,17,30,0.0,89.0,2.8,25.0,89.0,78.27,58.61
2016,4,28,17,45,73.0,97.5,2.65,25.0,115.0,98.13,71.75
2016,4,28,18,0,146.0,106.0,2.5,25.0,141.0,105.14,74.12
2016,4,28,18,15,101.5,75.5,2.55,24.5,97.0,66.53,45.78
2016,4,28,18,30,57.0,45.0,2.6,24.0,53.0,36.75,25.04
2016,4,28,18,45,29.5,24.0,2.7,24.0,28.0,20.27,8.42
2016,4,28,19,0,2.0,3.0,2.8,24.0,3.0,2.73,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.5,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.64,0.0
2016,4,29,6,15,61.0,26.0,2.8,21.5,33.5,21.08,9.48
2016,4,29,6,30,116.0,48.0,2.9,22.0,63.0,37.87,26.27
2016,4,29,6,45,165.0,73.0,3.05,22.5,106.0,67.19,45.04
2016,4,29,7,0,214.0,98.0,3.2,23.0,149.0,106.74,73.26
2016,4,29,7,15,112.5,110.5,3.55,23.5,138.0,115.7,84.87
2016,4,29,7,30,11.0,123.0,3.9,24.0,127.0,109.87,84.21
2016,4,29,7,45,17.5,144.5,4.25,24.5,152.0,131.8,101.47
2016,4,29,8,0,24.0,166.0,4.6,25.0,177.0,154.61,119.23
2016,4,29,8,15,12.0,156.5,4.75,25.0,162.0,143.3,110.07
2016,4,29,8,30,0.0,147.0,4.9,25.0,147.0,130.25,99.38
2016,4,29,8,45,1.0,158.0,5.1,25.5,159.0,140.78,107.21
2016,4,29,9,0,2.0,169.0,5.3,26.0,171.0,151.44,115.05
2016,4,29,9,15,4.5,185.0,5.35,26.0,188.5,167.65,127.44
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,184.16,140.0
2016,4,29,9,45,3.5,172.0,5.45,26.5,175.0,155.98,117.46
2016,4,29,10,0,0.0,143.0,5.5,27.0,144.0,127.48,94.77
2016,4,29,10,15,25.5,261.5,5.45,27.0,283.5,261.68,198.49
2016,4,29,10,30,51.0,380.0,5.4,27.0,423.0,396.52,299.45
2016,4,29,10,45,323.0,342.5,5.4,27.5,632.0,615.14,465.21
2016,4,29,11,0,595.0,305.0,5.4,28.0,841.0,840.01,626.99
2016,4,29,11,15,326.5,370.0,5.35,28.0,665.0,663.39,495.88
2016,4,29,11,30,58.0,435.0,5.3,28.0,489.0,463.98,345.15
2016,4,29,11,45,35.0,336.5,5.25,28.5,369.5,348.62,260.25
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,226.25,168.22
2016,4,29,12,15,19.5,309.0,5.15,29.0,328.5,299.05,222.86
2016,4,29,12,30,27.0,380.0,5.1,29.0,407.0,384.16,285.34
2016,4,29,12,45,19.5,307.0,5.05,29.0,326.5,297.19,221.12
2016,4,29,13,0,12.0,234.0,5.0,29.0,246.0,222.57,165.47
2016,4,29,13,15,66.0,354.5,4.9,29.0,416.5,395.04,295.09
2016,4,29,13,30,120.0,475.0,4.8,29.0,587.0,570.68,421.53
2016,4,29,13,45,212.0,455.0,4.75,29.0,647.5,631.46,466.6
2016,4,29,14,0,304.0,435.0,4.7,29.0,708.0,696.9,514.47
2016,4,29,14,15,411.0,383.0,4.6,28.5,740.5,736.49,545.52
2016,4,29,14,30,518.0,331.0,4.5,28.0,773.0,762.53,567.17
2016,4,29,14,45,456.5,353.5,4.4,28.0,730.5,714.19,531.96
2016,4,29,15,0,395.0,376.0,4.3,28.0,688.0,662.84,494.87
2016,4,29,15,15,378.0,363.5,4.1,28.0,649.5,620.54,464.83
2016,4,29,15,30,361.0,351.0,3.9,28.0,611.0,578.41,434.55
2016,4,29,15,45,313.5,317.0,3.75,28.0,532.0,497.81,376.13
2016,4,29,16,0,266.0,283.0,3.6,28.0,453.0,421.13,319.7
2016,4,29,16,15,251.5,287.0,3.35,27.5,437.0,395.87,301.06
2016,4,29,16,30,237.0,291.0,3.1,27.0,421.0,376.24,286.16
2016,4,29,16,45,198.5,240.5,2.9,27.0,341.5,299.64,227.93
2016,4,29,17,0,160.0,190.0,2.7,27.0,262.0,227.79,172.63
2016,4,29,17,15,109.5,174.5,2.55,26.5,220.5,187.34,141.83
2016,4,29,17,30,59.0,159.0,2.4,26.0,179.0,151.51,114.91
2016,4,29,17,45,78.0,133.5,2.25,26.0,155.0,127.36,94.6
2016,4,29,18,0,97.0,108.0,2.1,26.0,131.0,100.99,72.47
2016,4,29,18,15,64.5,74.5,2.05,25.5,88.0,63.96,44.55
2016,4,29,18,30,32.0,41.0,2.0,25.0,45.0,34.87,23.41
2016,4,29,18,45,16.5,21.5,2.0,25.0,23.5,18.9,7.78
2016,4,29,19,0,1.0,2.0,2.0,25.0,2.0,1.82,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,14.0,9.0,7.28,0.0
2016,4,30,6,15,119.0,28.5,3.4,14.5,44.0,23.07,11.86
2016,4,30,6,30,222.0,49.0,3.5,15.0,79.0,37.71,27.02
2016,4,30,6,45,319.5,64.0,3.65,15.5,129.0,66.85,41.8
2016,4,30,7,0,417.0,79.0,3.8,16.0,179.0,113.82,72.58
2016,4,30,7,15,480.5,89.5,3.9,16.5,234.0,163.12,110.92
2016,4,30,7,30,544.0,100.0,4.0,17.0,289.0,222.33,160.21
2016,4,30,7,45,594.5,106.5,4.15,18.0,346.5,278.95,208.53
2016,4,30,8,0,645.0,113.0,4.3,19.0,404.0,340.82,260.85
2016,4,30,8,15,677.0,119.5,4.25,19.5,459.0,399.87,310.56
2016,4,30,8,30,709.0,126.0,4.2,20.0,514.0,461.25,360.72
2016,4,30,8,45,739.0,128.0,4.2,21.0,567.5,519.26,406.22
2016,4,30,9,0,769.0,130.0,4.2,22.0,621.0,578.58,451.15
2016,4,30,9,15,786.5,134.0,4.0,22.5,669.0,632.64,491.07
2016,4,30,9,30,804.0,138.0,3.8,23.0,717.0,686.02,529.12
2016,4,30,9,45,649.0,217.0,3.6,23.5,702.0,687.93,525.9
2016,4,30,10,0,494.0,296.0,3.4,24.0,687.0,669.84,507.97
2016,4,30,10,15,678.5,218.5,3.2,24.0,782.0,766.9,579.45
2016,4,30,10,30,863.0,141.0,3.0,24.0,877.0,858.65,642.01
2016,4,30,10,45,874.0,140.0,2.8,24.5,907.0,892.94,660.86
2016,4,30,11,0,885.0,139.0,2.6,25.0,937.0,924.48,677.87
2016,4,30,11,15,889.5,140.5,2.35,25.0,958.0,949.51,691.06
2016,4,30,11,30,894.0,142.0,2.1,25.0,979.0,971.16,701.69
2016,4,30,11,45,900.5,140.0,1.9,25.5,992.5,987.98,708.06
2016,4,30,12,0,907.0,138.0,1.7,26.0,1006.0,1001.31,711.97
2016,4,30,12,15,907.5,138.0,1.6,26.0,1010.0,1007.19,713.9
2016,4,30,12,30,908.0,138.0,1.5,26.0,1014.0,1009.41,713.67
2016,4,30,12,45,909.0,136.5,1.4,26.5,1010.0,1007.06,709.31
2016,4,30,13,0,910.0,135.0,1.3,27.0,1006.0,1001.03,702.81
2016,4,30,13,15,907.5,134.0,1.3,27.0,993.0,988.47,695.46
2016,4,30,13,30,905.0,133.0,1.3,27.0,980.0,972.28,686.04
2016,4,30,13,45,901.5,131.0,1.35,27.5,959.0,950.68,672.76
2016,4,30,14,0,898.0,129.0,1.4,28.0,938.0,925.62,657.37
2016,4,30,14,15,891.5,127.5,1.35,28.0,909.5,895.11,638.48
2016,4,30,14,30,885.0,126.0,1.3,28.0,881.0,861.56,617.66
2016,4,30,14,45,878.0,123.0,1.3,28.0,845.5,823.32,594.38
2016,4,30,15,0,871.0,120.0,1.3,28.0,810.0,782.44,569.17
2016,4,30,15,15,859.0,117.0,1.25,27.5,767.5,735.54,540.01
2016,4,30,15,30,847.0,114.0,1.2,27.0,725.0,689.85,509.57
2016,4,30,15,45,834.0,110.0,1.15,27.0,677.5,637.33,472.69
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,583.67,434.05
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.5,525.2,390.8
2016,4,30,16,30,778.0,99.0,1.0,27.0,525.0,467.05,346.45
2016,4,30,16,45,751.5,93.5,0.95,27.0,470.0,405.58,298.3
2016,4,30,17,0,725.0,88.0,0.9,27.0,415.0,344.04,248.66
2016,4,30,17,15,685.0,82.5,0.85,26.5,358.0,281.8,198.02
2016,4,30,17,30,645.0,77.0,0.8,26.0,301.0,223.4,149.75
2016,4,30,17,45,587.5,69.0,0.8,25.5,245.0,163.87,102.1
2016,4,30,18,0,530.0,61.0,0.8,25.0,189.0,111.02,62.75
2016,4,30,18,15,437.5,51.0,0.85,24.0,137.5,61.77,33.37
2016,4,30,18,30,345.0,41.0,0.9,23.0,86.0,32.94,22.07
2016,4,30,18,45,202.0,26.0,0.95,22.5,49.0,20.38,9.3
2016,4,30,19,0,59.0,11.0,1.0,22.0,12.0,10.01,0.0
2016,4,30,19,15,29.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,157.0,28.5,3.25,15.5,47.5,22.25,11.57
2016,5,1,6,30,276.0,46.0,3.5,16.0,83.0,35.45,25.02
2016,5,1,6,45,360.0,59.5,3.75,17.0,132.0,65.07,38.96
2016,5,1,7,0,444.0,73.0,4.0,18.0,181.0,111.63,69.06
2016,5,1,7,15,222.0,87.0,4.1,18.5,141.0,115.2,81.5
2016,5,1,7,30,0.0,101.0,4.2,19.0,101.0,88.55,68.63
2016,5,1,7,45,5.5,128.5,4.35,19.5,131.0,114.41,89.52
2016,5,1,8,0,11.0,156.0,4.5,20.0,161.0,141.16,110.83
2016,5,1,8,15,63.5,199.5,4.5,20.0,234.0,204.35,161.1
2016,5,1,8,30,116.0,243.0,4.5,20.0,307.0,276.34,218.06
2016,5,1,8,45,58.0,169.0,4.55,20.5,201.0,182.96,143.4
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,84.25,63.13
2016,5,1,9,15,41.5,213.0,4.55,21.5,243.0,219.72,171.5
2016,5,1,9,30,83.0,331.0,4.5,22.0,391.0,359.29,278.94
2016,5,1,9,45,43.5,250.5,4.5,22.5,282.0,260.72,201.55
2016,5,1,10,0,4.0,170.0,4.5,23.0,173.0,154.78,117.68
2016,5,1,10,15,8.5,213.0,4.5,23.0,220.0,197.54,151.08
2016,5,1,10,30,13.0,256.0,4.5,23.0,267.0,240.88,184.37
2016,5,1,10,45,56.0,350.5,4.5,23.5,401.0,374.25,285.96
2016,5,1,11,0,99.0,445.0,4.5,24.0,535.0,504.94,381.89
2016,5,1,11,15,136.0,463.0,4.5,24.0,589.0,568.75,428.19
2016,5,1,11,30,173.0,481.0,4.5,24.0,643.0,623.94,468.06
2016,5,1,11,45,202.5,485.0,4.5,24.0,677.0,658.98,493.26
2016,5,1,12,0,232.0,489.0,4.5,24.0,711.0,693.68,518.16
2016,5,1,12,15,133.0,447.5,4.5,24.0,575.0,560.96,421.25
2016,5,1,12,30,34.0,406.0,4.5,24.0,439.0,415.25,312.68
2016,5,1,12,45,25.5,360.0,4.5,24.0,385.0,362.61,274.07
2016,5,1,13,0,17.0,314.0,4.5,24.0,331.0,300.81,227.84
2016,5,1,13,15,68.0,394.0,4.55,24.0,458.5,434.08,329.02
2016,5,1,13,30,119.0,474.0,4.6,24.0,586.0,567.11,426.7
2016,5,1,13,45,453.5,328.5,4.65,24.0,740.0,745.52,564.08
2016,5,1,14,0,788.0,183.0,4.7,24.0,894.0,886.59,668.66
2016,5,1,14,15,779.5,181.0,4.7,24.0,866.0,856.04,647.37
2016,5,1,14,30,771.0,179.0,4.7,24.0,838.0,822.93,625.28
2016,5,1,14,45,632.5,237.5,4.75,24.0,762.5,745.35,568.62
2016,5,1,15,0,494.0,296.0,4.8,24.0,687.0,667.4,510.4
2016,5,1,15,15,502.5,273.5,4.75,23.5,653.5,630.15,485.07
2016,5,1,15,30,511.0,251.0,4.7,23.0,620.0,590.6,457.27
2016,5,1,15,45,407.5,263.5,4.7,23.0,545.5,510.95,396.6
2016,5,1,16,0,304.0,276.0,4.7,23.0,471.0,434.79,338.05
2016,5,1,16,15,239.5,259.5,4.55,22.5,405.5,367.84,286.84
2016,5,1,16,30,175.0,243.0,4.4,22.0,340.0,303.35,236.99
2016,5,1,16,45,246.0,208.0,4.3,22.0,328.0,292.64,227.67
2016,5,1,17,0,317.0,173.0,4.2,22.0,316.0,269.9,207.23
2016,5,1,17,15,277.0,158.0,3.95,21.5,271.0,223.51,169.45
2016,5,1,17,30,237.0,143.0,3.7,21.0,226.0,181.53,135.33
2016,5,1,17,45,202.0,121.0,3.5,21.0,182.5,139.19,101.02
2016,5,1,18,0,167.0,99.0,3.3,21.0,139.0,101.34,71.43
2016,5,1,18,15,122.0,75.0,3.3,20.5,100.0,66.71,46.39
2016,5,1,18,30,77.0,51.0,3.3,20.0,61.0,41.14,29.35
2016,5,1,18,45,38.5,28.5,3.3,20.0,33.5,23.74,12.22
2016,5,1,19,0,0.0,6.0,3.3,20.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.91,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.26,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,9.65,2.81
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,15.38,7.51
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,21.11,12.55
2016,5,2,7,15,0.0,31.0,5.55,13.0,31.0,27.3,17.93
2016,5,2,7,30,0.0,38.0,5.6,13.0,38.0,33.49,23.23
2016,5,2,7,45,0.0,45.5,5.65,13.5,45.5,40.14,28.79
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,46.81,34.27
2016,5,2,8,15,0.0,104.5,5.7,14.0,104.5,92.47,72.62
2016,5,2,8,30,0.0,156.0,5.7,14.0,156.0,138.12,110.35
2016,5,2,8,45,3.0,172.5,5.7,14.5,174.5,154.62,123.34
2016,5,2,9,0,6.0,189.0,5.7,15.0,193.0,171.49,136.54
2016,5,2,9,15,3.0,153.5,5.6,15.0,155.5,138.38,109.06
2016,5,2,9,30,0.0,118.0,5.5,15.0,118.0,104.87,81.29
2016,5,2,9,45,0.0,112.0,5.45,15.0,112.0,99.58,76.77
2016,5,2,10,0,0.0,106.0,5.4,15.0,106.0,94.28,72.26
2016,5,2,10,15,0.0,114.0,5.25,15.0,114.0,101.52,78.04
2016,5,2,10,30,0.0,122.0,5.1,15.0,122.0,108.78,83.81
2016,5,2,10,45,0.5,132.5,5.0,15.5,133.0,118.74,91.61
2016,5,2,11,0,1.0,143.0,4.9,16.0,144.0,128.75,99.4
2016,5,2,11,15,7.5,211.0,4.85,16.0,218.5,196.41,153.65
2016,5,2,11,30,14.0,279.0,4.8,16.0,293.0,264.92,207.67
2016,5,2,11,45,16.0,281.0,4.75,16.0,297.0,269.01,210.68
2016,5,2,12,0,18.0,283.0,4.7,16.0,301.0,273.05,213.81
2016,5,2,12,15,51.0,379.5,4.75,16.0,429.5,405.35,317.02
2016,5,2,12,30,84.0,476.0,4.8,16.0,558.0,530.48,411.79
2016,5,2,12,45,57.0,432.5,4.85,16.0,488.0,462.2,359.48
2016,5,2,13,0,30.0,389.0,4.9,16.0,418.0,394.0,307.16
2016,5,2,13,15,86.5,434.0,4.9,16.0,516.0,489.5,381.94
2016,5,2,13,30,143.0,479.0,4.9,16.0,614.0,593.18,460.76
2016,5,2,13,45,136.5,466.5,4.9,16.5,593.0,571.42,443.49
2016,5,2,14,0,130.0,454.0,4.9,17.0,572.0,549.27,426.48
2016,5,2,14,15,70.0,341.0,4.8,17.0,404.5,376.62,295.05
2016,5,2,14,30,10.0,228.0,4.7,17.0,237.0,212.77,166.22
2016,5,2,14,45,44.5,299.0,4.6,17.5,335.5,311.01,244.44
2016,5,2,15,0,79.0,370.0,4.5,18.0,434.0,401.11,314.05
