Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,15,50.0,317.0,4.35,18.0,356.5,326.66,256.22
2016,5,2,15,30,21.0,264.0,4.2,18.0,279.0,250.13,196.38
2016,5,2,15,45,10.5,191.0,4.1,18.0,198.5,176.58,138.38
2016,5,2,16,0,0.0,118.0,4.0,18.0,118.0,104.71,80.58
2016,5,2,16,15,9.0,158.0,3.8,18.0,163.0,144.82,113.63
2016,5,2,16,30,18.0,198.0,3.6,18.0,208.0,183.57,145.25
2016,5,2,16,45,9.0,139.5,3.45,18.0,144.5,126.92,99.55
2016,5,2,17,0,0.0,81.0,3.3,18.0,81.0,71.68,54.42
2016,5,2,17,15,0.0,70.0,3.0,17.5,70.0,61.89,46.57
2016,5,2,17,30,0.0,59.0,2.7,17.0,59.0,52.11,38.57
2016,5,2,17,45,226.0,65.0,2.4,17.0,120.5,96.02,65.72
2016,5,2,18,0,452.0,71.0,2.1,17.0,182.0,110.25,67.93
2016,5,2,18,15,365.5,58.5,1.8,16.0,133.0,62.6,37.53
2016,5,2,18,30,279.0,46.0,1.5,15.0,84.0,35.45,25.15
2016,5,2,18,45,139.5,29.0,1.2,14.5,48.0,22.61,12.03
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.91,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,13.0,1.7,10.0,16.0,11.82,0.0
2016,5,3,6,15,228.0,28.0,1.85,10.5,55.5,22.66,12.83
2016,5,3,6,30,369.0,43.0,2.0,11.0,95.0,34.39,24.77
2016,5,3,6,45,464.0,52.5,2.15,12.0,148.0,65.16,37.0
2016,5,3,7,0,559.0,62.0,2.3,13.0,201.0,115.97,69.08
2016,5,3,7,15,616.0,69.0,2.45,13.5,258.0,169.56,111.49
2016,5,3,7,30,673.0,76.0,2.6,14.0,315.0,229.68,162.85
2016,5,3,7,45,714.5,80.5,2.8,15.0,373.0,289.09,214.97
2016,5,3,8,0,756.0,85.0,3.0,16.0,431.0,354.11,271.1
2016,5,3,8,15,783.0,89.5,3.05,16.5,487.0,414.76,323.1
2016,5,3,8,30,810.0,94.0,3.1,17.0,543.0,476.94,374.7
2016,5,3,8,45,830.0,97.5,3.15,17.5,596.0,535.66,422.04
2016,5,3,9,0,850.0,101.0,3.2,18.0,649.0,594.48,467.87
2016,5,3,9,15,865.0,103.5,3.2,18.5,697.5,647.02,507.49
2016,5,3,9,30,880.0,106.0,3.2,19.0,746.0,699.81,546.05
2016,5,3,9,45,890.5,108.5,3.2,19.5,788.0,748.02,580.07
2016,5,3,10,0,901.0,111.0,3.2,20.0,830.0,794.21,610.23
2016,5,3,10,15,909.5,113.0,3.2,20.0,866.0,836.07,638.13
2016,5,3,10,30,918.0,115.0,3.2,20.0,902.0,875.29,663.98
2016,5,3,10,45,923.0,117.0,3.2,20.5,930.5,908.66,684.35
2016,5,3,11,0,928.0,119.0,3.2,21.0,959.0,938.8,702.38
2016,5,3,11,15,932.0,120.0,3.2,21.5,980.0,963.71,716.81
2016,5,3,11,30,936.0,121.0,3.2,22.0,1001.0,985.07,728.86
2016,5,3,11,45,939.5,120.5,3.2,22.5,1014.0,1000.91,737.3
2016,5,3,12,0,943.0,120.0,3.2,23.0,1027.0,1013.04,743.38
2016,5,3,12,15,943.5,120.5,3.2,23.0,1031.0,1019.51,747.33
2016,5,3,12,30,944.0,121.0,3.2,23.0,1035.0,1022.19,748.96
2016,5,3,12,45,943.0,120.5,3.2,23.0,1030.0,1018.71,746.73
2016,5,3,13,0,942.0,120.0,3.2,23.0,1025.0,1011.45,742.2
2016,5,3,13,15,939.0,119.5,3.2,23.0,1011.5,998.53,734.1
2016,5,3,13,30,936.0,119.0,3.2,23.0,998.0,981.89,723.68
2016,5,3,13,45,931.0,118.0,3.2,23.5,976.5,959.32,708.04
2016,5,3,14,0,926.0,117.0,3.2,24.0,955.0,933.25,690.2
2016,5,3,14,15,919.0,115.5,3.15,24.0,925.5,901.65,669.7
2016,5,3,14,30,912.0,114.0,3.1,24.0,896.0,866.95,647.08
2016,5,3,14,45,903.0,112.5,3.1,24.0,859.5,827.77,621.62
2016,5,3,15,0,894.0,111.0,3.1,24.0,823.0,786.02,594.18
2016,5,3,15,15,882.0,108.5,3.1,23.5,780.0,738.84,563.67
2016,5,3,15,30,870.0,106.0,3.1,23.0,737.0,689.82,529.44
2016,5,3,15,45,855.0,103.0,3.1,23.0,688.5,636.87,490.38
2016,5,3,16,0,840.0,100.0,3.1,23.0,640.0,584.14,450.37
2016,5,3,16,15,819.5,96.5,3.0,22.5,587.5,525.51,405.36
2016,5,3,16,30,799.0,93.0,2.9,22.0,535.0,467.06,359.01
2016,5,3,16,45,770.5,89.0,2.8,22.0,479.0,405.37,308.12
2016,5,3,17,0,742.0,85.0,2.7,22.0,423.0,345.43,257.29
2016,5,3,17,15,703.5,79.5,2.4,21.5,366.0,281.27,202.7
2016,5,3,17,30,665.0,74.0,2.1,21.0,309.0,222.46,152.11
2016,5,3,17,45,606.0,67.5,1.8,20.5,252.5,163.21,103.22
2016,5,3,18,0,547.0,61.0,1.5,20.0,196.0,110.75,63.45
2016,5,3,18,15,459.0,51.0,1.45,19.0,144.0,61.04,33.55
2016,5,3,18,30,371.0,41.0,1.4,18.0,92.0,32.71,22.5
2016,5,3,18,45,229.0,26.5,1.35,17.0,53.5,21.38,11.14
2016,5,3,19,0,87.0,12.0,1.3,16.0,15.0,10.91,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,12.73,0.0
2016,5,4,6,15,207.0,30.0,2.4,13.5,55.0,23.42,13.45
2016,5,4,6,30,339.0,46.0,2.7,14.0,94.0,36.93,26.69
2016,5,4,6,45,430.0,56.5,3.05,15.0,146.0,66.89,39.0
2016,5,4,7,0,521.0,67.0,3.4,16.0,198.0,115.94,69.96
2016,5,4,7,15,579.5,75.0,3.4,16.5,254.5,168.28,110.85
2016,5,4,7,30,638.0,83.0,3.4,17.0,311.0,227.39,160.61
2016,5,4,7,45,680.0,89.0,3.45,18.0,369.0,286.22,211.45
2016,5,4,8,0,722.0,95.0,3.5,19.0,427.0,349.1,265.02
2016,5,4,8,15,751.0,99.5,3.55,19.5,483.0,410.35,316.83
2016,5,4,8,30,780.0,104.0,3.6,20.0,539.0,471.65,367.21
2016,5,4,8,45,802.0,108.0,3.7,21.0,592.0,530.27,413.34
2016,5,4,9,0,824.0,112.0,3.8,22.0,645.0,589.25,458.11
2016,5,4,9,15,840.0,115.0,3.8,22.5,693.5,643.54,498.61
2016,5,4,9,30,856.0,118.0,3.8,23.0,742.0,696.94,537.25
2016,5,4,9,45,868.0,121.0,3.85,23.5,785.0,742.56,569.54
2016,5,4,10,0,880.0,124.0,3.9,24.0,828.0,789.36,600.67
2016,5,4,10,15,889.0,126.0,3.9,24.5,864.0,830.77,626.97
2016,5,4,10,30,898.0,128.0,3.9,25.0,900.0,869.62,651.2
2016,5,4,10,45,904.5,130.0,3.9,25.5,929.5,903.58,671.86
2016,5,4,11,0,911.0,132.0,3.9,26.0,959.0,934.45,690.27
2016,5,4,11,15,916.0,133.0,3.85,26.0,980.0,959.79,706.0
2016,5,4,11,30,921.0,134.0,3.8,26.0,1001.0,981.68,719.46
2016,5,4,11,45,927.5,132.0,3.8,26.5,1015.0,998.65,728.6
2016,5,4,12,0,934.0,130.0,3.8,27.0,1029.0,1012.04,735.47
2016,5,4,12,15,935.0,130.0,3.8,27.0,1033.0,1018.41,739.33
2016,5,4,12,30,936.0,130.0,3.8,27.0,1037.0,1021.05,740.94
2016,5,4,12,45,935.5,129.5,3.8,27.0,1033.0,1018.07,739.04
2016,5,4,13,0,935.0,129.0,3.8,27.0,1029.0,1011.34,734.87
2016,5,4,13,15,932.5,128.5,3.8,27.0,1015.5,998.99,727.17
2016,5,4,13,30,930.0,128.0,3.8,27.0,1002.0,982.94,717.18
2016,5,4,13,45,926.0,126.0,3.8,27.0,981.0,960.48,703.06
2016,5,4,14,0,922.0,124.0,3.8,27.0,960.0,934.51,686.67
2016,5,4,14,15,915.5,122.5,3.75,27.0,930.5,903.49,666.63
2016,5,4,14,30,909.0,121.0,3.7,27.0,901.0,869.36,644.49
2016,5,4,14,45,900.5,119.0,3.7,27.0,865.0,830.25,619.11
2016,5,4,15,0,892.0,117.0,3.7,27.0,829.0,788.54,591.77
2016,5,4,15,15,880.5,114.5,3.6,27.0,786.0,741.86,559.95
2016,5,4,15,30,869.0,112.0,3.5,27.0,743.0,693.29,524.9
2016,5,4,15,45,855.0,108.5,3.45,27.0,695.0,642.61,487.7
2016,5,4,16,0,841.0,105.0,3.4,27.0,647.0,588.14,446.83
2016,5,4,16,15,820.0,101.5,3.15,26.5,594.0,529.25,401.91
2016,5,4,16,30,799.0,98.0,2.9,26.0,541.0,470.6,355.82
2016,5,4,16,45,774.0,92.5,2.65,25.5,485.5,408.97,306.13
2016,5,4,17,0,749.0,87.0,2.4,25.0,430.0,348.69,256.09
2016,5,4,17,15,710.0,81.5,2.1,24.0,372.5,284.02,202.25
2016,5,4,17,30,671.0,76.0,1.8,23.0,315.0,224.77,152.24
2016,5,4,17,45,617.0,68.5,1.55,22.5,258.5,165.19,103.4
2016,5,4,18,0,563.0,61.0,1.3,22.0,202.0,111.78,63.14
2016,5,4,18,15,472.5,51.5,1.25,21.0,149.0,61.53,33.5
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,33.55,23.05
2016,5,4,18,45,237.0,28.0,1.2,19.5,56.5,22.7,12.21
2016,5,4,19,0,92.0,14.0,1.2,19.0,17.0,12.73,0.0
2016,5,4,19,15,46.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,67.5,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,135.0,15.0,1.1,15.0,20.0,12.15,0.0
2016,5,5,6,15,279.0,28.5,1.3,16.0,61.5,22.99,13.14
2016,5,5,6,30,423.0,42.0,1.5,17.0,103.0,33.4,23.34
2016,5,5,6,45,506.0,51.0,1.7,18.0,156.0,65.42,35.24
2016,5,5,7,0,589.0,60.0,1.9,19.0,209.0,116.93,67.0
2016,5,5,7,15,642.5,66.0,1.85,19.5,266.0,170.7,108.57
2016,5,5,7,30,696.0,72.0,1.8,20.0,323.0,230.49,158.47
2016,5,5,7,45,730.0,78.0,1.8,20.5,380.0,292.19,211.5
2016,5,5,8,0,764.0,84.0,1.8,21.0,437.0,354.73,264.52
2016,5,5,8,15,789.5,88.0,1.8,22.0,492.0,414.54,313.61
2016,5,5,8,30,815.0,92.0,1.8,23.0,547.0,475.68,361.83
2016,5,5,8,45,829.5,96.5,1.8,24.0,598.5,532.57,405.01
2016,5,5,9,0,844.0,101.0,1.8,25.0,650.0,588.99,446.02
2016,5,5,9,15,858.0,104.0,1.75,25.0,697.0,640.99,483.94
2016,5,5,9,30,872.0,107.0,1.7,25.0,744.0,693.08,520.68
2016,5,5,9,45,879.0,111.0,1.7,25.5,784.5,739.71,551.86
2016,5,5,10,0,886.0,115.0,1.7,26.0,825.0,784.06,579.28
2016,5,5,10,15,893.5,117.0,1.7,26.0,860.0,824.42,604.66
2016,5,5,10,30,901.0,119.0,1.7,26.0,895.0,862.12,628.08
2016,5,5,10,45,903.0,122.5,1.7,26.5,921.5,893.71,646.09
2016,5,5,11,0,905.0,126.0,1.7,27.0,948.0,921.95,661.84
2016,5,5,11,15,908.5,127.0,1.7,27.0,968.0,945.75,676.04
2016,5,5,11,30,912.0,128.0,1.7,27.0,988.0,966.09,688.09
2016,5,5,11,45,917.0,126.0,1.75,27.5,1000.5,981.48,696.39
2016,5,5,12,0,922.0,124.0,1.8,28.0,1013.0,993.3,702.56
2016,5,5,12,15,921.5,124.5,1.85,28.0,1016.0,998.62,706.21
2016,5,5,12,30,921.0,125.0,1.9,28.0,1019.0,1000.26,707.74
2016,5,5,12,45,919.0,125.0,2.0,28.5,1013.5,996.33,705.14
2016,5,5,13,0,917.0,125.0,2.1,29.0,1008.0,988.76,700.36
2016,5,5,13,15,913.5,124.0,2.15,29.0,994.5,975.2,692.76
2016,5,5,13,30,910.0,123.0,2.2,29.0,981.0,958.05,682.98
2016,5,5,13,45,686.0,249.0,2.25,29.0,888.0,874.68,629.78
2016,5,5,14,0,462.0,375.0,2.3,29.0,795.0,778.47,561.95
2016,5,5,14,15,371.5,393.5,2.3,29.0,724.5,697.78,507.27
2016,5,5,14,30,281.0,412.0,2.3,29.0,654.0,628.08,458.71
2016,5,5,14,45,372.5,359.5,2.35,29.0,666.0,639.1,469.77
2016,5,5,15,0,464.0,307.0,2.4,29.0,678.0,649.65,479.5
2016,5,5,15,15,455.5,292.5,2.4,28.5,640.5,609.04,452.35
2016,5,5,15,30,447.0,278.0,2.4,28.0,603.0,567.68,424.4
2016,5,5,15,45,523.0,231.0,2.4,28.0,587.0,548.39,411.88
2016,5,5,16,0,599.0,184.0,2.4,28.0,571.0,523.47,394.15
2016,5,5,16,15,570.0,174.5,2.3,27.5,518.5,463.3,349.57
2016,5,5,16,30,541.0,165.0,2.2,27.0,466.0,408.12,307.63
2016,5,5,16,45,379.0,177.5,2.15,27.0,378.0,320.53,241.01
2016,5,5,17,0,217.0,190.0,2.1,27.0,290.0,245.09,184.21
2016,5,5,17,15,206.0,166.5,1.85,26.5,251.0,206.5,153.66
2016,5,5,17,30,195.0,143.0,1.6,26.0,212.0,169.16,123.65
2016,5,5,17,45,181.0,119.0,1.35,25.5,174.5,132.32,94.2
2016,5,5,18,0,167.0,95.0,1.1,25.0,137.0,96.94,66.65
2016,5,5,18,15,138.0,72.5,1.1,24.0,101.5,63.98,43.34
2016,5,5,18,30,109.0,50.0,1.1,23.0,66.0,39.41,27.69
2016,5,5,18,45,54.5,31.0,1.1,22.5,39.0,25.78,14.6
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,10.91,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,8.0,1.05,14.5,10.5,7.28,0.0
2016,5,6,6,0,117.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,253.0,30.0,1.3,15.5,61.5,24.23,14.34
2016,5,6,6,30,389.0,44.0,1.5,16.0,102.0,34.99,24.86
2016,5,6,6,45,468.5,55.0,1.7,17.0,154.0,66.94,37.76
2016,5,6,7,0,548.0,66.0,1.9,18.0,206.0,117.43,69.45
2016,5,6,7,15,603.5,73.0,1.95,18.5,262.5,169.87,109.97
2016,5,6,7,30,659.0,80.0,2.0,19.0,319.0,228.63,158.96
2016,5,6,7,45,696.5,86.0,2.05,20.0,376.0,287.18,209.0
2016,5,6,8,0,734.0,92.0,2.1,21.0,433.0,349.2,261.14
2016,5,6,8,15,762.0,96.5,2.3,21.5,488.5,410.56,312.39
2016,5,6,8,30,790.0,101.0,2.5,22.0,544.0,471.79,362.15
2016,5,6,8,45,812.5,103.5,2.7,23.0,597.0,529.54,407.15
2016,5,6,9,0,835.0,106.0,2.9,24.0,650.0,587.66,450.9
2016,5,6,9,15,850.5,109.0,2.85,24.0,698.0,641.96,491.45
2016,5,6,9,30,866.0,112.0,2.8,24.0,746.0,692.63,528.33
2016,5,6,9,45,879.5,113.5,2.75,24.5,789.0,741.17,561.64
2016,5,6,10,0,893.0,115.0,2.7,25.0,832.0,787.97,591.41
2016,5,6,10,15,901.5,116.5,2.65,25.0,868.0,828.82,617.54
2016,5,6,10,30,910.0,118.0,2.6,25.0,904.0,867.06,641.64
2016,5,6,10,45,918.0,118.5,2.55,25.5,933.0,901.12,661.43
2016,5,6,11,0,926.0,119.0,2.5,26.0,962.0,932.13,679.0
2016,5,6,11,15,929.5,120.0,2.45,26.0,982.5,956.36,693.36
2016,5,6,11,30,933.0,121.0,2.4,26.0,1003.0,977.04,705.46
2016,5,6,11,45,943.0,116.5,2.35,26.5,1017.5,994.98,714.41
2016,5,6,12,0,953.0,112.0,2.3,27.0,1032.0,1009.35,721.12
2016,5,6,12,15,953.5,112.0,2.25,27.0,1035.5,1015.32,724.02
2016,5,6,12,30,954.0,112.0,2.2,27.0,1039.0,1017.49,724.7
2016,5,6,12,45,954.0,111.0,2.15,27.5,1034.5,1014.42,720.82
2016,5,6,13,0,954.0,110.0,2.1,28.0,1030.0,1007.54,714.72
2016,5,6,13,15,951.0,109.5,2.1,28.0,1016.5,994.5,706.92
2016,5,6,13,30,948.0,109.0,2.1,28.0,1003.0,977.71,696.89
2016,5,6,13,45,942.5,108.5,2.1,28.0,981.0,954.99,683.19
2016,5,6,14,0,937.0,108.0,2.1,28.0,959.0,928.78,667.32
2016,5,6,14,15,930.5,107.0,2.15,28.0,930.0,897.88,648.9
2016,5,6,14,30,924.0,106.0,2.2,28.0,901.0,863.84,628.3
2016,5,6,14,45,912.5,106.0,2.25,28.0,864.0,823.89,603.59
2016,5,6,15,0,901.0,106.0,2.3,28.0,827.0,781.52,577.0
2016,5,6,15,15,889.5,103.5,2.4,28.0,784.0,734.61,547.1
2016,5,6,15,30,878.0,101.0,2.5,28.0,741.0,685.8,513.49
2016,5,6,15,45,859.5,100.0,2.65,28.0,692.0,632.47,475.78
2016,5,6,16,0,841.0,99.0,2.8,28.0,643.0,579.48,436.99
2016,5,6,16,15,821.0,95.5,2.75,27.5,591.0,521.32,393.4
2016,5,6,16,30,801.0,92.0,2.7,27.0,539.0,463.31,348.41
2016,5,6,16,45,771.0,89.0,2.65,26.5,483.0,402.16,299.61
2016,5,6,17,0,741.0,86.0,2.6,26.0,427.0,342.91,250.8
2016,5,6,17,15,703.0,80.5,2.35,25.0,370.5,279.18,197.88
2016,5,6,17,30,665.0,75.0,2.1,24.0,314.0,220.82,148.73
2016,5,6,17,45,613.0,68.0,1.9,23.5,258.5,162.63,101.16
2016,5,6,18,0,561.0,61.0,1.7,23.0,203.0,110.35,61.97
2016,5,6,18,15,477.5,51.5,1.65,22.0,151.0,60.75,32.94
2016,5,6,18,30,394.0,42.0,1.6,21.0,99.0,33.4,22.86
2016,5,6,18,45,264.5,28.0,1.55,20.5,59.5,22.57,12.37
2016,5,6,19,0,135.0,14.0,1.5,20.0,20.0,11.27,0.0
2016,5,6,19,15,67.5,7.0,1.55,19.5,10.0,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,35.5,8.0,2.65,15.5,9.5,7.28,0.0
2016,5,7,6,0,71.0,16.0,2.9,16.0,19.0,12.56,0.0
2016,5,7,6,15,175.5,34.5,2.9,16.0,57.0,26.81,16.55
2016,5,7,6,30,280.0,53.0,2.9,16.0,95.0,40.6,29.74
2016,5,7,6,45,358.0,66.5,2.95,16.5,144.0,69.68,43.24
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,115.16,72.71
2016,5,7,7,15,491.5,90.5,3.2,17.5,246.5,163.71,110.33
2016,5,7,7,30,547.0,101.0,3.4,18.0,300.0,220.95,157.85
2016,5,7,7,45,556.5,112.0,3.6,19.0,343.5,269.15,200.1
2016,5,7,8,0,566.0,123.0,3.8,20.0,387.0,317.76,242.03
2016,5,7,8,15,633.5,123.5,4.1,20.5,453.0,380.73,294.06
2016,5,7,8,30,701.0,124.0,4.4,21.0,519.0,449.96,350.3
2016,5,7,8,45,719.5,130.0,4.7,22.0,568.5,504.66,393.86
2016,5,7,9,0,738.0,136.0,5.0,23.0,618.0,559.55,436.33
2016,5,7,9,15,755.0,140.0,5.0,23.5,664.5,611.3,475.41
2016,5,7,9,30,772.0,144.0,5.0,24.0,711.0,662.26,512.85
2016,5,7,9,45,779.5,150.5,5.05,24.5,750.0,707.99,545.59
2016,5,7,10,0,787.0,157.0,5.1,25.0,789.0,751.79,576.23
2016,5,7,10,15,796.5,159.5,5.05,25.0,823.5,791.26,603.55
2016,5,7,10,30,806.0,162.0,5.0,25.0,858.0,828.51,628.42
2016,5,7,10,45,809.5,166.0,5.0,25.5,884.5,859.69,647.84
2016,5,7,11,0,813.0,170.0,5.0,26.0,911.0,887.93,665.12
2016,5,7,11,15,817.5,171.5,5.0,26.0,930.5,911.63,680.57
2016,5,7,11,30,822.0,173.0,5.0,26.0,950.0,932.19,693.94
2016,5,7,11,45,855.0,153.0,5.0,26.5,970.5,945.02,700.7
2016,5,7,12,0,888.0,133.0,5.0,27.0,991.0,966.09,713.09
2016,5,7,12,15,696.5,275.0,4.95,27.0,949.5,942.71,695.93
2016,5,7,12,30,505.0,417.0,4.9,27.0,908.0,896.21,657.87
2016,5,7,12,45,328.0,457.0,4.9,27.5,775.5,758.62,558.85
2016,5,7,13,0,151.0,497.0,4.9,28.0,643.0,619.16,456.4
2016,5,7,13,15,124.0,483.0,4.85,28.0,602.0,578.34,427.52
2016,5,7,13,30,97.0,469.0,4.8,28.0,561.0,528.08,391.38
2016,5,7,13,45,475.5,304.0,4.8,28.0,738.5,733.67,548.37
2016,5,7,14,0,854.0,139.0,4.8,28.0,916.0,883.74,656.49
2016,5,7,14,15,846.5,137.5,4.8,28.0,888.0,853.81,635.88
2016,5,7,14,30,839.0,136.0,4.8,28.0,860.0,821.09,614.37
2016,5,7,14,45,815.5,142.0,4.8,28.5,821.5,785.94,589.89
2016,5,7,15,0,792.0,148.0,4.8,29.0,783.0,743.28,559.56
2016,5,7,15,15,779.0,145.0,4.75,28.5,742.0,698.46,528.62
2016,5,7,15,30,766.0,142.0,4.7,28.0,701.0,652.2,495.93
2016,5,7,15,45,675.0,166.0,4.7,28.0,635.0,582.65,443.8
2016,5,7,16,0,584.0,190.0,4.7,28.0,569.0,518.1,394.71
2016,5,7,16,15,629.5,159.5,4.65,27.5,537.5,481.24,366.99
2016,5,7,16,30,675.0,129.0,4.6,27.0,506.0,437.94,332.78
2016,5,7,16,45,655.5,119.0,4.55,27.0,454.5,380.99,286.31
2016,5,7,17,0,636.0,109.0,4.5,27.0,403.0,325.07,239.55
2016,5,7,17,15,596.0,101.5,4.4,26.5,349.0,266.81,191.04
2016,5,7,17,30,556.0,94.0,4.3,26.0,295.0,212.52,145.59
2016,5,7,17,45,513.5,82.5,4.25,25.5,243.0,158.51,101.61
2016,5,7,18,0,471.0,71.0,4.2,25.0,191.0,109.4,64.59
2016,5,7,18,15,389.5,59.0,4.0,24.0,142.0,63.41,37.08
2016,5,7,18,30,308.0,47.0,3.8,23.0,93.0,36.13,24.97
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.5,25.26,14.49
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.49,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,18.5,1.0,0.88,0.0
2016,5,8,6,30,0.0,2.0,3.7,19.0,2.0,1.75,0.0
2016,5,8,6,45,0.0,3.5,4.05,19.5,3.5,3.07,0.0
2016,5,8,7,0,0.0,5.0,4.4,20.0,5.0,4.39,0.0
2016,5,8,7,15,0.0,6.5,4.65,20.5,6.5,5.71,0.0
2016,5,8,7,30,0.0,8.0,4.9,21.0,8.0,7.03,0.24
2016,5,8,7,45,0.0,65.5,5.15,21.5,65.5,57.89,42.48
2016,5,8,8,0,0.0,123.0,5.4,22.0,123.0,108.38,83.53
2016,5,8,8,15,2.0,147.5,5.3,22.0,148.5,130.94,101.42
2016,5,8,8,30,4.0,172.0,5.2,22.0,174.0,153.88,119.45
2016,5,8,8,45,2.5,166.0,5.15,22.0,167.0,148.37,114.63
2016,5,8,9,0,1.0,160.0,5.1,22.0,160.0,142.57,109.63
2016,5,8,9,15,0.5,110.0,5.0,22.0,110.0,97.96,73.68
2016,5,8,9,30,0.0,60.0,4.9,22.0,60.0,53.19,37.51
2016,5,8,9,45,2.5,118.0,4.8,22.5,120.0,106.7,80.23
2016,5,8,10,0,5.0,176.0,4.7,23.0,180.0,160.73,122.51
2016,5,8,10,15,2.5,124.5,4.6,23.0,126.5,112.87,84.53
2016,5,8,10,30,0.0,73.0,4.5,23.0,73.0,64.93,46.36
2016,5,8,10,45,0.0,89.5,4.45,23.0,89.5,79.72,58.06
2016,5,8,11,0,0.0,106.0,4.4,23.0,106.0,94.56,69.72
2016,5,8,11,15,5.0,157.0,4.35,23.0,162.0,145.02,109.43
2016,5,8,11,30,10.0,208.0,4.3,23.0,218.0,195.98,148.99
2016,5,8,11,45,14.0,266.0,4.25,23.5,280.0,252.85,192.12
2016,5,8,12,0,18.0,324.0,4.2,24.0,342.0,310.13,234.8
2016,5,8,12,15,15.0,276.0,4.05,24.0,291.0,263.41,199.34
2016,5,8,12,30,12.0,228.0,3.9,24.0,240.0,216.74,163.88
2016,5,8,12,45,6.5,183.0,3.8,24.0,190.0,170.56,128.35
2016,5,8,13,0,1.0,138.0,3.7,24.0,140.0,124.59,92.61
2016,5,8,13,15,140.5,303.0,3.6,24.0,436.5,421.1,322.04
2016,5,8,13,30,280.0,468.0,3.5,24.0,733.0,711.06,530.06
2016,5,8,13,45,147.5,373.0,3.45,24.0,512.5,487.83,367.97
2016,5,8,14,0,15.0,278.0,3.4,24.0,292.0,263.21,199.01
2016,5,8,14,15,30.0,327.0,3.6,23.5,353.5,327.49,249.2
2016,5,8,14,30,45.0,376.0,3.8,23.0,415.0,383.97,292.53
2016,5,8,14,45,32.5,332.5,4.0,23.0,360.5,331.12,253.03
2016,5,8,15,0,20.0,289.0,4.2,23.0,306.0,273.78,209.83
2016,5,8,15,15,37.5,303.5,4.7,22.5,332.0,303.44,234.24
2016,5,8,15,30,55.0,318.0,5.2,22.0,358.0,325.6,252.78
2016,5,8,15,45,29.0,245.0,5.7,22.0,266.0,239.55,186.27
2016,5,8,16,0,3.0,172.0,6.2,22.0,174.0,154.32,119.11
2016,5,8,16,15,145.5,203.0,6.15,22.0,285.0,260.52,204.83
2016,5,8,16,30,288.0,234.0,6.1,22.0,396.0,346.96,271.82
2016,5,8,16,45,144.0,144.0,6.05,22.0,225.0,188.7,146.59
2016,5,8,17,0,0.0,54.0,6.0,22.0,54.0,47.7,33.79
2016,5,8,17,15,0.0,47.0,5.55,21.5,47.0,41.48,28.88
2016,5,8,17,30,0.0,40.0,5.1,21.0,40.0,35.27,23.87
2016,5,8,17,45,0.0,32.5,4.7,21.0,32.5,28.62,18.36
2016,5,8,18,0,0.0,25.0,4.3,21.0,25.0,22.0,12.79
2016,5,8,18,15,0.0,18.5,3.95,20.5,18.5,16.26,7.92
2016,5,8,18,30,0.0,12.0,3.6,20.0,12.0,10.53,3.4
2016,5,8,18,45,0.0,7.0,3.3,19.5,7.0,6.14,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.75,0.0
2016,5,8,19,15,0.0,1.0,3.0,19.0,1.0,0.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.0,8.5,4.35,19.0,9.5,7.73,0.0
2016,5,9,6,0,34.0,17.0,4.4,19.0,19.0,14.56,0.0
2016,5,9,6,15,117.0,39.5,4.6,19.5,56.0,31.43,20.28
2016,5,9,6,30,200.0,62.0,4.8,20.0,93.0,48.33,35.89
2016,5,9,6,45,253.0,83.5,5.0,20.5,139.5,78.53,52.79
2016,5,9,7,0,306.0,105.0,5.2,21.0,186.0,120.82,81.83
2016,5,9,7,15,153.0,101.5,5.5,21.5,142.0,114.0,82.49
2016,5,9,7,30,0.0,98.0,5.8,22.0,98.0,85.96,65.66
2016,5,9,7,45,192.0,133.5,6.1,22.5,223.5,175.85,133.36
2016,5,9,8,0,384.0,169.0,6.4,23.0,349.0,290.34,222.27
2016,5,9,8,15,341.5,202.0,6.45,23.5,377.0,323.8,250.76
2016,5,9,8,30,299.0,235.0,6.5,24.0,405.0,354.7,275.91
2016,5,9,8,45,280.0,264.0,6.6,24.5,435.0,389.25,302.78
2016,5,9,9,0,261.0,293.0,6.7,25.0,465.0,421.38,326.95
2016,5,9,9,15,462.5,250.0,6.65,25.5,580.5,527.36,409.06
2016,5,9,9,30,664.0,207.0,6.6,26.0,696.0,648.1,500.75
2016,5,9,9,45,697.0,201.5,6.55,26.5,741.0,696.8,535.88
2016,5,9,10,0,730.0,196.0,6.5,27.0,786.0,745.7,570.65
2016,5,9,10,15,741.5,199.5,6.35,27.0,821.0,786.16,599.13
2016,5,9,10,30,753.0,203.0,6.2,27.0,856.0,824.73,625.78
2016,5,9,10,45,778.0,194.5,6.05,27.5,888.0,856.53,645.7
2016,5,9,11,0,803.0,186.0,5.9,28.0,920.0,891.02,666.79
2016,5,9,11,15,808.5,187.0,5.75,28.5,940.0,914.85,680.23
2016,5,9,11,30,814.0,188.0,5.6,29.0,960.0,935.61,691.49
2016,5,9,11,45,539.5,337.5,5.45,29.5,852.0,840.79,619.49
2016,5,9,12,0,265.0,487.0,5.3,30.0,744.0,723.54,529.1
2016,5,9,12,15,569.0,320.5,5.2,30.0,874.5,862.23,633.3
2016,5,9,12,30,873.0,154.0,5.1,30.0,1005.0,973.87,710.48
2016,5,9,12,45,534.0,326.5,5.0,30.0,846.5,834.68,611.51
2016,5,9,13,0,195.0,499.0,4.9,30.0,688.0,660.48,482.24
2016,5,9,13,15,535.0,322.0,4.8,30.0,830.5,821.01,603.21
2016,5,9,13,30,875.0,145.0,4.7,30.0,973.0,939.24,685.88
2016,5,9,13,45,873.5,141.5,4.65,30.5,953.0,918.89,670.36
2016,5,9,14,0,872.0,138.0,4.6,31.0,933.0,895.13,653.74
2016,5,9,14,15,865.0,136.0,4.55,31.0,904.5,864.78,634.06
2016,5,9,14,30,858.0,134.0,4.5,31.0,876.0,831.54,612.43
2016,5,9,14,45,850.5,131.0,4.45,31.0,840.5,794.28,587.97
2016,5,9,15,0,843.0,128.0,4.4,31.0,805.0,758.87,564.66
2016,5,9,15,15,830.5,125.0,4.3,30.5,763.5,712.56,533.26
2016,5,9,15,30,818.0,122.0,4.2,30.0,722.0,664.63,499.76
2016,5,9,15,45,803.0,118.5,4.15,30.0,675.0,613.34,462.16
2016,5,9,16,0,788.0,115.0,4.1,30.0,628.0,561.19,423.01
2016,5,9,16,15,767.0,111.0,3.95,29.5,577.0,504.94,380.41
2016,5,9,16,30,746.0,107.0,3.8,29.0,526.0,449.04,336.8
2016,5,9,16,45,720.0,101.0,3.7,29.0,472.5,388.27,287.76
2016,5,9,17,0,694.0,95.0,3.6,29.0,419.0,330.42,239.79
2016,5,9,17,15,656.0,89.5,3.4,28.5,364.0,271.48,190.84
2016,5,9,17,30,618.0,84.0,3.2,28.0,309.0,216.14,144.61
2016,5,9,17,45,566.5,75.5,3.0,27.5,254.5,159.8,99.38
2016,5,9,18,0,515.0,67.0,2.8,27.0,200.0,109.36,62.26
2016,5,9,18,15,433.0,56.5,2.85,26.0,149.5,62.12,34.95
2016,5,9,18,30,351.0,46.0,2.9,25.0,99.0,36.61,25.2
2016,5,9,18,45,227.5,31.0,2.95,24.5,60.0,24.16,13.71
2016,5,9,19,0,104.0,16.0,3.0,24.0,21.0,12.59,0.0
2016,5,9,19,15,52.0,8.0,3.15,23.5,10.5,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,14.5,8.5,2.25,20.5,9.5,7.73,0.0
2016,5,10,6,0,29.0,17.0,2.4,21.0,19.0,14.59,0.0
2016,5,10,6,15,102.5,41.0,2.55,21.5,56.0,32.52,21.11
2016,5,10,6,30,176.0,65.0,2.7,22.0,93.0,50.38,37.37
2016,5,10,6,45,263.5,81.5,2.9,22.5,142.0,77.41,51.19
2016,5,10,7,0,351.0,98.0,3.1,23.0,191.0,119.73,78.31
2016,5,10,7,15,407.0,111.0,3.15,23.5,243.0,165.35,112.53
2016,5,10,7,30,463.0,124.0,3.2,24.0,295.0,217.47,154.15
2016,5,10,7,45,524.5,127.5,3.3,24.5,351.5,269.22,196.36
2016,5,10,8,0,586.0,131.0,3.4,25.0,408.0,330.05,245.88
2016,5,10,8,15,617.0,138.0,3.35,25.5,460.5,384.97,290.6
2016,5,10,8,30,648.0,145.0,3.3,26.0,513.0,442.18,335.89
2016,5,10,8,45,681.5,146.0,3.3,26.5,565.0,497.08,378.35
2016,5,10,9,0,715.0,147.0,3.3,27.0,617.0,553.72,420.9
2016,5,10,9,15,732.0,151.0,3.3,27.5,662.5,604.4,457.84
2016,5,10,9,30,749.0,155.0,3.3,28.0,708.0,654.57,493.38
2016,5,10,9,45,766.5,156.0,3.35,28.5,749.0,700.16,525.06
2016,5,10,10,0,784.0,157.0,3.4,29.0,790.0,745.52,555.85
2016,5,10,10,15,793.0,159.5,3.45,29.0,824.0,784.27,582.22
2016,5,10,10,30,802.0,162.0,3.5,29.0,858.0,820.8,606.14
2016,5,10,10,45,809.5,163.0,3.55,29.5,885.0,852.21,625.25
2016,5,10,11,0,817.0,164.0,3.6,30.0,912.0,880.92,642.46
2016,5,10,11,15,821.5,165.5,3.65,30.0,931.5,904.55,657.57
2016,5,10,11,30,826.0,167.0,3.7,30.0,951.0,925.05,670.68
2016,5,10,11,45,824.5,170.0,3.8,30.0,961.5,938.2,679.34
2016,5,10,12,0,823.0,173.0,3.9,30.0,972.0,947.9,685.9
2016,5,10,12,15,823.5,173.5,3.95,30.0,975.5,953.7,689.73
2016,5,10,12,30,824.0,174.0,4.0,30.0,979.0,956.1,691.5
2016,5,10,12,45,818.5,176.5,4.05,30.5,973.0,951.39,687.35
2016,5,10,13,0,813.0,179.0,4.1,31.0,967.0,943.35,681.19
2016,5,10,13,15,810.0,178.0,4.1,31.0,954.0,931.06,673.46
2016,5,10,13,30,807.0,177.0,4.1,31.0,941.0,915.49,663.7
2016,5,10,13,45,796.0,178.5,4.15,31.0,919.0,891.95,648.98
2016,5,10,14,0,785.0,180.0,4.2,31.0,897.0,865.64,632.42
2016,5,10,14,15,777.5,178.0,4.2,30.5,869.5,836.41,614.9
2016,5,10,14,30,770.0,176.0,4.2,30.0,842.0,804.6,595.5
2016,5,10,14,45,750.0,178.0,4.2,30.0,805.0,764.39,568.32
2016,5,10,15,0,730.0,180.0,4.2,30.0,768.0,725.28,541.03
2016,5,10,15,15,715.5,176.0,4.15,30.0,727.5,680.51,509.44
2016,5,10,15,30,701.0,172.0,4.1,30.0,687.0,634.62,476.5
2016,5,10,15,45,667.5,173.5,4.05,30.0,638.5,581.4,437.43
2016,5,10,16,0,634.0,175.0,4.0,30.0,590.0,529.31,398.45
2016,5,10,16,15,609.5,168.5,3.85,29.5,540.5,476.08,358.53
2016,5,10,16,30,585.0,162.0,3.7,29.0,491.0,423.96,318.39
2016,5,10,16,45,538.0,158.0,3.6,29.0,437.5,363.49,270.73
2016,5,10,17,0,491.0,154.0,3.5,29.0,384.0,310.18,227.89
2016,5,10,17,15,449.5,142.0,3.35,28.5,331.5,256.02,184.39
2016,5,10,17,30,408.0,130.0,3.2,28.0,279.0,206.18,144.27
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.5,155.72,105.39
2016,5,10,18,0,282.0,102.0,3.0,27.0,176.0,112.91,74.53
2016,5,10,18,15,217.0,81.0,3.05,26.5,130.0,72.59,48.33
2016,5,10,18,30,152.0,60.0,3.1,26.0,84.0,46.75,33.58
2016,5,10,18,45,76.0,37.0,3.2,25.5,49.0,30.39,18.71
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.33,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,7.73,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,14.05,0.0
2016,5,11,6,15,154.0,37.0,2.55,19.5,58.0,28.6,18.16
2016,5,11,6,30,243.0,57.0,2.8,20.0,96.0,43.4,31.75
2016,5,11,6,45,312.5,74.0,3.05,20.5,144.5,72.66,46.46
2016,5,11,7,0,382.0,91.0,3.3,21.0,193.0,117.09,75.51
2016,5,11,7,15,436.0,103.5,3.55,21.5,246.0,163.63,110.84
2016,5,11,7,30,490.0,116.0,3.8,22.0,299.0,216.41,153.67
2016,5,11,7,45,521.5,129.0,4.1,23.0,351.5,269.08,197.74
2016,5,11,8,0,553.0,142.0,4.4,24.0,404.0,324.8,243.9
2016,5,11,8,15,584.0,150.5,4.45,24.5,457.0,382.03,290.72
2016,5,11,8,30,615.0,159.0,4.5,25.0,510.0,438.77,336.12
2016,5,11,8,45,623.5,172.5,4.6,25.5,556.5,490.49,376.67
2016,5,11,9,0,632.0,186.0,4.7,26.0,603.0,541.62,415.63
2016,5,11,9,15,650.5,192.5,4.7,26.5,648.5,591.74,452.68
2016,5,11,9,30,669.0,199.0,4.7,27.0,694.0,641.72,488.65
2016,5,11,9,45,665.0,214.5,4.7,27.5,729.5,683.72,517.66
2016,5,11,10,0,661.0,230.0,4.7,28.0,765.0,723.22,544.21
2016,5,11,10,15,672.5,234.5,4.6,28.0,799.0,762.14,570.85
2016,5,11,10,30,684.0,239.0,4.5,28.0,833.0,799.39,595.96
2016,5,11,10,45,682.5,248.5,4.45,28.5,857.5,828.42,613.87
2016,5,11,11,0,681.0,258.0,4.4,29.0,882.0,854.68,629.65
2016,5,11,11,15,686.5,261.0,4.3,29.0,902.0,878.32,644.79
2016,5,11,11,30,692.0,264.0,4.2,29.0,922.0,899.3,658.03
2016,5,11,11,45,774.0,211.5,4.1,29.5,955.5,928.44,676.04
2016,5,11,12,0,856.0,159.0,4.0,30.0,989.0,952.59,689.56
2016,5,11,12,15,662.5,295.5,3.9,30.0,939.5,922.64,667.25
2016,5,11,12,30,469.0,432.0,3.8,30.0,890.0,869.83,625.89
2016,5,11,12,45,242.5,363.5,3.7,30.5,600.5,584.42,428.19
2016,5,11,13,0,16.0,295.0,3.6,31.0,311.0,281.26,206.1
2016,5,11,13,15,25.5,347.0,3.5,31.0,372.0,346.18,254.3
2016,5,11,13,30,35.0,399.0,3.4,31.0,433.0,403.1,295.16
2016,5,11,13,45,71.0,426.0,3.3,31.0,492.0,459.25,335.96
2016,5,11,14,0,107.0,453.0,3.2,31.0,551.0,513.47,374.8
2016,5,11,14,15,130.0,442.5,3.1,31.0,557.5,526.75,384.57
2016,5,11,14,30,153.0,432.0,3.0,31.0,564.0,529.94,387.52
2016,5,11,14,45,90.5,373.5,2.95,31.0,451.5,413.32,304.33
2016,5,11,15,0,28.0,315.0,2.9,31.0,339.0,308.65,228.02
2016,5,11,15,15,47.0,321.5,2.9,30.5,358.0,325.79,242.19
2016,5,11,15,30,66.0,328.0,2.9,30.0,377.0,340.98,254.51
2016,5,11,15,45,171.5,308.0,2.9,30.0,423.5,387.48,290.49
2016,5,11,16,0,277.0,288.0,2.9,30.0,470.0,422.42,316.75
2016,5,11,16,15,270.0,264.0,2.85,29.5,429.5,380.59,286.13
2016,5,11,16,30,263.0,240.0,2.8,29.0,389.0,339.02,255.27
2016,5,11,16,45,200.0,219.5,2.8,29.0,326.0,276.02,207.6
2016,5,11,17,0,137.0,199.0,2.8,29.0,263.0,222.86,167.36
2016,5,11,17,15,275.5,164.5,2.65,28.5,272.5,223.6,163.92
2016,5,11,17,30,414.0,130.0,2.5,28.0,282.0,207.03,144.49
2016,5,11,17,45,357.0,115.0,2.35,27.5,230.5,156.44,105.3
2016,5,11,18,0,300.0,100.0,2.2,27.0,179.0,112.92,73.78
2016,5,11,18,15,233.5,80.0,2.25,26.5,132.5,72.34,47.81
2016,5,11,18,30,167.0,60.0,2.3,26.0,86.0,46.81,33.67
2016,5,11,18,45,98.0,37.0,2.35,25.5,50.5,29.56,18.16
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,12.2,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.1,19.5,5.0,4.55,0.0
2016,5,12,6,0,0.0,10.0,1.2,20.0,10.0,8.79,0.0
2016,5,12,6,15,0.0,26.0,1.4,20.5,26.0,22.92,13.45
2016,5,12,6,30,0.0,42.0,1.6,21.0,42.0,36.73,25.96
2016,5,12,6,45,0.0,62.0,1.8,21.5,62.0,53.66,38.95
2016,5,12,7,0,0.0,82.0,2.0,22.0,82.0,70.96,53.36
2016,5,12,7,15,1.5,103.0,2.0,22.5,104.0,89.57,68.47
2016,5,12,7,30,3.0,124.0,2.0,23.0,126.0,108.56,83.56
2016,5,12,7,45,1.5,103.5,2.05,23.5,104.5,91.54,69.4
2016,5,12,8,0,0.0,83.0,2.1,24.0,83.0,73.47,54.44
2016,5,12,8,15,8.5,142.5,2.05,24.0,147.5,129.12,98.81
2016,5,12,8,30,17.0,202.0,2.0,24.0,212.0,185.97,143.15
2016,5,12,8,45,10.5,192.0,2.0,24.5,198.5,175.3,134.02
2016,5,12,9,0,4.0,182.0,2.0,25.0,185.0,163.68,124.31
2016,5,12,9,15,2.0,105.0,1.95,25.5,106.5,94.43,69.65
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,24.79,14.21
2016,5,12,9,45,34.0,199.5,1.85,26.5,227.0,205.18,155.5
2016,5,12,10,0,68.0,371.0,1.8,27.0,426.0,390.1,291.58
2016,5,12,10,15,139.5,401.0,1.7,27.0,520.5,484.17,358.67
2016,5,12,10,30,211.0,431.0,1.6,27.0,615.0,576.32,422.89
2016,5,12,10,45,175.0,446.5,1.55,27.5,602.5,568.39,414.32
2016,5,12,11,0,139.0,462.0,1.5,28.0,590.0,557.77,404.65
2016,5,12,11,15,166.5,473.5,1.5,28.0,630.0,597.46,432.08
2016,5,12,11,30,194.0,485.0,1.5,28.0,670.0,637.47,459.05
2016,5,12,11,45,246.0,481.0,1.55,28.5,718.5,693.52,496.48
2016,5,12,12,0,298.0,477.0,1.6,29.0,767.0,741.46,527.95
2016,5,12,12,15,522.5,352.0,1.65,29.0,862.0,843.91,600.79
2016,5,12,12,30,747.0,227.0,1.7,29.0,957.0,937.61,664.81
2016,5,12,12,45,512.5,354.5,1.75,29.0,855.0,836.56,594.9
2016,5,12,13,0,278.0,482.0,1.8,29.0,753.0,727.15,518.36
2016,5,12,13,15,343.0,447.5,1.85,29.0,776.5,750.44,537.11
2016,5,12,13,30,408.0,413.0,1.9,29.0,800.0,776.9,556.61
2016,5,12,13,45,568.5,314.0,1.95,29.0,841.0,818.97,589.18
2016,5,12,14,0,729.0,215.0,2.0,29.0,882.0,851.99,615.31
2016,5,12,14,15,720.0,212.5,2.0,29.0,854.5,821.96,595.56
2016,5,12,14,30,711.0,210.0,2.0,29.0,827.0,789.63,574.63
2016,5,12,14,45,520.0,287.5,2.0,29.0,729.0,686.32,501.93
2016,5,12,15,0,329.0,365.0,2.0,29.0,631.0,588.96,432.24
2016,5,12,15,15,313.0,348.0,1.95,28.5,591.0,546.76,404.29
2016,5,12,15,30,297.0,331.0,1.9,28.0,551.0,504.91,375.7
2016,5,12,15,45,326.0,301.0,1.9,28.0,527.5,479.25,358.19
2016,5,12,16,0,355.0,271.0,1.9,28.0,504.0,450.13,337.48
2016,5,12,16,15,451.5,223.5,1.8,27.5,495.5,440.23,330.51
2016,5,12,16,30,548.0,176.0,1.7,27.0,487.0,414.99,310.68
