Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,45,515.5,166.5,1.6,27.0,436.0,360.54,267.86
2016,5,12,17,0,483.0,157.0,1.5,27.0,385.0,308.75,226.46
2016,5,12,17,15,441.5,145.0,1.35,26.5,333.0,255.2,183.79
2016,5,12,17,30,400.0,133.0,1.2,26.0,281.0,205.96,144.44
2016,5,12,17,45,346.5,118.0,1.1,25.5,230.5,156.85,106.48
2016,5,12,18,0,293.0,103.0,1.0,25.0,180.0,114.31,75.61
2016,5,12,18,15,228.0,82.5,0.95,24.5,134.0,73.82,49.54
2016,5,12,18,30,163.0,62.0,0.9,24.0,88.0,48.23,35.19
2016,5,12,18,45,81.5,39.5,0.9,24.0,52.5,32.27,20.62
2016,5,12,19,0,0.0,17.0,0.9,24.0,17.0,14.95,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.5,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,6.82,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,13.08,0.53
2016,5,13,6,15,59.5,42.0,2.4,19.0,51.0,34.2,23.03
2016,5,13,6,30,103.0,69.0,2.4,19.0,86.0,54.24,41.28
2016,5,13,6,45,154.5,95.5,2.4,19.5,132.0,83.07,59.57
2016,5,13,7,0,206.0,122.0,2.4,20.0,178.0,122.17,87.37
2016,5,13,7,15,252.5,143.5,2.4,20.5,228.0,164.0,119.14
2016,5,13,7,30,299.0,165.0,2.4,21.0,278.0,211.4,156.55
2016,5,13,7,45,338.5,182.0,2.4,21.5,329.0,258.38,194.33
2016,5,13,8,0,378.0,199.0,2.4,22.0,380.0,309.54,235.28
2016,5,13,8,15,410.0,213.0,2.4,22.5,430.5,358.99,274.51
2016,5,13,8,30,442.0,227.0,2.4,23.0,481.0,414.57,317.53
2016,5,13,8,45,463.5,240.5,2.4,23.5,528.0,464.1,355.06
2016,5,13,9,0,485.0,254.0,2.4,24.0,575.0,514.76,392.44
2016,5,13,9,15,506.0,263.0,2.35,24.5,619.0,561.98,426.26
2016,5,13,9,30,527.0,272.0,2.3,25.0,663.0,609.68,459.53
2016,5,13,9,45,551.0,275.0,2.25,25.5,703.5,654.24,489.89
2016,5,13,10,0,575.0,278.0,2.2,26.0,744.0,698.86,519.57
2016,5,13,10,15,587.5,283.0,2.1,26.0,777.5,736.16,544.13
2016,5,13,10,30,600.0,288.0,2.0,26.0,811.0,772.66,567.68
2016,5,13,10,45,618.0,286.0,1.95,26.5,839.5,805.29,587.69
2016,5,13,11,0,636.0,284.0,1.9,27.0,868.0,836.33,606.31
2016,5,13,11,15,642.5,286.5,1.85,27.0,887.5,859.41,620.41
2016,5,13,11,30,649.0,289.0,1.8,27.0,907.0,880.02,632.85
2016,5,13,11,45,689.5,263.5,1.75,27.5,927.5,903.64,646.99
2016,5,13,12,0,730.0,238.0,1.7,28.0,948.0,924.62,658.78
2016,5,13,12,15,558.5,338.0,1.65,28.0,882.5,863.0,614.4
2016,5,13,12,30,387.0,438.0,1.6,28.0,817.0,789.71,562.35
2016,5,13,12,45,557.0,339.0,1.6,28.5,881.5,862.19,613.48
2016,5,13,13,0,727.0,240.0,1.6,29.0,946.0,922.89,654.35
2016,5,13,13,15,723.0,238.5,1.6,29.0,933.5,909.77,645.69
2016,5,13,13,30,719.0,237.0,1.6,29.0,921.0,893.67,636.02
2016,5,13,13,45,716.0,233.0,1.6,29.0,901.5,873.21,623.42
2016,5,13,14,0,713.0,229.0,1.6,29.0,882.0,849.92,608.97
2016,5,13,14,15,527.5,313.5,1.6,28.5,788.5,752.17,542.65
2016,5,13,14,30,342.0,398.0,1.6,28.0,695.0,656.29,476.42
2016,5,13,14,45,396.5,356.5,1.6,28.0,687.5,646.53,472.45
2016,5,13,15,0,451.0,315.0,1.6,28.0,680.0,638.0,468.22
2016,5,13,15,15,454.0,296.0,1.55,28.0,647.0,602.34,443.86
2016,5,13,15,30,457.0,277.0,1.5,28.0,614.0,565.0,418.1
2016,5,13,15,45,504.0,247.0,1.5,28.0,597.0,542.9,403.23
2016,5,13,16,0,551.0,217.0,1.5,28.0,580.0,515.03,383.35
2016,5,13,16,15,554.0,190.0,1.45,27.5,530.0,461.57,344.62
2016,5,13,16,30,557.0,163.0,1.4,27.0,480.0,406.65,303.56
2016,5,13,16,45,492.0,170.0,1.35,27.0,429.5,353.57,262.31
2016,5,13,17,0,427.0,177.0,1.3,27.0,379.0,306.3,225.19
2016,5,13,17,15,391.5,161.5,1.2,26.5,329.0,254.6,184.42
2016,5,13,17,30,356.0,146.0,1.1,26.0,279.0,205.67,145.65
2016,5,13,17,45,307.5,128.0,1.0,26.0,229.0,158.02,108.76
2016,5,13,18,0,259.0,110.0,0.9,26.0,179.0,116.07,78.06
2016,5,13,18,15,198.5,87.5,0.9,25.5,133.0,76.21,51.95
2016,5,13,18,30,138.0,65.0,0.9,25.0,87.0,50.27,36.78
2016,5,13,18,45,69.0,41.0,0.9,24.5,52.0,33.35,21.54
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.98,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,10.0,10.0,1.6,20.5,11.0,9.1,0.0
2016,5,14,6,0,20.0,20.0,1.7,21.0,22.0,17.45,3.39
2016,5,14,6,15,88.5,41.5,1.7,21.5,55.5,32.94,21.8
2016,5,14,6,30,157.0,63.0,1.7,22.0,89.0,49.01,36.35
2016,5,14,6,45,225.5,77.5,1.7,22.5,131.0,72.12,48.08
2016,5,14,7,0,294.0,92.0,1.7,23.0,173.0,107.48,70.7
2016,5,14,7,15,221.0,122.0,1.65,23.5,191.0,141.19,100.6
2016,5,14,7,30,148.0,152.0,1.6,24.0,209.0,165.16,123.19
2016,5,14,7,45,117.0,176.0,1.55,24.5,225.5,187.65,142.31
2016,5,14,8,0,86.0,200.0,1.5,25.0,242.0,204.87,156.44
2016,5,14,8,15,88.5,225.0,1.5,25.0,272.5,234.05,179.04
2016,5,14,8,30,91.0,250.0,1.5,25.0,303.0,263.55,201.45
2016,5,14,8,45,58.5,250.0,1.5,25.5,285.0,253.28,192.93
2016,5,14,9,0,26.0,250.0,1.5,26.0,267.0,236.19,179.03
2016,5,14,9,15,26.0,266.0,1.45,26.0,284.0,252.27,190.75
2016,5,14,9,30,26.0,282.0,1.4,26.0,301.0,272.55,205.39
2016,5,14,9,45,22.0,281.0,1.4,26.0,298.0,266.21,200.12
2016,5,14,10,0,18.0,280.0,1.4,26.0,295.0,263.65,197.79
2016,5,14,10,15,31.5,329.0,1.3,26.0,356.5,325.76,243.36
2016,5,14,10,30,45.0,378.0,1.2,26.0,418.0,384.11,284.86
2016,5,14,10,45,33.0,353.5,1.15,26.0,383.5,353.4,261.73
2016,5,14,11,0,21.0,329.0,1.1,26.0,349.0,314.4,233.03
2016,5,14,11,15,16.5,280.0,1.0,26.0,296.0,266.48,197.83
2016,5,14,11,30,12.0,231.0,0.9,26.0,243.0,218.37,162.16
2016,5,14,11,45,16.5,288.5,0.8,26.0,304.5,275.2,204.06
2016,5,14,12,0,21.0,346.0,0.7,26.0,366.0,332.41,244.75
2016,5,14,12,15,15.0,271.0,0.65,25.5,285.5,258.35,191.03
2016,5,14,12,30,9.0,196.0,0.6,25.0,205.0,184.55,136.9
2016,5,14,12,45,6.0,171.5,0.6,25.0,177.5,159.51,118.27
2016,5,14,13,0,3.0,147.0,0.6,25.0,150.0,134.5,99.28
2016,5,14,13,15,5.5,166.0,0.65,24.5,171.5,153.83,114.48
2016,5,14,13,30,8.0,185.0,0.7,24.0,193.0,173.05,129.46
2016,5,14,13,45,6.5,173.0,0.8,24.0,179.5,160.61,120.05
2016,5,14,14,0,5.0,161.0,0.9,24.0,166.0,148.24,110.74
2016,5,14,14,15,4.5,161.0,1.0,23.5,165.5,147.57,110.64
2016,5,14,14,30,4.0,161.0,1.1,23.0,165.0,146.9,110.53
2016,5,14,14,45,2.0,99.0,1.25,23.0,101.0,89.63,65.93
2016,5,14,15,0,0.0,37.0,1.4,23.0,37.0,32.82,20.82
2016,5,14,15,15,0.0,29.0,1.45,22.5,29.0,25.69,15.2
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,18.59,9.5
2016,5,14,15,45,1.5,97.5,1.6,22.0,98.5,87.44,65.26
2016,5,14,16,0,3.0,174.0,1.7,22.0,176.0,155.9,119.81
2016,5,14,16,15,1.5,165.0,1.65,21.5,166.0,146.74,112.97
2016,5,14,16,30,0.0,156.0,1.6,21.0,156.0,137.74,106.4
2016,5,14,16,45,0.0,119.0,1.6,21.0,119.0,105.09,80.53
2016,5,14,17,0,0.0,82.0,1.6,21.0,82.0,72.58,54.38
2016,5,14,17,15,0.0,71.0,1.65,21.0,71.0,62.78,46.56
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,53.0,38.62
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,43.68,30.95
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,34.37,23.18
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,25.53,15.71
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,16.7,8.79
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,10.1,2.76
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.5,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.82,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,3.0,2.65,14.0,3.0,2.73,0.0
2016,5,15,6,0,0.0,6.0,2.7,14.0,6.0,5.26,0.0
2016,5,15,6,15,0.0,15.0,2.7,14.0,15.0,13.18,5.68
2016,5,15,6,30,0.0,24.0,2.7,14.0,24.0,21.12,13.05
2016,5,15,6,45,0.0,36.0,2.75,14.5,36.0,31.72,21.5
2016,5,15,7,0,0.0,48.0,2.8,15.0,48.0,42.35,30.64
2016,5,15,7,15,43.5,100.0,2.8,15.0,116.5,93.89,72.4
2016,5,15,7,30,87.0,152.0,2.8,15.0,185.0,150.53,118.12
2016,5,15,7,45,60.0,167.5,2.85,15.5,192.5,162.9,129.15
2016,5,15,8,0,33.0,183.0,2.9,16.0,200.0,171.92,136.86
2016,5,15,8,15,57.5,216.0,2.9,16.5,248.0,213.59,169.83
2016,5,15,8,30,82.0,249.0,2.9,17.0,296.0,258.29,204.81
2016,5,15,8,45,92.5,275.5,2.95,17.5,333.5,292.93,231.46
2016,5,15,9,0,103.0,302.0,3.0,18.0,371.0,328.65,258.57
2016,5,15,9,15,141.5,328.0,2.95,18.5,429.5,386.45,302.42
2016,5,15,9,30,180.0,354.0,2.9,19.0,488.0,443.67,344.99
2016,5,15,9,45,154.5,374.5,2.9,19.5,494.5,454.19,351.06
2016,5,15,10,0,129.0,395.0,2.9,20.0,501.0,462.18,355.23
2016,5,15,10,15,138.0,414.5,2.85,20.0,532.0,493.63,377.97
2016,5,15,10,30,147.0,434.0,2.8,20.0,563.0,525.23,400.49
2016,5,15,10,45,127.0,445.0,2.8,20.5,559.0,524.72,398.22
2016,5,15,11,0,107.0,456.0,2.8,21.0,555.0,514.72,389.31
2016,5,15,11,15,62.5,389.5,2.7,21.0,448.0,415.98,315.96
2016,5,15,11,30,18.0,323.0,2.6,21.0,341.0,307.53,234.07
2016,5,15,11,45,18.0,321.0,2.55,21.5,339.0,306.2,232.83
2016,5,15,12,0,18.0,319.0,2.5,22.0,337.0,304.74,231.16
2016,5,15,12,15,20.0,338.0,2.45,22.0,358.0,324.26,245.68
2016,5,15,12,30,22.0,357.0,2.4,22.0,379.0,343.67,259.98
2016,5,15,12,45,25.5,373.5,2.35,22.5,399.0,371.29,279.79
2016,5,15,13,0,29.0,390.0,2.3,23.0,419.0,389.67,292.63
2016,5,15,13,15,28.0,380.5,2.3,23.0,407.5,379.02,284.87
2016,5,15,13,30,27.0,371.0,2.3,23.0,396.0,368.2,277.14
2016,5,15,13,45,22.0,336.5,2.3,23.0,357.0,322.69,243.69
2016,5,15,14,0,17.0,302.0,2.3,23.0,318.0,286.12,216.66
2016,5,15,14,15,25.0,328.0,2.3,22.5,350.0,322.48,244.9
2016,5,15,14,30,33.0,354.0,2.3,22.0,382.0,351.52,267.36
2016,5,15,14,45,67.5,370.5,2.3,22.0,426.0,391.28,298.01
2016,5,15,15,0,102.0,387.0,2.3,22.0,470.0,428.14,326.11
2016,5,15,15,15,133.0,369.5,2.3,22.0,472.0,433.63,331.07
2016,5,15,15,30,164.0,352.0,2.3,22.0,474.0,430.12,329.4
2016,5,15,15,45,137.0,326.5,2.3,22.0,423.5,381.2,293.01
2016,5,15,16,0,110.0,301.0,2.3,22.0,373.0,330.76,255.24
2016,5,15,16,15,56.5,235.5,2.25,21.5,272.5,238.68,185.14
2016,5,15,16,30,3.0,170.0,2.2,21.0,172.0,151.31,117.17
2016,5,15,16,45,1.5,150.0,2.15,21.0,151.0,132.66,102.79
2016,5,15,17,0,0.0,130.0,2.1,21.0,130.0,114.29,88.35
2016,5,15,17,15,0.0,112.5,1.95,21.0,112.5,98.77,76.04
2016,5,15,17,30,0.0,95.0,1.8,21.0,95.0,83.34,63.64
2016,5,15,17,45,0.0,79.0,1.7,21.0,79.0,69.3,52.19
2016,5,15,18,0,0.0,63.0,1.6,21.0,63.0,55.36,40.64
2016,5,15,18,15,0.0,47.5,1.45,20.5,47.5,41.94,29.38
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,28.2,18.73
2016,5,15,18,45,0.0,20.0,1.15,19.5,20.0,17.6,9.09
2016,5,15,19,0,0.0,8.0,1.0,19.0,8.0,7.02,0.0
2016,5,15,19,15,0.0,4.0,0.95,19.0,4.0,3.64,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.0,1.55,18.0,4.0,3.64,0.0
2016,5,16,6,0,0.0,8.0,1.8,18.0,8.0,7.02,0.0
2016,5,16,6,15,0.0,19.0,2.05,18.0,19.0,16.71,8.54
2016,5,16,6,30,0.0,30.0,2.3,18.0,30.0,26.43,17.42
2016,5,16,6,45,0.0,44.0,2.55,18.5,44.0,38.82,27.07
2016,5,16,7,0,0.0,58.0,2.8,19.0,58.0,51.24,37.56
2016,5,16,7,15,0.0,73.0,3.0,19.0,73.0,64.29,48.48
2016,5,16,7,30,0.0,88.0,3.2,19.0,88.0,77.44,59.31
2016,5,16,7,45,0.0,106.0,3.4,19.5,106.0,93.24,72.03
2016,5,16,8,0,0.0,124.0,3.6,20.0,124.0,109.15,84.63
2016,5,16,8,15,0.0,102.0,3.7,20.5,102.0,90.23,68.72
2016,5,16,8,30,0.0,80.0,3.8,21.0,80.0,70.85,52.57
2016,5,16,8,45,0.0,113.0,3.9,21.5,113.0,100.13,75.98
2016,5,16,9,0,0.0,146.0,4.0,22.0,146.0,129.44,99.01
2016,5,16,9,15,2.5,162.5,3.95,22.0,164.0,145.78,111.7
2016,5,16,9,30,5.0,179.0,3.9,22.0,182.0,162.41,124.57
2016,5,16,9,45,6.5,189.5,3.85,22.5,194.5,173.25,132.56
2016,5,16,10,0,8.0,200.0,3.8,23.0,207.0,184.22,140.6
2016,5,16,10,15,12.5,245.5,3.65,23.0,256.5,229.12,175.11
2016,5,16,10,30,17.0,291.0,3.5,23.0,306.0,274.56,209.48
2016,5,16,10,45,14.0,262.5,3.35,23.5,275.5,247.05,187.71
2016,5,16,11,0,11.0,234.0,3.2,24.0,245.0,219.26,165.95
2016,5,16,11,15,31.0,333.5,3.05,24.5,363.0,335.36,253.24
2016,5,16,11,30,51.0,433.0,2.9,25.0,481.0,448.11,334.61
2016,5,16,11,45,42.0,419.5,2.8,25.5,460.0,428.47,318.74
2016,5,16,12,0,33.0,406.0,2.7,26.0,439.0,408.28,303.12
2016,5,16,12,15,37.0,417.5,2.75,26.0,454.5,423.39,314.2
2016,5,16,12,30,41.0,429.0,2.8,26.0,470.0,438.19,324.92
2016,5,16,12,45,37.5,418.5,2.85,26.5,455.5,424.75,314.61
2016,5,16,13,0,34.0,408.0,2.9,27.0,441.0,411.01,304.24
2016,5,16,13,15,40.5,417.0,3.0,27.0,456.0,424.59,314.53
2016,5,16,13,30,47.0,426.0,3.1,27.0,471.0,437.7,324.38
2016,5,16,13,45,52.5,424.0,3.25,27.0,473.0,439.01,325.91
2016,5,16,14,0,58.0,422.0,3.4,27.0,475.0,439.8,327.13
2016,5,16,14,15,86.0,425.0,3.5,27.0,501.5,463.38,345.39
2016,5,16,14,30,114.0,428.0,3.6,27.0,528.0,491.78,366.9
2016,5,16,14,45,104.5,407.0,3.7,27.0,496.0,453.13,339.35
2016,5,16,15,0,95.0,386.0,3.8,27.0,464.0,421.7,317.01
2016,5,16,15,15,63.5,340.0,3.85,26.5,391.0,352.73,266.77
2016,5,16,15,30,32.0,294.0,3.9,26.0,318.0,286.6,217.77
2016,5,16,15,45,377.0,217.0,4.0,26.0,467.5,436.57,336.03
2016,5,16,16,0,722.0,140.0,4.1,26.0,617.0,540.01,413.65
2016,5,16,16,15,699.5,135.0,4.1,25.5,567.0,485.47,371.26
2016,5,16,16,30,677.0,130.0,4.1,25.0,517.0,431.6,328.8
2016,5,16,16,45,557.0,145.0,4.1,24.5,442.5,358.17,271.17
2016,5,16,17,0,437.0,160.0,4.1,24.0,368.0,293.49,220.38
2016,5,16,17,15,410.5,144.5,4.05,23.5,320.5,244.15,179.74
2016,5,16,17,30,384.0,129.0,4.0,23.0,273.0,197.46,141.05
2016,5,16,17,45,434.5,101.5,3.95,23.0,239.5,156.03,103.79
2016,5,16,18,0,485.0,74.0,3.9,23.0,206.0,109.97,65.32
2016,5,16,18,15,410.0,63.0,3.65,22.5,157.0,65.0,39.0
2016,5,16,18,30,335.0,52.0,3.4,22.0,108.0,39.75,28.4
2016,5,16,18,45,235.5,36.5,3.2,21.5,68.5,28.31,17.88
2016,5,16,19,0,136.0,21.0,3.0,21.0,29.0,16.49,2.49
2016,5,16,19,15,68.0,10.5,2.9,20.5,14.5,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,8.0,2.0,17.5,8.0,7.28,0.0
2016,5,17,6,0,0.0,16.0,2.4,18.0,16.0,14.09,3.2
2016,5,17,6,15,2.0,36.5,2.55,18.0,37.0,31.53,21.12
2016,5,17,6,30,4.0,57.0,2.7,18.0,58.0,48.39,36.5
2016,5,17,6,45,18.0,79.0,2.85,18.5,84.0,67.67,50.73
2016,5,17,7,0,32.0,101.0,3.0,19.0,110.0,88.53,67.32
2016,5,17,7,15,16.0,67.0,3.1,19.5,71.5,61.86,45.64
2016,5,17,7,30,0.0,33.0,3.2,20.0,33.0,29.08,18.78
2016,5,17,7,45,0.5,90.5,3.35,20.5,91.0,80.02,60.89
2016,5,17,8,0,1.0,148.0,3.5,21.0,149.0,130.15,101.34
2016,5,17,8,15,23.0,191.0,3.5,21.0,204.5,176.78,138.15
2016,5,17,8,30,45.0,234.0,3.5,21.0,260.0,227.88,178.19
2016,5,17,8,45,31.0,233.0,3.5,21.5,251.5,223.65,174.06
2016,5,17,9,0,17.0,232.0,3.5,22.0,243.0,214.95,166.42
2016,5,17,9,15,10.5,203.5,3.45,22.5,210.5,187.02,143.84
2016,5,17,9,30,4.0,175.0,3.4,23.0,178.0,158.16,120.59
2016,5,17,9,45,3.0,162.0,3.35,23.5,164.5,146.22,110.77
2016,5,17,10,0,2.0,149.0,3.3,24.0,151.0,134.13,100.87
2016,5,17,10,15,7.0,199.5,3.25,24.0,206.0,183.45,139.15
2016,5,17,10,30,12.0,250.0,3.2,24.0,261.0,233.39,177.26
2016,5,17,10,45,75.5,357.5,3.15,24.5,427.0,391.72,296.79
2016,5,17,11,0,139.0,465.0,3.1,25.0,593.0,557.18,415.68
2016,5,17,11,15,75.5,352.5,3.05,25.0,422.5,392.07,294.72
2016,5,17,11,30,12.0,240.0,3.0,25.0,252.0,226.37,170.03
2016,5,17,11,45,23.5,325.0,2.95,25.0,348.0,322.32,242.42
2016,5,17,12,0,35.0,410.0,2.9,25.0,444.0,413.59,308.96
2016,5,17,12,15,49.0,437.0,2.85,25.0,485.0,452.67,337.01
2016,5,17,12,30,63.0,464.0,2.8,25.0,526.0,491.52,364.82
2016,5,17,12,45,126.5,482.5,2.8,25.5,606.5,576.52,425.77
2016,5,17,13,0,190.0,501.0,2.8,26.0,687.0,651.05,477.82
2016,5,17,13,15,154.5,491.5,2.8,26.0,641.5,606.96,446.14
2016,5,17,13,30,119.0,482.0,2.8,26.0,596.0,562.92,414.92
2016,5,17,13,45,129.0,472.5,2.8,26.0,593.5,559.34,413.27
2016,5,17,14,0,139.0,463.0,2.8,26.0,591.0,554.71,410.67
2016,5,17,14,15,452.0,318.5,2.8,26.0,716.0,689.39,513.79
2016,5,17,14,30,765.0,174.0,2.8,26.0,841.0,789.14,588.62
2016,5,17,14,45,760.5,167.5,2.85,26.0,808.5,753.65,564.11
2016,5,17,15,0,756.0,161.0,2.9,26.0,776.0,715.78,538.27
2016,5,17,15,15,742.5,157.5,2.9,25.5,736.0,672.25,508.56
2016,5,17,15,30,729.0,154.0,2.9,25.0,696.0,627.96,477.55
2016,5,17,15,45,381.0,207.0,2.95,25.0,489.0,429.21,329.12
2016,5,17,16,0,33.0,260.0,3.0,25.0,282.0,251.11,191.75
2016,5,17,16,15,16.5,190.0,2.95,24.5,201.0,176.18,134.86
2016,5,17,16,30,0.0,120.0,2.9,24.0,120.0,106.14,80.15
2016,5,17,16,45,210.5,142.0,2.9,24.0,242.5,212.48,162.79
2016,5,17,17,0,421.0,164.0,2.9,24.0,365.0,291.06,218.42
2016,5,17,17,15,392.5,148.5,2.8,23.5,317.5,242.12,178.08
2016,5,17,17,30,364.0,133.0,2.7,23.0,270.0,196.08,140.31
2016,5,17,17,45,326.5,116.0,2.65,23.0,224.0,150.51,103.75
2016,5,17,18,0,289.0,99.0,2.6,23.0,178.0,109.93,73.18
2016,5,17,18,15,235.5,80.5,2.6,22.5,135.0,72.18,48.76
2016,5,17,18,30,182.0,62.0,2.6,22.0,92.0,48.39,35.79
2016,5,17,18,45,111.0,41.5,2.6,22.0,58.0,33.0,21.79
2016,5,17,19,0,40.0,21.0,2.6,22.0,24.0,17.81,3.93
2016,5,17,19,15,20.0,10.5,2.65,21.5,12.0,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,18.0,12.0,3.8,15.0,13.0,10.91,0.0
2016,5,18,6,0,36.0,24.0,3.8,15.0,26.0,20.17,7.65
2016,5,18,6,15,98.0,45.5,3.75,15.0,60.5,35.94,25.21
2016,5,18,6,30,160.0,67.0,3.7,15.0,95.0,51.89,40.04
2016,5,18,6,45,229.0,80.5,3.7,15.5,136.5,73.82,51.11
2016,5,18,7,0,298.0,94.0,3.7,16.0,178.0,108.27,73.4
2016,5,18,7,15,149.0,89.5,3.65,16.0,131.5,101.65,73.95
2016,5,18,7,30,0.0,85.0,3.6,16.0,85.0,74.87,57.84
2016,5,18,7,45,3.5,122.0,3.6,16.5,124.0,107.92,85.01
2016,5,18,8,0,7.0,159.0,3.6,17.0,163.0,141.61,112.2
2016,5,18,8,15,91.0,208.0,3.5,17.5,261.0,219.62,173.9
2016,5,18,8,30,175.0,257.0,3.4,18.0,359.0,309.43,244.28
2016,5,18,8,45,133.5,279.0,3.35,18.5,361.0,319.15,251.23
2016,5,18,9,0,92.0,301.0,3.3,19.0,363.0,320.64,251.35
2016,5,18,9,15,52.5,270.5,3.3,19.5,306.5,275.25,215.02
2016,5,18,9,30,13.0,240.0,3.3,20.0,250.0,221.91,172.15
2016,5,18,9,45,14.5,255.5,3.3,20.5,267.0,237.74,183.93
2016,5,18,10,0,16.0,271.0,3.3,21.0,284.0,253.7,195.55
2016,5,18,10,15,146.0,346.0,3.25,21.0,473.5,435.25,335.88
2016,5,18,10,30,276.0,421.0,3.2,21.0,663.0,621.37,472.72
2016,5,18,10,45,223.0,443.5,3.15,21.5,643.0,601.34,454.58
2016,5,18,11,0,170.0,466.0,3.1,22.0,623.0,584.03,439.44
2016,5,18,11,15,106.0,441.0,3.05,22.0,540.0,509.62,384.18
2016,5,18,11,30,42.0,416.0,3.0,22.0,457.0,423.28,319.52
2016,5,18,11,45,51.0,436.5,2.95,22.5,486.0,452.04,340.21
2016,5,18,12,0,60.0,457.0,2.9,23.0,515.0,480.75,360.17
2016,5,18,12,15,65.5,453.5,2.85,23.0,517.0,483.23,361.86
2016,5,18,12,30,71.0,450.0,2.8,23.0,519.0,485.25,363.38
2016,5,18,12,45,39.5,315.5,2.8,23.5,354.0,328.94,248.27
2016,5,18,13,0,8.0,181.0,2.8,24.0,189.0,169.74,127.35
2016,5,18,13,15,19.5,284.0,2.8,24.0,303.0,280.05,211.81
2016,5,18,13,30,31.0,387.0,2.8,24.0,417.0,386.01,290.26
2016,5,18,13,45,31.5,380.5,2.85,24.0,410.5,379.11,285.08
2016,5,18,14,0,32.0,374.0,2.9,24.0,404.0,372.01,280.22
2016,5,18,14,15,52.5,391.5,2.95,24.0,438.5,403.61,304.4
2016,5,18,14,30,73.0,409.0,3.0,24.0,473.0,433.66,327.17
2016,5,18,14,45,71.0,390.5,3.1,24.0,451.0,411.44,311.31
2016,5,18,15,0,69.0,372.0,3.2,24.0,429.0,389.16,295.5
2016,5,18,15,15,38.0,287.5,3.3,23.5,318.5,286.85,219.39
2016,5,18,15,30,7.0,203.0,3.4,23.0,208.0,184.96,141.43
2016,5,18,15,45,19.5,231.0,3.5,23.0,244.5,216.67,166.88
2016,5,18,16,0,32.0,259.0,3.6,23.0,281.0,249.5,192.81
2016,5,18,16,15,40.0,246.5,3.65,22.5,272.0,239.53,185.83
2016,5,18,16,30,48.0,234.0,3.7,22.0,263.0,228.58,177.97
2016,5,18,16,45,32.0,201.5,3.75,22.0,220.0,190.01,147.92
2016,5,18,17,0,16.0,169.0,3.8,22.0,177.0,153.03,118.98
2016,5,18,17,15,11.5,149.0,3.8,21.5,154.5,132.88,103.37
2016,5,18,17,30,7.0,129.0,3.8,21.0,132.0,113.35,88.04
2016,5,18,17,45,3.5,108.0,3.8,20.5,109.5,93.82,72.45
2016,5,18,18,0,0.0,87.0,3.8,20.0,87.0,74.9,57.08
2016,5,18,18,15,134.0,74.0,3.65,19.5,96.5,63.64,44.6
2016,5,18,18,30,268.0,61.0,3.5,19.0,106.0,46.37,34.54
2016,5,18,18,45,176.0,42.0,3.35,19.0,67.5,32.42,21.67
2016,5,18,19,0,84.0,23.0,3.2,19.0,29.0,18.75,5.29
2016,5,18,19,15,42.0,11.5,3.15,18.5,14.5,10.46,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.91,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.75,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,4.82,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,7.9,1.33
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,11.42,4.1
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,14.94,7.14
2016,5,19,7,15,0.0,25.5,3.4,16.0,25.5,22.45,13.54
2016,5,19,7,30,0.0,34.0,3.2,16.0,34.0,29.96,19.9
2016,5,19,7,45,0.0,28.0,3.0,16.5,28.0,24.68,15.29
2016,5,19,8,0,0.0,22.0,2.8,17.0,22.0,19.39,10.73
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,23.82,14.4
2016,5,19,8,30,0.0,32.0,2.9,17.0,32.0,28.26,18.04
2016,5,19,8,45,0.0,49.0,3.0,17.0,49.0,43.34,30.51
2016,5,19,9,0,0.0,66.0,3.1,17.0,66.0,58.47,42.89
2016,5,19,9,15,0.0,75.0,3.05,17.0,75.0,66.51,49.36
2016,5,19,9,30,0.0,84.0,3.0,17.0,84.0,74.57,55.81
2016,5,19,9,45,0.0,104.0,2.95,17.5,104.0,92.43,70.06
2016,5,19,10,0,0.0,124.0,2.9,18.0,124.0,110.32,84.17
2016,5,19,10,15,0.0,131.0,2.5,18.0,131.5,116.67,89.05
2016,5,19,10,30,0.0,138.0,2.1,18.0,139.0,123.03,93.93
2016,5,19,10,45,5.5,179.5,1.7,18.0,185.0,164.95,127.08
2016,5,19,11,0,11.0,221.0,1.3,18.0,231.0,207.36,159.87
2016,5,19,11,15,29.5,324.5,1.25,18.5,353.0,324.96,249.03
2016,5,19,11,30,48.0,428.0,1.2,19.0,475.0,439.61,331.89
2016,5,19,11,45,126.5,464.0,1.2,19.5,588.0,554.72,414.27
2016,5,19,12,0,205.0,500.0,1.2,20.0,701.0,662.65,488.58
2016,5,19,12,15,254.0,491.0,1.2,20.5,741.0,708.7,518.86
2016,5,19,12,30,303.0,482.0,1.2,21.0,781.0,746.33,543.77
2016,5,19,12,45,279.5,486.5,1.2,21.5,761.0,727.91,529.5
2016,5,19,13,0,256.0,491.0,1.2,22.0,741.0,708.17,514.99
2016,5,19,13,15,147.0,450.0,1.2,22.0,593.5,559.95,412.41
2016,5,19,13,30,38.0,409.0,1.2,22.0,446.0,412.65,306.96
2016,5,19,13,45,29.0,366.5,1.2,22.5,394.0,363.58,272.01
2016,5,19,14,0,20.0,324.0,1.2,23.0,342.0,308.3,231.42
2016,5,19,14,15,33.5,353.0,1.2,23.0,383.0,351.84,264.25
2016,5,19,14,30,47.0,382.0,1.2,23.0,424.0,387.57,290.55
2016,5,19,14,45,31.0,323.5,1.2,23.5,351.0,318.89,239.79
2016,5,19,15,0,15.0,265.0,1.2,24.0,278.0,247.4,186.6
2016,5,19,15,15,22.5,278.5,1.3,24.0,296.5,263.64,199.73
2016,5,19,15,30,30.0,292.0,1.4,24.0,315.0,282.93,214.77
2016,5,19,15,45,27.0,269.5,1.5,24.0,289.0,258.43,196.77
2016,5,19,16,0,24.0,247.0,1.6,24.0,263.0,231.71,177.03
2016,5,19,16,15,20.0,224.5,1.75,23.5,237.5,208.05,159.74
2016,5,19,16,30,16.0,202.0,1.9,23.0,212.0,184.86,142.52
2016,5,19,16,45,180.5,191.5,2.05,23.0,279.5,241.85,185.94
2016,5,19,17,0,345.0,181.0,2.2,23.0,347.0,277.23,209.25
2016,5,19,17,15,328.0,160.5,2.2,22.5,303.0,232.29,172.47
2016,5,19,17,30,311.0,140.0,2.2,22.0,259.0,189.08,137.02
2016,5,19,17,45,400.5,107.5,2.2,21.5,235.0,154.81,104.58
2016,5,19,18,0,490.0,75.0,2.2,21.0,211.0,110.65,66.17
2016,5,19,18,15,417.5,64.0,2.05,20.5,161.5,65.65,39.8
2016,5,19,18,30,345.0,53.0,1.9,20.0,112.0,40.44,29.33
2016,5,19,18,45,243.0,38.0,1.8,19.5,72.0,29.41,19.17
2016,5,19,19,0,141.0,23.0,1.7,19.0,32.0,18.03,5.5
2016,5,19,19,15,70.5,11.5,1.7,18.5,16.0,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,12.5,0.8,14.5,17.5,11.37,0.0
2016,5,20,6,0,142.0,25.0,0.9,15.0,35.0,19.56,8.04
2016,5,20,6,15,245.0,40.5,0.9,15.5,76.0,31.29,21.31
2016,5,20,6,30,348.0,56.0,0.9,16.0,117.0,42.64,31.89
2016,5,20,6,45,174.0,45.5,0.9,16.5,76.0,42.35,25.95
2016,5,20,7,0,0.0,35.0,0.9,17.0,35.0,30.83,20.64
2016,5,20,7,15,0.0,52.0,0.9,17.5,52.0,45.9,33.34
2016,5,20,7,30,0.0,69.0,0.9,18.0,69.0,61.0,45.81
2016,5,20,7,45,0.0,107.5,0.9,19.0,107.5,94.51,73.1
2016,5,20,8,0,0.0,146.0,0.9,20.0,146.0,128.02,99.61
2016,5,20,8,15,2.5,161.5,0.95,20.5,163.5,142.98,110.89
2016,5,20,8,30,5.0,177.0,1.0,21.0,181.0,158.24,122.36
2016,5,20,8,45,9.5,201.5,1.05,21.5,208.5,182.72,140.92
2016,5,20,9,0,14.0,226.0,1.1,22.0,236.0,207.77,159.66
2016,5,20,9,15,13.0,229.5,1.15,22.0,239.0,211.42,162.03
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,214.89,164.35
2016,5,20,9,45,18.5,272.0,1.3,22.5,287.0,255.11,194.48
2016,5,20,10,0,25.0,311.0,1.4,23.0,332.0,296.04,224.52
2016,5,20,10,15,104.5,374.0,1.45,23.5,465.0,428.09,322.27
2016,5,20,10,30,184.0,437.0,1.5,24.0,598.0,554.5,411.65
2016,5,20,10,45,517.5,291.5,1.6,24.5,765.0,717.21,530.57
2016,5,20,11,0,851.0,146.0,1.7,25.0,932.0,870.1,634.87
2016,5,20,11,15,855.5,147.0,1.7,25.0,951.5,892.97,647.53
2016,5,20,11,30,860.0,148.0,1.7,25.0,971.0,912.64,659.51
2016,5,20,11,45,869.0,144.0,1.75,25.5,984.5,928.72,668.53
2016,5,20,12,0,878.0,140.0,1.8,26.0,998.0,941.59,675.57
2016,5,20,12,15,878.5,140.0,1.8,26.0,1001.5,946.89,678.64
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,948.84,679.78
2016,5,20,12,45,875.5,141.0,1.8,26.5,1000.0,944.69,675.85
2016,5,20,13,0,872.0,142.0,1.8,27.0,995.0,937.24,670.0
2016,5,20,13,15,869.0,141.5,1.8,27.0,982.0,925.56,662.92
2016,5,20,13,30,866.0,141.0,1.8,27.0,969.0,910.53,653.82
2016,5,20,13,45,858.5,141.0,1.8,27.0,947.5,888.69,640.42
2016,5,20,14,0,851.0,141.0,1.8,27.0,926.0,863.79,625.11
2016,5,20,14,15,844.0,139.5,1.8,27.0,898.0,835.04,607.27
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,803.51,587.55
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,767.17,564.91
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,732.42,542.68
2016,5,20,15,15,809.5,128.0,1.95,27.0,761.0,687.74,512.24
2016,5,20,15,30,797.0,125.0,2.0,27.0,720.0,641.52,480.0
2016,5,20,15,45,779.5,122.5,2.05,27.0,674.0,591.47,444.11
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,540.87,406.77
2016,5,20,16,15,741.0,116.0,2.1,26.5,578.5,486.84,366.37
2016,5,20,16,30,720.0,112.0,2.1,26.0,529.0,431.63,323.75
2016,5,20,16,45,691.0,108.0,2.15,26.0,476.0,375.21,278.42
2016,5,20,17,0,662.0,104.0,2.2,26.0,423.0,320.68,233.4
2016,5,20,17,15,625.5,97.5,2.1,25.5,369.5,264.01,186.43
2016,5,20,17,30,589.0,91.0,2.0,25.0,316.0,210.76,142.08
2016,5,20,17,45,538.5,83.0,1.9,25.0,263.5,157.66,99.45
2016,5,20,18,0,488.0,75.0,1.8,25.0,211.0,110.28,64.83
2016,5,20,18,15,416.0,64.0,1.65,24.0,162.0,65.46,39.1
2016,5,20,18,30,344.0,53.0,1.5,23.0,113.0,40.41,28.93
2016,5,20,18,45,241.5,38.0,1.4,22.5,73.0,29.38,18.92
2016,5,20,19,0,139.0,23.0,1.3,22.0,33.0,18.01,5.87
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.5,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,10.46,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,19.52,8.01
2016,5,21,6,15,99.0,48.0,2.35,20.5,64.0,37.78,26.28
2016,5,21,6,30,157.0,73.0,2.4,21.0,102.0,56.08,42.7
2016,5,21,6,45,105.0,89.5,2.45,21.5,111.5,76.2,55.05
2016,5,21,7,0,53.0,106.0,2.5,22.0,121.0,94.3,70.37
2016,5,21,7,15,53.5,128.5,2.5,22.0,146.5,117.76,89.39
2016,5,21,7,30,54.0,151.0,2.5,22.0,172.0,141.51,108.68
2016,5,21,7,45,39.0,165.5,2.55,22.5,182.0,154.5,119.39
2016,5,21,8,0,24.0,180.0,2.6,23.0,192.0,165.15,127.82
2016,5,21,8,15,58.5,217.0,2.6,23.5,250.5,213.75,165.18
2016,5,21,8,30,93.0,254.0,2.6,24.0,309.0,266.12,205.01
2016,5,21,8,45,210.0,269.5,2.65,24.5,406.5,348.38,267.33
2016,5,21,9,0,327.0,285.0,2.7,25.0,504.0,443.25,338.18
2016,5,21,9,15,330.5,306.5,2.7,25.0,541.5,482.65,366.94
2016,5,21,9,30,334.0,328.0,2.7,25.0,579.0,521.54,395.02
2016,5,21,9,45,350.0,338.0,2.7,25.5,614.0,558.04,420.42
2016,5,21,10,0,366.0,348.0,2.7,26.0,649.0,594.68,445.47
2016,5,21,10,15,250.0,391.5,2.65,26.0,601.0,560.84,418.39
2016,5,21,10,30,134.0,435.0,2.6,26.0,553.0,512.12,380.62
2016,5,21,10,45,130.5,449.0,2.6,26.5,567.0,527.73,390.65
2016,5,21,11,0,127.0,463.0,2.6,27.0,581.0,542.59,399.73
2016,5,21,11,15,92.5,453.0,2.55,27.0,540.0,499.64,368.21
2016,5,21,11,30,58.0,443.0,2.5,27.0,499.0,461.95,340.42
2016,5,21,11,45,234.0,436.0,2.5,27.0,664.5,632.01,464.44
2016,5,21,12,0,410.0,429.0,2.5,27.0,830.0,789.78,573.96
2016,5,21,12,15,217.0,400.0,2.45,27.0,613.0,587.44,431.32
2016,5,21,12,30,24.0,371.0,2.4,27.0,396.0,357.61,263.98
2016,5,21,12,45,35.5,404.5,2.4,27.0,440.0,408.16,301.63
2016,5,21,13,0,47.0,438.0,2.4,27.0,484.0,449.69,331.33
2016,5,21,13,15,133.5,461.5,2.4,27.0,589.5,557.32,409.47
2016,5,21,13,30,220.0,485.0,2.4,27.0,695.0,653.33,477.2
2016,5,21,13,45,466.0,356.0,2.45,27.5,789.5,756.87,553.17
2016,5,21,14,0,712.0,227.0,2.5,28.0,884.0,836.43,611.1
2016,5,21,14,15,494.5,323.5,2.55,28.0,773.5,725.19,531.37
2016,5,21,14,30,277.0,420.0,2.6,28.0,663.0,617.77,453.69
2016,5,21,14,45,237.0,408.5,2.65,28.0,610.5,559.68,413.76
2016,5,21,15,0,197.0,397.0,2.7,28.0,558.0,509.59,378.46
2016,5,21,15,15,381.5,322.5,2.75,28.0,614.5,564.24,421.53
2016,5,21,15,30,566.0,248.0,2.8,28.0,671.0,602.83,451.3
2016,5,21,15,45,550.5,238.0,2.85,28.0,628.0,556.44,417.54
2016,5,21,16,0,535.0,228.0,2.9,28.0,585.0,509.94,383.42
2016,5,21,16,15,510.0,218.5,2.9,27.5,537.5,459.27,346.0
2016,5,21,16,30,485.0,209.0,2.9,27.0,490.0,409.95,308.61
2016,5,21,16,45,458.5,196.0,2.95,27.0,441.0,358.64,268.37
2016,5,21,17,0,432.0,183.0,3.0,27.0,392.0,309.43,228.98
2016,5,21,17,15,393.5,168.5,2.95,26.5,341.0,257.95,188.03
2016,5,21,17,30,355.0,154.0,2.9,26.0,290.0,209.78,149.65
2016,5,21,17,45,302.5,137.0,2.85,25.5,240.0,162.72,113.44
2016,5,21,18,0,250.0,120.0,2.8,25.0,190.0,121.69,83.67
2016,5,21,18,15,195.5,96.5,2.65,24.5,144.0,82.08,57.34
2016,5,21,18,30,141.0,73.0,2.5,24.0,98.0,55.99,42.0
2016,5,21,18,45,87.0,47.0,2.45,24.0,60.5,38.04,25.97
2016,5,21,19,0,33.0,21.0,2.4,24.0,23.0,17.94,6.16
2016,5,21,19,15,16.5,10.5,2.4,23.5,11.5,9.55,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,15.0,13.0,2.05,21.5,14.0,11.82,0.0
2016,5,22,6,0,30.0,26.0,2.2,22.0,28.0,21.76,9.73
2016,5,22,6,15,83.5,47.5,2.3,22.0,60.5,38.51,26.74
2016,5,22,6,30,137.0,69.0,2.4,22.0,93.0,53.26,40.12
2016,5,22,6,45,192.0,85.0,2.55,22.5,132.5,74.8,51.64
2016,5,22,7,0,247.0,101.0,2.7,23.0,172.0,108.18,73.46
2016,5,22,7,15,282.0,120.5,2.7,23.0,218.0,147.68,103.51
2016,5,22,7,30,317.0,140.0,2.7,23.0,264.0,191.37,138.5
2016,5,22,7,45,223.5,174.0,2.75,23.5,268.0,214.87,161.58
2016,5,22,8,0,130.0,208.0,2.8,24.0,272.0,226.22,173.3
2016,5,22,8,15,183.5,230.5,2.8,24.0,332.0,276.44,212.14
2016,5,22,8,30,237.0,253.0,2.8,24.0,392.0,332.38,255.22
2016,5,22,8,45,161.0,276.5,2.8,24.5,375.0,329.31,252.61
2016,5,22,9,0,85.0,300.0,2.8,25.0,358.0,314.69,240.47
2016,5,22,9,15,382.0,242.5,2.75,25.0,526.5,460.41,352.54
2016,5,22,9,30,679.0,185.0,2.7,25.0,695.0,622.42,472.95
2016,5,22,9,45,351.5,246.0,2.7,25.5,511.0,480.54,365.35
2016,5,22,10,0,24.0,307.0,2.7,26.0,327.0,291.49,219.16
2016,5,22,10,15,19.5,294.0,2.7,26.0,311.0,277.69,209.02
2016,5,22,10,30,15.0,281.0,2.7,26.0,295.0,263.4,197.98
2016,5,22,10,45,14.5,277.0,2.75,26.5,291.0,260.13,194.97
2016,5,22,11,0,14.0,273.0,2.8,27.0,287.0,256.74,191.89
2016,5,22,11,15,13.0,256.5,2.8,27.0,269.5,241.49,180.34
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,226.1,168.71
2016,5,22,11,45,14.0,269.0,2.85,27.0,283.0,254.56,190.0
2016,5,22,12,0,16.0,298.0,2.9,27.0,314.0,283.08,211.09
2016,5,22,12,15,14.5,269.5,2.95,27.0,283.5,255.97,190.87
2016,5,22,12,30,13.0,241.0,3.0,27.0,253.0,228.76,170.6
2016,5,22,12,45,89.0,372.0,3.1,27.5,458.5,435.3,324.19
2016,5,22,13,0,165.0,503.0,3.2,28.0,664.0,626.48,458.53
2016,5,22,13,15,457.0,357.5,3.25,28.0,796.5,766.57,562.32
2016,5,22,13,30,749.0,212.0,3.3,28.0,929.0,884.05,647.33
2016,5,22,13,45,745.5,208.5,3.35,28.0,909.5,863.5,633.5
2016,5,22,14,0,742.0,205.0,3.4,28.0,890.0,840.09,618.79
2016,5,22,14,15,430.5,318.5,3.4,28.0,713.0,666.97,494.25
2016,5,22,14,30,119.0,432.0,3.4,28.0,536.0,496.44,367.49
2016,5,22,14,45,413.0,311.5,3.45,28.0,653.0,616.53,461.1
2016,5,22,15,0,707.0,191.0,3.5,28.0,770.0,704.88,528.29
2016,5,22,15,15,527.5,257.5,3.5,28.0,677.0,610.59,458.09
2016,5,22,15,30,348.0,324.0,3.5,28.0,584.0,524.96,394.19
2016,5,22,15,45,384.0,291.0,3.55,28.0,561.5,498.83,376.19
