Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,0,420.0,258.0,3.6,28.0,539.0,472.4,356.94
2016,5,22,16,15,507.0,209.5,3.55,27.5,522.5,449.33,339.99
2016,5,22,16,30,594.0,161.0,3.5,27.0,506.0,418.8,315.77
2016,5,22,16,45,561.0,154.0,3.45,27.0,455.0,362.03,270.36
2016,5,22,17,0,528.0,147.0,3.4,27.0,404.0,310.56,228.31
2016,5,22,17,15,489.0,137.0,3.25,26.5,352.5,257.69,185.28
2016,5,22,17,30,450.0,127.0,3.1,26.0,301.0,208.68,145.36
2016,5,22,17,45,391.5,115.5,3.0,26.0,249.5,159.42,106.86
2016,5,22,18,0,333.0,104.0,2.9,26.0,198.0,116.86,76.15
2016,5,22,18,15,268.5,86.5,2.8,25.5,151.5,77.62,51.92
2016,5,22,18,30,204.0,69.0,2.7,25.0,105.0,53.46,39.71
2016,5,22,18,45,130.0,47.0,2.65,25.0,67.0,37.12,25.15
2016,5,22,19,0,56.0,25.0,2.6,25.0,29.0,20.29,8.07
2016,5,22,19,15,28.0,12.5,2.65,24.5,14.5,11.37,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,56.5,13.5,2.3,21.5,18.0,12.28,0.0
2016,5,23,6,0,113.0,27.0,2.5,22.0,36.0,21.91,10.07
2016,5,23,6,15,204.5,44.5,2.6,22.0,76.0,34.24,23.19
2016,5,23,6,30,296.0,62.0,2.7,22.0,116.0,46.97,34.76
2016,5,23,6,45,362.0,75.5,2.85,22.5,163.5,72.51,45.83
2016,5,23,7,0,428.0,89.0,3.0,23.0,211.0,115.71,72.23
2016,5,23,7,15,368.0,115.5,3.05,23.0,236.5,156.99,107.38
2016,5,23,7,30,308.0,142.0,3.1,23.0,262.0,190.6,138.24
2016,5,23,7,45,307.0,169.5,3.2,23.5,304.5,234.25,174.62
2016,5,23,8,0,306.0,197.0,3.3,24.0,347.0,277.73,210.25
2016,5,23,8,15,153.0,140.5,3.35,24.5,215.5,187.81,143.35
2016,5,23,8,30,0.0,84.0,3.4,25.0,84.0,74.41,54.45
2016,5,23,8,45,0.0,91.5,3.45,25.5,91.5,81.13,59.59
2016,5,23,9,0,0.0,99.0,3.5,26.0,99.0,87.82,64.57
2016,5,23,9,15,0.0,106.0,3.55,26.0,106.0,94.08,69.32
2016,5,23,9,30,0.0,113.0,3.6,26.0,113.0,100.36,74.07
2016,5,23,9,45,6.0,174.0,3.65,26.5,179.5,158.87,119.38
2016,5,23,10,0,12.0,235.0,3.7,27.0,246.0,218.16,164.32
2016,5,23,10,15,13.5,244.0,3.75,27.0,256.5,228.1,171.53
2016,5,23,10,30,15.0,253.0,3.8,27.0,267.0,238.11,178.89
2016,5,23,10,45,14.5,262.0,3.9,27.5,275.5,246.52,184.63
2016,5,23,11,0,14.0,271.0,4.0,28.0,284.0,254.87,190.31
2016,5,23,11,15,7.0,194.5,4.05,28.0,201.0,180.22,133.79
2016,5,23,11,30,0.0,118.0,4.1,28.0,118.0,105.44,76.42
2016,5,23,11,45,7.5,203.5,4.15,28.5,211.0,189.3,140.48
2016,5,23,12,0,15.0,289.0,4.2,29.0,304.0,273.9,203.42
2016,5,23,12,15,13.0,251.0,4.25,29.0,264.0,237.73,176.32
2016,5,23,12,30,11.0,213.0,4.3,29.0,224.0,201.49,149.22
2016,5,23,12,45,13.5,256.5,4.35,29.0,270.0,243.17,180.56
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,284.81,211.47
2016,5,23,13,15,18.0,318.0,4.4,29.0,335.5,302.64,224.66
2016,5,23,13,30,20.0,336.0,4.4,29.0,355.0,320.29,237.77
2016,5,23,13,45,29.5,365.0,4.4,29.0,393.0,361.71,268.48
2016,5,23,14,0,39.0,394.0,4.4,29.0,431.0,395.32,293.26
2016,5,23,14,15,107.0,416.0,4.35,29.0,511.0,476.65,353.97
2016,5,23,14,30,175.0,438.0,4.3,29.0,591.0,545.92,404.85
2016,5,23,14,45,459.0,304.5,4.25,29.0,685.5,644.49,481.45
2016,5,23,15,0,743.0,171.0,4.2,29.0,780.0,709.65,532.39
2016,5,23,15,15,480.0,262.0,4.15,29.0,648.5,581.4,436.51
2016,5,23,15,30,217.0,353.0,4.1,29.0,517.0,461.64,346.14
2016,5,23,15,45,175.0,331.0,4.05,29.0,457.5,404.91,304.74
2016,5,23,16,0,133.0,309.0,4.0,29.0,398.0,351.69,265.3
2016,5,23,16,15,381.0,228.0,3.95,28.5,455.5,402.11,304.47
2016,5,23,16,30,629.0,147.0,3.9,28.0,513.0,421.42,316.96
2016,5,23,16,45,560.5,149.0,3.9,28.0,452.0,359.7,267.91
2016,5,23,17,0,492.0,151.0,3.9,28.0,391.0,301.61,221.56
2016,5,23,17,15,455.5,140.0,3.8,27.5,341.5,250.67,180.29
2016,5,23,17,30,419.0,129.0,3.7,27.0,292.0,203.37,141.91
2016,5,23,17,45,372.5,115.5,3.65,26.5,243.0,156.27,105.03
2016,5,23,18,0,326.0,102.0,3.6,26.0,194.0,114.49,74.58
2016,5,23,18,15,265.0,85.0,3.6,25.5,149.0,76.42,51.05
2016,5,23,18,30,204.0,68.0,3.6,25.0,104.0,52.78,39.16
2016,5,23,18,45,132.0,47.5,3.6,25.0,67.5,37.51,25.51
2016,5,23,19,0,60.0,27.0,3.6,25.0,31.0,22.52,9.98
2016,5,23,19,15,30.0,13.5,3.7,24.5,15.5,12.28,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,27.0,14.0,2.6,22.0,16.0,12.73,0.0
2016,5,24,6,0,54.0,28.0,2.7,22.0,32.0,23.32,11.29
2016,5,24,6,15,123.5,49.0,2.9,22.0,69.0,38.6,26.86
2016,5,24,6,30,193.0,70.0,3.1,22.0,106.0,54.17,40.92
2016,5,24,6,45,283.0,79.5,3.3,22.5,151.0,72.15,47.49
2016,5,24,7,0,373.0,89.0,3.5,23.0,196.0,109.72,69.65
2016,5,24,7,15,282.5,122.5,3.65,23.5,213.5,148.66,104.15
2016,5,24,7,30,192.0,156.0,3.8,24.0,231.0,175.82,130.29
2016,5,24,7,45,194.0,184.0,4.0,24.5,270.0,213.38,160.91
2016,5,24,8,0,196.0,212.0,4.2,25.0,309.0,251.28,191.35
2016,5,24,8,15,152.5,236.5,4.25,25.0,317.0,268.51,206.08
2016,5,24,8,30,109.0,261.0,4.3,25.0,325.0,278.56,214.36
2016,5,24,8,45,112.0,284.5,4.4,25.5,355.5,308.05,236.54
2016,5,24,9,0,115.0,308.0,4.5,26.0,386.0,341.05,260.95
2016,5,24,9,15,118.5,329.0,4.55,26.0,413.5,369.47,282.07
2016,5,24,9,30,122.0,350.0,4.6,26.0,441.0,397.94,303.04
2016,5,24,9,45,123.0,368.5,4.65,26.5,465.0,422.46,320.21
2016,5,24,10,0,124.0,387.0,4.7,27.0,489.0,446.68,336.98
2016,5,24,10,15,80.0,368.5,4.65,27.0,435.5,396.55,298.78
2016,5,24,10,30,36.0,350.0,4.6,27.0,382.0,348.25,261.69
2016,5,24,10,45,33.5,362.5,4.6,27.5,393.5,359.63,269.29
2016,5,24,11,0,31.0,375.0,4.6,28.0,405.0,370.76,276.5
2016,5,24,11,15,50.5,416.0,4.6,28.0,465.0,427.33,317.97
2016,5,24,11,30,70.0,457.0,4.6,28.0,525.0,484.69,359.34
2016,5,24,11,45,71.0,464.0,4.65,28.5,533.5,493.87,364.9
2016,5,24,12,0,72.0,471.0,4.7,29.0,542.0,502.66,370.36
2016,5,24,12,15,51.0,435.0,4.7,29.0,485.5,450.29,332.36
2016,5,24,12,30,30.0,399.0,4.7,29.0,429.0,397.36,293.74
2016,5,24,12,45,43.5,427.0,4.7,29.5,470.5,435.86,321.45
2016,5,24,13,0,57.0,455.0,4.7,30.0,512.0,473.87,348.22
2016,5,24,13,15,65.0,457.5,4.65,29.5,521.5,482.27,355.07
2016,5,24,13,30,73.0,460.0,4.6,29.0,531.0,490.06,361.62
2016,5,24,13,45,52.0,417.5,4.55,29.0,467.5,429.94,318.17
2016,5,24,14,0,31.0,375.0,4.5,29.0,404.0,370.67,275.03
2016,5,24,14,15,176.0,392.0,4.45,29.0,548.0,510.9,380.79
2016,5,24,14,30,321.0,409.0,4.4,29.0,692.0,640.61,475.09
2016,5,24,14,45,282.0,401.0,4.35,29.0,642.0,591.07,439.09
2016,5,24,15,0,243.0,393.0,4.3,29.0,592.0,543.11,404.7
2016,5,24,15,15,245.5,371.0,4.15,28.5,563.5,513.02,384.31
2016,5,24,15,30,248.0,349.0,4.0,28.0,535.0,481.99,362.82
2016,5,24,15,45,264.0,322.0,3.9,28.0,509.5,453.71,342.53
2016,5,24,16,0,280.0,295.0,3.8,28.0,484.0,423.35,320.24
2016,5,24,16,15,249.5,275.0,3.65,28.0,433.5,373.77,282.91
2016,5,24,16,30,219.0,255.0,3.5,28.0,383.0,324.45,245.47
2016,5,24,16,45,208.0,230.5,3.35,28.0,342.5,284.74,214.79
2016,5,24,17,0,197.0,206.0,3.2,28.0,302.0,246.05,184.45
2016,5,24,17,15,167.0,188.5,3.1,27.5,263.0,208.88,155.8
2016,5,24,17,30,137.0,171.0,3.0,27.0,224.0,174.92,129.74
2016,5,24,17,45,110.5,146.5,2.95,27.0,185.0,139.54,102.47
2016,5,24,18,0,84.0,122.0,2.9,27.0,146.0,108.52,79.1
2016,5,24,18,15,59.5,95.5,2.95,26.5,111.0,79.36,57.65
2016,5,24,18,30,35.0,69.0,3.0,26.0,76.0,56.07,41.78
2016,5,24,18,45,17.5,43.5,3.05,26.0,47.0,36.55,24.64
2016,5,24,19,0,0.0,18.0,3.1,26.0,18.0,15.85,5.56
2016,5,24,19,15,0.0,9.0,3.1,25.5,9.0,8.19,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.0,3.35,23.0,3.0,2.73,0.0
2016,5,25,6,0,0.0,6.0,3.4,23.0,6.0,5.26,0.0
2016,5,25,6,15,0.0,14.0,3.5,23.5,14.0,12.3,4.68
2016,5,25,6,30,0.0,22.0,3.6,24.0,22.0,19.35,10.92
2016,5,25,6,45,0.0,32.0,3.7,24.5,32.0,28.18,17.62
2016,5,25,7,0,0.0,42.0,3.8,25.0,42.0,37.03,24.93
2016,5,25,7,15,31.0,98.0,3.9,25.0,110.0,89.71,66.67
2016,5,25,7,30,62.0,154.0,4.0,25.0,178.0,145.21,110.21
2016,5,25,7,45,31.0,121.0,4.1,25.5,133.0,114.79,86.65
2016,5,25,8,0,0.0,88.0,4.2,26.0,88.0,77.87,57.48
2016,5,25,8,15,0.0,69.0,4.2,26.0,69.0,61.04,43.77
2016,5,25,8,30,0.0,50.0,4.2,26.0,50.0,44.21,30.08
2016,5,25,8,45,0.0,60.5,4.25,26.5,60.5,53.55,37.39
2016,5,25,9,0,0.0,71.0,4.3,27.0,71.0,62.92,44.61
2016,5,25,9,15,0.0,106.5,4.35,27.0,106.5,94.52,69.41
2016,5,25,9,30,0.0,142.0,4.4,27.0,142.0,126.1,93.9
2016,5,25,9,45,4.0,172.0,4.45,27.5,175.5,155.67,116.44
2016,5,25,10,0,8.0,202.0,4.5,28.0,209.0,185.67,139.04
2016,5,25,10,15,8.0,200.0,4.45,28.0,207.5,184.39,137.78
2016,5,25,10,30,8.0,198.0,4.4,28.0,206.0,183.05,136.56
2016,5,25,10,45,7.0,185.5,4.4,28.0,193.0,171.42,127.52
2016,5,25,11,0,6.0,173.0,4.4,28.0,180.0,159.68,118.41
2016,5,25,11,15,9.0,208.5,4.35,28.0,218.0,194.51,144.88
2016,5,25,11,30,12.0,244.0,4.3,28.0,256.0,229.57,171.22
2016,5,25,11,45,36.5,351.5,4.25,28.0,387.5,357.18,266.36
2016,5,25,12,0,61.0,459.0,4.2,28.0,519.0,480.99,355.74
2016,5,25,12,15,49.0,439.5,4.15,28.0,488.0,452.39,334.38
2016,5,25,12,30,37.0,420.0,4.1,28.0,457.0,423.26,313.13
2016,5,25,12,45,33.5,407.5,4.05,28.5,441.0,408.12,301.59
2016,5,25,13,0,30.0,395.0,4.0,29.0,425.0,392.69,289.85
2016,5,25,13,15,37.0,409.0,4.0,29.0,445.5,411.3,303.62
2016,5,25,13,30,44.0,423.0,4.0,29.0,466.0,429.42,316.92
2016,5,25,13,45,44.0,413.5,4.0,29.0,455.5,419.0,309.6
2016,5,25,14,0,44.0,404.0,4.0,29.0,445.0,408.35,302.24
2016,5,25,14,15,46.0,395.0,3.95,29.0,436.5,399.6,296.27
2016,5,25,14,30,48.0,386.0,3.9,29.0,428.0,390.53,290.07
2016,5,25,14,45,43.0,363.5,3.85,29.0,400.5,363.46,270.61
2016,5,25,15,0,38.0,341.0,3.8,29.0,373.0,336.68,251.31
2016,5,25,15,15,27.0,297.0,3.85,29.0,319.0,286.76,214.67
2016,5,25,15,30,16.0,253.0,3.9,29.0,265.0,234.88,176.11
2016,5,25,15,45,26.5,261.0,4.0,29.5,279.5,249.74,187.63
2016,5,25,16,0,37.0,269.0,4.1,30.0,294.0,260.08,195.52
2016,5,25,16,15,32.0,244.5,4.1,29.5,265.0,232.86,175.64
2016,5,25,16,30,27.0,220.0,4.1,29.0,236.0,206.25,156.05
2016,5,25,16,45,73.5,214.5,4.2,29.0,252.0,216.66,164.0
2016,5,25,17,0,120.0,209.0,4.3,29.0,268.0,222.52,167.6
2016,5,25,17,15,107.5,186.0,4.1,28.5,234.0,190.22,142.63
2016,5,25,17,30,95.0,163.0,3.9,28.0,200.0,159.37,118.71
2016,5,25,17,45,82.0,138.5,3.75,28.0,167.0,129.44,95.33
2016,5,25,18,0,69.0,114.0,3.6,28.0,134.0,101.34,73.68
2016,5,25,18,15,50.5,90.0,3.45,27.5,103.0,75.39,54.43
2016,5,25,18,30,32.0,66.0,3.3,27.0,72.0,54.15,40.01
2016,5,25,18,45,16.0,44.0,3.2,26.5,47.0,36.97,24.96
2016,5,25,19,0,0.0,22.0,3.1,26.0,22.0,19.37,8.31
2016,5,25,19,15,0.0,11.0,3.1,25.5,11.0,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,4.55,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,8.78,0.81
2016,5,26,6,15,0.0,25.5,3.05,24.0,25.5,22.46,13.18
2016,5,26,6,30,0.0,41.0,3.2,24.0,41.0,36.18,25.3
2016,5,26,6,45,0.0,58.5,3.35,24.5,58.5,51.15,36.49
2016,5,26,7,0,0.0,76.0,3.5,25.0,76.0,66.23,48.87
2016,5,26,7,15,0.0,59.0,3.7,25.0,59.0,52.11,37.28
2016,5,26,7,30,0.0,42.0,3.9,25.0,42.0,37.04,24.84
2016,5,26,7,45,0.0,57.5,4.15,25.5,57.5,50.79,35.9
2016,5,26,8,0,0.0,73.0,4.4,26.0,73.0,64.58,46.81
2016,5,26,8,15,0.0,41.5,4.45,26.0,41.5,36.65,24.09
2016,5,26,8,30,0.0,10.0,4.5,26.0,10.0,8.82,1.49
2016,5,26,8,45,0.0,69.0,4.55,26.0,69.0,61.1,43.53
2016,5,26,9,0,0.0,128.0,4.6,26.0,128.0,113.44,84.87
2016,5,26,9,15,4.0,166.5,4.6,26.0,169.5,150.02,113.31
2016,5,26,9,30,8.0,205.0,4.6,26.0,211.0,187.13,141.86
2016,5,26,9,45,7.5,201.0,4.7,26.0,207.5,183.85,139.0
2016,5,26,10,0,7.0,197.0,4.8,26.0,204.0,180.45,136.14
2016,5,26,10,15,45.5,308.5,4.7,25.5,349.0,315.0,239.67
2016,5,26,10,30,84.0,420.0,4.6,25.0,494.0,450.1,340.49
2016,5,26,10,45,264.0,404.0,4.55,25.0,647.0,599.4,452.6
2016,5,26,11,0,444.0,388.0,4.5,25.0,800.0,750.75,562.34
2016,5,26,11,15,272.0,433.0,4.4,25.0,687.0,648.63,485.1
2016,5,26,11,30,100.0,478.0,4.3,25.0,574.0,530.2,395.82
2016,5,26,11,45,97.5,483.0,4.25,25.5,577.5,534.82,398.47
2016,5,26,12,0,95.0,488.0,4.2,26.0,581.0,538.84,400.21
2016,5,26,12,15,106.5,478.5,4.5,26.5,584.0,541.4,402.17
2016,5,26,12,30,118.0,469.0,4.8,27.0,587.0,551.42,409.61
2016,5,26,12,45,103.5,477.0,5.15,27.5,580.0,537.23,398.98
2016,5,26,13,0,89.0,485.0,5.5,28.0,573.0,530.54,393.67
2016,5,26,13,15,66.5,453.5,5.6,28.0,519.0,479.24,356.53
2016,5,26,13,30,44.0,422.0,5.7,28.0,465.0,428.24,319.31
2016,5,26,13,45,47.5,419.5,5.85,28.5,465.0,427.37,318.66
2016,5,26,14,0,51.0,417.0,6.0,29.0,465.0,426.09,317.61
2016,5,26,14,15,63.5,416.0,5.85,29.0,473.5,433.11,323.25
2016,5,26,14,30,76.0,415.0,5.7,29.0,482.0,439.1,328.11
2016,5,26,14,45,142.5,407.0,5.6,29.0,526.5,484.16,362.81
2016,5,26,15,0,209.0,399.0,5.5,29.0,571.0,517.86,388.71
2016,5,26,15,15,114.5,333.5,5.3,29.0,427.5,384.33,289.51
2016,5,26,15,30,20.0,268.0,5.1,29.0,284.0,250.69,188.42
2016,5,26,15,45,66.0,288.0,4.9,29.0,334.0,297.16,224.66
2016,5,26,16,0,112.0,308.0,4.7,29.0,384.0,335.33,253.71
2016,5,26,16,15,56.0,181.0,4.5,28.5,219.0,189.16,143.02
2016,5,26,16,30,0.0,54.0,4.3,28.0,54.0,47.75,32.59
2016,5,26,16,45,80.5,132.0,4.1,28.0,171.5,150.12,113.07
2016,5,26,17,0,161.0,210.0,3.9,28.0,289.0,237.0,178.67
2016,5,26,17,15,137.0,190.5,3.8,27.5,252.0,201.96,151.44
2016,5,26,17,30,113.0,171.0,3.7,27.0,215.0,169.54,126.51
2016,5,26,17,45,97.0,145.5,3.65,26.5,179.5,136.6,100.99
2016,5,26,18,0,81.0,120.0,3.6,26.0,144.0,106.89,78.28
2016,5,26,18,15,58.5,95.0,3.7,25.5,110.5,79.16,57.78
2016,5,26,18,30,36.0,70.0,3.8,25.0,77.0,56.9,42.71
2016,5,26,18,45,18.0,45.0,3.9,25.0,48.5,37.74,25.82
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,17.62,7.3
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,9.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.0,13.5,4.9,23.0,15.0,12.28,0.0
2016,5,27,6,0,32.0,27.0,4.9,23.0,30.0,22.63,11.18
2016,5,27,6,15,87.5,52.5,4.9,23.0,67.5,42.1,29.72
2016,5,27,6,30,143.0,78.0,4.9,23.0,105.0,60.95,46.55
2016,5,27,6,45,71.5,43.0,4.9,23.5,56.5,39.57,25.52
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,7.03,0.17
2016,5,27,7,15,0.0,12.5,5.05,24.0,12.5,10.99,3.46
2016,5,27,7,30,0.0,17.0,5.2,24.0,17.0,14.96,6.73
2016,5,27,7,45,0.0,46.0,5.35,24.5,46.0,40.6,27.72
2016,5,27,8,0,0.0,75.0,5.5,25.0,75.0,66.36,48.46
2016,5,27,8,15,0.0,49.0,5.6,25.0,49.0,43.3,29.59
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,20.3,10.85
2016,5,27,8,45,0.5,90.0,5.8,25.5,90.5,80.04,58.78
2016,5,27,9,0,1.0,157.0,5.9,26.0,158.0,139.56,105.51
2016,5,27,9,15,3.0,167.0,5.8,26.0,169.5,149.85,113.26
2016,5,27,9,30,5.0,177.0,5.7,26.0,181.0,160.34,121.2
2016,5,27,9,45,6.0,180.5,5.6,26.5,185.5,164.55,123.97
2016,5,27,10,0,7.0,184.0,5.5,27.0,190.0,168.83,126.8
2016,5,27,10,15,8.0,191.5,5.4,27.5,198.5,176.72,132.41
2016,5,27,10,30,9.0,199.0,5.3,28.0,207.0,184.68,138.04
2016,5,27,10,45,10.5,204.0,5.25,28.5,214.0,190.84,142.31
2016,5,27,11,0,12.0,209.0,5.2,29.0,221.0,197.05,146.62
2016,5,27,11,15,22.5,302.5,5.0,29.0,324.0,297.01,221.52
2016,5,27,11,30,33.0,396.0,4.8,29.0,427.0,394.04,292.32
2016,5,27,11,45,24.0,335.5,4.65,29.0,358.5,330.66,245.37
2016,5,27,12,0,15.0,275.0,4.5,29.0,290.0,260.92,193.63
2016,5,27,12,15,12.0,231.0,4.2,29.0,243.0,218.5,161.93
2016,5,27,12,30,9.0,187.0,3.9,29.0,196.0,176.02,129.93
2016,5,27,12,45,11.5,223.5,3.6,29.5,235.0,211.25,156.17
2016,5,27,13,0,14.0,260.0,3.3,30.0,274.0,246.41,181.88
2016,5,27,13,15,17.0,299.5,2.9,30.0,316.5,284.62,209.8
2016,5,27,13,30,20.0,339.0,2.5,30.0,359.0,322.67,237.17
2016,5,27,13,45,23.5,350.0,2.2,30.0,372.5,335.0,245.84
2016,5,27,14,0,27.0,361.0,1.9,30.0,386.0,353.75,259.08
2016,5,27,14,15,28.0,355.0,1.65,29.5,380.5,347.55,254.93
2016,5,27,14,30,29.0,349.0,1.4,29.0,375.0,341.14,250.7
2016,5,27,14,45,103.0,375.5,1.2,29.0,461.5,425.36,312.14
2016,5,27,15,0,177.0,402.0,1.0,29.0,548.0,497.06,362.18
2016,5,27,15,15,194.0,379.5,0.9,29.0,532.0,479.45,349.61
2016,5,27,15,30,211.0,357.0,0.8,29.0,516.0,459.92,336.22
2016,5,27,15,45,471.5,246.5,0.7,29.0,572.5,513.56,376.24
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,534.48,390.42
2016,5,27,16,15,711.0,131.5,0.65,28.5,580.5,481.51,352.32
2016,5,27,16,30,690.0,127.0,0.7,28.0,532.0,429.01,313.75
2016,5,27,16,45,676.0,117.0,0.75,28.0,482.5,375.01,271.97
2016,5,27,17,0,662.0,107.0,0.8,28.0,433.0,321.34,228.99
2016,5,27,17,15,626.5,100.5,0.85,27.5,380.0,265.39,184.1
2016,5,27,17,30,591.0,94.0,0.9,27.0,327.0,212.69,141.35
2016,5,27,17,45,550.5,84.5,0.95,27.0,275.5,160.12,99.64
2016,5,27,18,0,510.0,75.0,1.0,27.0,224.0,112.0,64.63
2016,5,27,18,15,440.0,65.5,0.95,26.0,174.5,67.46,39.68
2016,5,27,18,30,370.0,56.0,0.9,25.0,125.0,42.55,30.61
2016,5,27,18,45,268.0,42.0,0.9,24.5,83.5,32.37,21.47
2016,5,27,19,0,166.0,28.0,0.9,24.0,42.0,21.87,10.74
2016,5,27,19,15,83.0,14.0,0.95,23.5,21.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.0,2.75,22.5,19.0,14.55,0.0
2016,5,28,6,0,69.0,32.0,2.8,23.0,38.0,26.3,14.06
2016,5,28,6,15,155.0,52.5,2.95,23.0,78.0,41.22,29.02
2016,5,28,6,30,241.0,73.0,3.1,23.0,118.0,56.45,42.73
2016,5,28,6,45,131.0,88.0,3.3,23.5,113.5,75.37,53.67
2016,5,28,7,0,21.0,103.0,3.5,24.0,109.0,89.69,67.41
2016,5,28,7,15,10.5,105.5,3.65,24.0,108.5,92.96,70.41
2016,5,28,7,30,0.0,108.0,3.8,24.0,108.0,94.32,71.79
2016,5,28,7,45,0.0,116.5,4.0,24.5,116.5,102.13,77.72
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,109.89,83.49
2016,5,28,8,15,0.0,140.5,4.25,25.5,141.0,123.67,93.97
2016,5,28,8,30,0.0,156.0,4.3,26.0,157.0,137.52,104.37
2016,5,28,8,45,4.0,180.0,4.35,26.5,183.5,160.84,122.08
2016,5,28,9,0,8.0,204.0,4.4,27.0,210.0,184.69,139.99
2016,5,28,9,15,26.0,259.5,4.35,27.5,279.0,247.76,187.81
2016,5,28,9,30,44.0,315.0,4.3,28.0,348.0,311.06,234.81
2016,5,28,9,45,148.5,353.5,4.3,28.5,474.0,424.76,319.71
2016,5,28,10,0,253.0,392.0,4.3,29.0,600.0,547.28,408.46
2016,5,28,10,15,154.0,394.0,4.2,29.0,522.5,480.3,357.67
2016,5,28,10,30,55.0,396.0,4.1,29.0,445.0,404.55,300.31
2016,5,28,10,45,202.5,411.0,4.1,29.5,598.0,548.24,406.27
2016,5,28,11,0,350.0,426.0,4.1,30.0,751.0,699.07,512.56
2016,5,28,11,15,584.5,298.5,4.05,30.0,854.5,799.56,586.3
2016,5,28,11,30,819.0,171.0,4.0,30.0,958.0,895.58,653.16
2016,5,28,11,45,827.0,167.5,3.95,30.0,971.0,910.94,662.06
2016,5,28,12,0,835.0,164.0,3.9,30.0,984.0,923.14,669.47
2016,5,28,12,15,592.0,312.0,3.85,30.0,895.0,848.39,616.21
2016,5,28,12,30,349.0,460.0,3.8,30.0,806.0,760.05,550.01
2016,5,28,12,45,590.5,312.0,3.8,30.5,893.0,847.07,614.92
2016,5,28,13,0,832.0,164.0,3.8,31.0,980.0,920.56,665.0
2016,5,28,13,15,828.0,163.0,3.8,31.0,967.0,907.85,656.4
2016,5,28,13,30,824.0,162.0,3.8,31.0,954.0,891.89,646.35
2016,5,28,13,45,819.0,160.0,3.8,31.0,934.0,870.97,633.07
2016,5,28,14,0,814.0,158.0,3.8,31.0,914.0,847.0,617.82
2016,5,28,14,15,806.5,156.5,3.8,30.5,886.5,818.54,600.76
2016,5,28,14,30,799.0,155.0,3.8,30.0,859.0,787.46,581.8
2016,5,28,14,45,777.0,160.0,3.8,30.0,822.5,748.98,555.94
2016,5,28,15,0,755.0,165.0,3.8,30.0,786.0,709.19,528.07
2016,5,28,15,15,742.0,161.5,3.75,29.5,747.0,666.8,499.02
2016,5,28,15,30,729.0,158.0,3.7,29.0,708.0,623.43,468.59
2016,5,28,15,45,712.0,153.5,3.65,29.0,663.5,574.85,432.78
2016,5,28,16,0,695.0,149.0,3.6,29.0,619.0,525.84,395.87
2016,5,28,16,15,673.5,144.0,3.5,28.5,571.0,473.99,356.61
2016,5,28,16,30,652.0,139.0,3.4,28.0,523.0,422.72,316.7
2016,5,28,16,45,624.5,133.0,3.3,28.0,472.5,369.09,273.45
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,317.3,230.8
2016,5,28,17,15,559.5,119.0,3.1,27.5,370.0,263.09,186.47
2016,5,28,17,30,522.0,111.0,3.0,27.0,318.0,210.4,143.36
2016,5,28,17,45,478.0,100.0,2.95,27.0,267.5,160.12,103.3
2016,5,28,18,0,434.0,89.0,2.9,27.0,217.0,114.71,70.05
2016,5,28,18,15,365.0,77.0,2.9,26.5,168.5,72.58,45.4
2016,5,28,18,30,296.0,65.0,2.9,26.0,120.0,49.1,35.99
2016,5,28,18,45,204.5,48.0,2.9,25.5,80.0,36.84,25.09
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,24.97,13.18
2016,5,28,19,15,56.5,15.5,2.9,25.0,20.0,14.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.0,2.05,22.0,12.0,10.91,0.0
2016,5,29,6,0,0.0,24.0,2.2,22.0,24.0,21.03,10.27
2016,5,29,6,15,19.0,46.0,2.25,22.0,49.5,38.52,26.91
2016,5,29,6,30,38.0,68.0,2.3,22.0,75.0,55.67,42.27
2016,5,29,6,45,62.5,89.5,2.4,22.5,106.0,75.45,55.47
2016,5,29,7,0,87.0,111.0,2.5,23.0,137.0,99.61,73.1
2016,5,29,7,15,277.5,113.5,2.55,23.0,219.0,138.92,96.51
2016,5,29,7,30,468.0,116.0,2.6,23.0,301.0,201.42,140.52
2016,5,29,7,45,522.0,124.5,2.7,23.5,359.5,253.77,183.13
2016,5,29,8,0,576.0,133.0,2.8,24.0,418.0,313.98,232.16
2016,5,29,8,15,295.5,167.5,2.85,24.0,314.5,265.08,201.74
2016,5,29,8,30,15.0,202.0,2.9,24.0,211.0,183.99,141.39
2016,5,29,8,45,28.0,238.5,2.95,24.5,257.0,225.19,172.94
2016,5,29,9,0,41.0,275.0,3.0,25.0,303.0,266.97,204.26
2016,5,29,9,15,33.5,280.5,3.0,25.0,304.5,270.69,206.5
2016,5,29,9,30,26.0,286.0,3.0,25.0,306.0,273.49,208.09
2016,5,29,9,45,114.0,342.5,3.0,25.5,436.0,391.07,296.71
2016,5,29,10,0,202.0,399.0,3.0,26.0,566.0,511.35,384.16
2016,5,29,10,15,114.0,368.0,3.0,26.5,463.0,426.13,319.51
2016,5,29,10,30,26.0,337.0,3.0,27.0,360.0,327.43,244.6
2016,5,29,10,45,38.5,376.0,3.05,27.5,411.0,375.07,279.31
2016,5,29,11,0,51.0,415.0,3.1,28.0,462.0,423.47,313.57
2016,5,29,11,15,38.0,390.0,3.05,28.0,425.5,391.05,289.43
2016,5,29,11,30,25.0,365.0,3.0,28.0,389.0,357.75,264.85
2016,5,29,11,45,46.5,416.0,3.0,28.5,461.5,425.41,313.53
2016,5,29,12,0,68.0,467.0,3.0,29.0,534.0,493.58,361.2
2016,5,29,12,15,450.5,312.5,2.95,29.0,758.0,721.06,529.45
2016,5,29,12,30,833.0,158.0,2.9,29.0,982.0,910.46,659.03
2016,5,29,12,45,829.5,159.5,2.9,29.0,977.0,917.81,662.29
2016,5,29,13,0,826.0,161.0,2.9,29.0,972.0,911.24,658.1
2016,5,29,13,15,823.0,160.5,2.85,29.0,960.5,900.0,650.73
2016,5,29,13,30,820.0,160.0,2.8,29.0,949.0,885.52,641.36
2016,5,29,13,45,813.0,160.0,2.75,29.0,928.5,864.87,628.02
2016,5,29,14,0,806.0,160.0,2.7,29.0,908.0,841.27,612.83
2016,5,29,14,15,614.0,262.0,2.6,28.5,822.5,761.08,557.41
2016,5,29,14,30,422.0,364.0,2.5,28.0,737.0,681.52,499.93
2016,5,29,14,45,605.5,253.5,2.4,28.0,765.0,706.5,521.67
2016,5,29,15,0,789.0,143.0,2.3,28.0,793.0,712.72,529.18
2016,5,29,15,15,776.5,140.0,2.15,28.0,754.0,669.94,498.31
2016,5,29,15,30,764.0,137.0,2.0,28.0,715.0,625.69,466.26
2016,5,29,15,45,744.5,135.5,1.95,28.0,670.0,577.47,431.21
2016,5,29,16,0,725.0,134.0,1.9,28.0,625.0,528.04,394.5
2016,5,29,16,15,704.0,130.0,1.9,27.5,576.5,476.04,355.88
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,424.49,316.34
2016,5,29,16,45,652.0,121.5,1.95,27.0,477.0,369.33,272.51
2016,5,29,17,0,621.0,117.0,2.0,27.0,426.0,316.32,229.29
2016,5,29,17,15,584.5,110.5,1.9,26.5,373.5,262.46,185.18
2016,5,29,17,30,548.0,104.0,1.8,26.0,321.0,212.03,143.72
2016,5,29,17,45,492.5,96.5,1.7,26.0,269.0,159.61,102.4
2016,5,29,18,0,437.0,89.0,1.6,26.0,217.0,115.08,70.37
2016,5,29,18,15,368.5,76.5,1.6,25.5,169.0,72.43,45.3
2016,5,29,18,30,300.0,64.0,1.6,25.0,121.0,48.31,35.51
2016,5,29,18,45,203.5,48.0,1.65,24.5,81.0,36.8,25.22
2016,5,29,19,0,107.0,32.0,1.7,24.0,41.0,25.71,14.04
2016,5,29,19,15,53.5,16.0,1.85,24.0,20.5,14.55,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.19,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.51,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,5.26,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,7.03,0.24
2016,5,30,7,15,0.0,10.0,0.95,22.0,10.0,8.79,1.72
2016,5,30,7,30,0.0,12.0,0.8,22.0,12.0,10.56,3.18
2016,5,30,7,45,0.0,16.0,0.7,22.5,16.0,14.09,6.08
2016,5,30,8,0,0.0,20.0,0.6,23.0,20.0,17.63,8.95
2016,5,30,8,15,15.5,123.0,0.5,23.0,132.0,114.5,87.21
2016,5,30,8,30,31.0,226.0,0.4,23.0,244.0,212.65,162.93
2016,5,30,8,45,151.5,262.5,0.35,23.5,363.5,309.53,234.47
2016,5,30,9,0,272.0,299.0,0.3,24.0,483.0,419.69,313.34
2016,5,30,9,15,482.5,237.0,0.6,24.5,590.5,509.08,379.5
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,613.32,455.84
2016,5,30,9,45,697.5,184.5,1.2,25.5,735.0,655.88,486.27
2016,5,30,10,0,702.0,194.0,1.5,26.0,772.0,696.61,515.39
2016,5,30,10,15,712.5,197.0,1.75,26.0,805.0,733.84,542.48
2016,5,30,10,30,723.0,200.0,2.0,26.0,838.0,769.26,568.06
2016,5,30,10,45,722.0,208.5,2.25,26.0,862.0,798.44,588.97
2016,5,30,11,0,721.0,217.0,2.5,26.0,886.0,824.81,607.85
2016,5,30,11,15,727.0,218.5,2.55,26.0,905.5,847.81,623.26
2016,5,30,11,30,733.0,220.0,2.6,26.0,925.0,868.11,636.49
2016,5,30,11,45,776.5,192.0,2.7,26.0,947.5,885.85,648.44
2016,5,30,12,0,820.0,164.0,2.8,26.0,970.0,907.2,662.85
2016,5,30,12,15,821.0,164.5,2.65,26.0,974.0,913.48,665.49
2016,5,30,12,30,822.0,165.0,2.5,26.0,978.0,916.54,666.15
2016,5,30,12,45,824.5,162.0,2.45,26.5,975.0,914.53,663.13
2016,5,30,13,0,827.0,159.0,2.4,27.0,972.0,909.26,658.14
2016,5,30,13,15,825.0,158.5,2.3,27.0,961.0,898.95,650.88
2016,5,30,13,30,823.0,158.0,2.2,27.0,950.0,885.38,641.61
2016,5,30,13,45,823.5,153.0,2.1,27.0,932.0,866.51,628.99
2016,5,30,14,0,824.0,148.0,2.0,27.0,914.0,837.17,609.6
2016,5,30,14,15,818.0,146.5,1.9,27.0,888.0,817.01,596.35
2016,5,30,14,30,812.0,145.0,1.8,27.0,862.0,786.91,576.46
2016,5,30,14,45,807.0,140.5,1.75,27.0,830.0,752.17,553.91
2016,5,30,15,0,802.0,136.0,1.7,27.0,798.0,714.96,528.66
2016,5,30,15,15,790.5,133.5,1.65,27.0,759.0,672.9,499.37
2016,5,30,15,30,779.0,131.0,1.6,27.0,720.0,629.27,468.41
2016,5,30,15,45,769.5,125.0,1.6,27.0,677.0,582.22,434.7
2016,5,30,16,0,760.0,119.0,1.6,27.0,634.0,533.91,399.13
2016,5,30,16,15,740.0,115.5,1.65,27.0,585.5,481.67,359.79
2016,5,30,16,30,720.0,112.0,1.7,27.0,537.0,427.96,318.15
2016,5,30,16,45,693.5,107.5,1.75,27.0,486.0,372.75,274.17
2016,5,30,17,0,667.0,103.0,1.8,27.0,435.0,319.12,230.23
2016,5,30,17,15,632.0,97.5,1.7,26.5,382.0,264.1,184.9
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,212.25,141.97
2016,5,30,17,45,535.5,87.0,1.5,26.0,276.0,160.02,100.85
2016,5,30,18,0,474.0,82.0,1.4,26.0,223.0,114.74,68.56
2016,5,30,18,15,406.5,71.5,1.3,25.5,174.5,70.17,42.54
2016,5,30,18,30,339.0,61.0,1.2,25.0,126.0,46.14,33.68
2016,5,30,18,45,243.5,46.0,1.1,24.5,85.0,35.32,24.02
2016,5,30,19,0,148.0,31.0,1.0,24.0,44.0,24.15,13.02
2016,5,30,19,15,74.0,15.5,1.05,23.5,22.0,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.5,16.5,13.19,0.0
2016,5,31,6,0,39.0,29.0,1.9,22.0,33.0,24.17,12.82
2016,5,31,6,15,89.5,50.5,1.95,22.0,65.5,40.85,28.9
2016,5,31,6,30,140.0,72.0,2.0,22.0,98.0,55.42,42.07
2016,5,31,6,45,193.5,88.0,2.1,22.5,137.5,75.08,52.54
2016,5,31,7,0,247.0,104.0,2.2,23.0,177.0,107.84,73.41
2016,5,31,7,15,204.0,132.0,2.25,23.0,200.0,141.4,101.59
2016,5,31,7,30,161.0,160.0,2.3,23.0,223.0,170.31,127.09
2016,5,31,7,45,116.5,182.0,2.35,23.5,231.5,188.36,143.3
2016,5,31,8,0,72.0,204.0,2.4,24.0,240.0,200.33,153.83
2016,5,31,8,15,90.5,232.0,2.45,24.0,282.0,237.05,182.26
2016,5,31,8,30,109.0,260.0,2.5,24.0,324.0,275.92,212.08
2016,5,31,8,45,59.5,235.0,2.6,24.0,270.5,237.43,182.46
2016,5,31,9,0,10.0,210.0,2.7,24.0,217.0,190.92,146.01
2016,5,31,9,15,6.5,185.5,2.75,24.5,190.0,168.17,127.8
2016,5,31,9,30,3.0,161.0,2.8,25.0,163.0,144.8,109.09
2016,5,31,9,45,10.0,220.0,2.85,25.5,228.5,202.27,153.14
2016,5,31,10,0,17.0,279.0,2.9,26.0,294.0,260.6,196.78
2016,5,31,10,15,45.5,346.5,2.9,26.0,387.0,348.64,262.54
2016,5,31,10,30,74.0,414.0,2.9,26.0,480.0,435.19,325.6
2016,5,31,10,45,52.0,392.5,2.95,26.5,439.5,400.8,298.96
2016,5,31,11,0,30.0,371.0,3.0,27.0,399.0,364.76,271.51
2016,5,31,11,15,15.0,223.0,3.1,27.0,237.0,212.54,158.59
2016,5,31,11,30,0.0,75.0,3.2,27.0,75.0,66.92,46.8
2016,5,31,11,45,0.0,81.5,3.3,27.5,81.5,72.78,51.32
2016,5,31,12,0,0.0,88.0,3.4,28.0,88.0,78.64,55.72
2016,5,31,12,15,0.0,68.5,3.65,28.0,68.5,61.2,42.19
2016,5,31,12,30,0.0,49.0,3.9,28.0,49.0,43.76,28.62
2016,5,31,12,45,0.0,67.5,4.2,28.0,67.5,60.31,41.52
2016,5,31,13,0,0.0,86.0,4.5,28.0,86.0,76.85,54.36
2016,5,31,13,15,0.0,96.0,4.55,28.0,96.0,85.77,61.28
2016,5,31,13,30,0.0,106.0,4.6,28.0,106.0,94.66,68.19
2016,5,31,13,45,0.0,88.5,4.65,28.0,88.5,78.94,56.07
2016,5,31,14,0,0.0,71.0,4.7,28.0,71.0,63.26,43.93
2016,5,31,14,15,0.0,58.5,4.4,27.5,58.5,52.06,35.33
2016,5,31,14,30,0.0,46.0,4.1,27.0,46.0,40.89,26.68
2016,5,31,14,45,0.0,51.5,3.8,26.5,51.5,45.75,30.63
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,50.62,34.61
2016,5,31,15,15,0.0,61.0,3.4,25.5,61.0,54.14,37.56
2016,5,31,15,30,0.0,65.0,3.3,25.0,65.0,57.66,40.54
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,73.64,53.38
2016,5,31,16,0,0.0,101.0,3.2,25.0,101.0,89.59,66.21
2016,5,31,16,15,0.0,124.5,3.1,24.5,124.5,110.21,82.94
2016,5,31,16,30,0.0,148.0,3.0,24.0,148.0,130.54,99.54
2016,5,31,16,45,32.5,176.0,2.95,24.0,192.5,167.53,128.85
2016,5,31,17,0,65.0,204.0,2.9,24.0,237.0,198.51,152.75
2016,5,31,17,15,57.5,181.0,2.85,23.5,207.5,171.53,131.77
2016,5,31,17,30,50.0,158.0,2.8,23.0,178.0,145.53,111.47
2016,5,31,17,45,35.5,134.0,2.8,23.0,147.0,118.7,90.47
2016,5,31,18,0,21.0,110.0,2.8,23.0,116.0,95.3,72.21
2016,5,31,18,15,10.5,86.5,2.7,23.0,90.0,73.32,54.71
2016,5,31,18,30,0.0,63.0,2.6,23.0,64.0,53.43,40.22
2016,5,31,18,45,0.0,40.5,2.55,23.0,41.0,35.1,24.0
2016,5,31,19,0,0.0,18.0,2.5,23.0,18.0,15.84,6.74
2016,5,31,19,15,0.0,9.0,2.45,23.0,9.0,8.19,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,16.0,1.0,20.5,19.0,14.55,0.0
2016,6,1,6,0,79.0,32.0,1.1,21.0,38.0,25.66,14.12
2016,6,1,6,15,158.0,52.0,1.05,21.0,77.5,40.9,29.1
2016,6,1,6,30,237.0,72.0,1.0,21.0,117.0,55.76,42.56
2016,6,1,6,45,307.5,86.5,0.95,21.5,164.5,75.7,51.05
2016,6,1,7,0,378.0,101.0,0.9,22.0,212.0,116.25,75.24
2016,6,1,7,15,193.0,117.5,0.8,22.0,174.5,127.99,91.27
2016,6,1,7,30,8.0,134.0,0.7,22.0,137.0,117.51,90.52
2016,6,1,7,45,283.0,137.5,0.65,22.5,277.0,196.99,144.93
2016,6,1,8,0,558.0,141.0,0.6,23.0,417.0,310.31,227.24
2016,6,1,8,15,496.5,176.5,0.6,23.0,442.5,351.06,261.32
2016,6,1,8,30,435.0,212.0,0.6,23.0,468.0,384.35,288.45
2016,6,1,8,45,546.5,190.0,0.6,23.5,540.5,445.43,333.74
2016,6,1,9,0,658.0,168.0,0.6,24.0,613.0,518.25,386.47
2016,6,1,9,15,675.5,173.0,0.65,24.0,657.0,566.26,421.31
2016,6,1,9,30,693.0,178.0,0.7,24.0,701.0,613.99,455.37
2016,6,1,9,45,707.5,181.5,0.8,24.5,740.0,657.76,485.63
2016,6,1,10,0,722.0,185.0,0.9,25.0,779.0,700.44,514.54
2016,6,1,10,15,384.0,284.5,0.9,25.0,602.0,563.03,415.43
2016,6,1,10,30,46.0,384.0,0.9,25.0,425.0,385.55,284.15
2016,6,1,10,45,28.0,298.5,0.95,25.0,324.0,294.88,219.58
2016,6,1,11,0,10.0,213.0,1.0,25.0,223.0,198.8,148.27
2016,6,1,11,15,131.5,346.5,1.0,25.0,473.5,437.88,326.45
2016,6,1,11,30,253.0,480.0,1.0,25.0,724.0,677.12,489.78
2016,6,1,11,45,279.5,479.0,1.0,25.5,751.5,704.57,504.83
2016,6,1,12,0,306.0,478.0,1.0,26.0,779.0,731.27,521.44
2016,6,1,12,15,366.5,459.0,1.0,26.0,821.0,771.14,548.44
2016,6,1,12,30,427.0,440.0,1.0,26.0,863.0,813.86,576.73
2016,6,1,12,45,399.5,442.5,1.0,26.0,837.0,786.05,558.01
2016,6,1,13,0,372.0,445.0,1.0,26.0,811.0,760.74,541.54
2016,6,1,13,15,400.0,431.0,1.05,26.0,820.0,768.42,548.28
2016,6,1,13,30,428.0,417.0,1.1,26.0,829.0,778.46,556.09
2016,6,1,13,45,611.5,292.5,1.15,26.5,868.5,814.75,584.46
2016,6,1,14,0,795.0,168.0,1.2,27.0,908.0,837.21,601.64
2016,6,1,14,15,539.0,295.5,1.3,27.0,790.5,727.87,526.97
2016,6,1,14,30,283.0,423.0,1.4,27.0,673.0,619.11,449.89
2016,6,1,14,45,163.0,386.5,1.55,27.0,529.5,479.31,353.4
2016,6,1,15,0,43.0,350.0,1.7,27.0,386.0,347.36,258.17
2016,6,1,15,15,260.0,313.0,1.75,27.0,512.0,467.87,350.54
