Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,30,477.0,276.0,1.8,27.0,638.0,565.08,421.54
2016,6,1,15,45,240.5,226.0,1.9,27.0,408.0,351.82,265.87
2016,6,1,16,0,4.0,176.0,2.0,27.0,178.0,157.86,118.28
2016,6,1,16,15,3.0,170.5,1.95,26.5,172.5,152.0,114.7
2016,6,1,16,30,2.0,165.0,1.9,26.0,167.0,146.2,110.76
2016,6,1,16,45,1.0,97.0,1.85,26.0,98.0,86.24,63.78
2016,6,1,17,0,0.0,29.0,1.8,26.0,29.0,25.58,15.19
2016,6,1,17,15,0.0,25.5,1.7,25.5,25.5,22.47,12.79
2016,6,1,17,30,0.0,22.0,1.6,25.0,22.0,19.37,10.34
2016,6,1,17,45,0.0,18.5,1.55,25.0,18.5,16.28,7.82
2016,6,1,18,0,0.0,15.0,1.5,25.0,15.0,13.18,5.28
2016,6,1,18,15,0.0,11.5,1.4,24.5,11.5,10.1,2.72
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,7.02,0.39
2016,6,1,18,45,0.0,5.5,1.2,23.5,5.5,4.82,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.63,0.0
2016,6,1,19,15,0.0,1.5,1.15,23.0,1.5,1.31,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,6,15,0.0,1.0,1.3,21.0,1.0,0.88,0.0
2016,6,2,6,30,0.0,2.0,1.6,21.0,2.0,1.75,0.0
2016,6,2,6,45,0.0,3.0,1.95,21.5,3.0,2.63,0.0
2016,6,2,7,0,0.0,4.0,2.3,22.0,4.0,3.51,0.0
2016,6,2,7,15,0.0,10.5,2.4,22.0,10.5,9.23,2.07
2016,6,2,7,30,0.0,17.0,2.5,22.0,17.0,14.96,6.84
2016,6,2,7,45,4.0,89.5,2.6,22.0,91.5,80.09,60.42
2016,6,2,8,0,8.0,162.0,2.7,22.0,166.0,143.98,111.75
2016,6,2,8,15,99.5,211.5,2.75,22.0,269.5,224.35,173.92
2016,6,2,8,30,191.0,261.0,2.8,22.0,373.0,314.13,243.06
2016,6,2,8,45,104.0,247.5,2.85,22.0,309.0,272.33,211.05
2016,6,2,9,0,17.0,234.0,2.9,22.0,245.0,215.61,166.48
2016,6,2,9,15,26.5,269.5,2.9,22.0,288.5,256.26,197.81
2016,6,2,9,30,36.0,305.0,2.9,22.0,332.0,296.18,227.98
2016,6,2,9,45,40.5,328.0,2.95,22.5,360.0,322.53,247.07
2016,6,2,10,0,45.0,351.0,3.0,23.0,388.0,349.23,266.26
2016,6,2,10,15,34.5,340.5,3.0,23.5,369.5,334.57,254.11
2016,6,2,10,30,24.0,330.0,3.0,24.0,351.0,313.7,237.5
2016,6,2,10,45,34.0,367.5,3.05,24.5,398.5,362.83,273.53
2016,6,2,11,0,44.0,405.0,3.1,25.0,446.0,407.45,305.48
2016,6,2,11,15,459.5,264.0,2.95,25.0,705.0,655.9,494.55
2016,6,2,11,30,875.0,123.0,2.8,25.0,964.0,887.09,654.69
2016,6,2,11,45,527.0,313.5,2.65,25.0,822.5,778.66,574.12
2016,6,2,12,0,179.0,504.0,2.5,25.0,681.0,634.06,464.84
2016,6,2,12,15,290.0,471.0,2.3,25.0,758.0,712.1,521.31
2016,6,2,12,30,401.0,438.0,2.1,25.0,835.0,783.42,570.22
2016,6,2,12,45,637.5,285.0,1.9,25.0,913.5,861.25,626.42
2016,6,2,13,0,874.0,132.0,1.7,25.0,992.0,915.28,660.73
2016,6,2,13,15,645.5,274.5,1.6,25.0,906.0,848.7,614.32
2016,6,2,13,30,417.0,417.0,1.5,25.0,820.0,768.16,554.77
2016,6,2,13,45,349.5,434.5,1.45,25.5,767.5,712.85,516.13
2016,6,2,14,0,282.0,452.0,1.4,26.0,715.0,663.15,480.63
2016,6,2,14,15,570.0,286.5,1.45,26.0,797.5,744.39,543.74
2016,6,2,14,30,858.0,121.0,1.5,26.0,880.0,794.24,581.46
2016,6,2,14,45,850.5,118.5,1.55,26.0,847.0,758.94,558.76
2016,6,2,15,0,843.0,116.0,1.6,26.0,814.0,721.19,534.85
2016,6,2,15,15,524.5,237.5,1.6,25.5,665.0,584.81,436.54
2016,6,2,15,30,206.0,359.0,1.6,25.0,516.0,457.02,342.23
2016,6,2,15,45,264.0,325.0,1.6,25.0,513.0,453.62,341.49
2016,6,2,16,0,322.0,291.0,1.6,25.0,510.0,440.44,332.29
2016,6,2,16,15,540.5,194.5,1.55,25.0,529.5,449.47,338.83
2016,6,2,16,30,759.0,98.0,1.5,25.0,549.0,433.87,324.34
2016,6,2,16,45,737.0,93.0,1.5,25.0,498.0,378.45,279.43
2016,6,2,17,0,715.0,88.0,1.5,25.0,447.0,324.03,234.3
2016,6,2,17,15,683.0,83.5,1.4,24.5,394.0,266.04,186.07
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,213.02,141.53
2016,6,2,17,45,610.5,72.0,1.25,24.0,288.5,159.44,97.94
2016,6,2,18,0,570.0,65.0,1.2,24.0,236.0,110.16,61.42
2016,6,2,18,15,506.0,57.5,1.1,23.5,186.5,64.04,35.31
2016,6,2,18,30,442.0,50.0,1.0,23.0,137.0,38.44,27.45
2016,6,2,18,45,350.5,39.0,0.9,22.5,94.5,30.66,20.4
2016,6,2,19,0,259.0,28.0,0.8,22.0,52.0,22.54,12.3
2016,6,2,19,15,129.5,14.0,0.8,21.5,26.0,11.2,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.01,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,19.39,9.49
2016,6,3,6,15,0.0,41.5,1.55,19.0,41.5,35.77,25.0
2016,6,3,6,30,0.0,61.0,1.6,19.0,61.0,51.83,39.53
2016,6,3,6,45,6.0,81.5,1.65,19.5,83.0,69.14,52.17
2016,6,3,7,0,12.0,102.0,1.7,20.0,105.0,87.91,67.37
2016,6,3,7,15,361.5,81.5,1.7,20.0,224.0,123.03,80.86
2016,6,3,7,30,711.0,61.0,1.7,20.0,343.0,206.24,136.12
2016,6,3,7,45,739.0,64.5,1.7,20.5,395.5,260.17,182.71
2016,6,3,8,0,767.0,68.0,1.7,21.0,448.0,316.29,231.03
2016,6,3,8,15,643.5,125.0,1.85,21.0,468.0,363.25,274.02
2016,6,3,8,30,520.0,182.0,2.0,21.0,488.0,394.24,301.93
2016,6,3,8,45,475.0,218.5,2.15,21.5,517.0,433.78,333.29
2016,6,3,9,0,430.0,255.0,2.3,22.0,546.0,467.74,359.06
2016,6,3,9,15,463.5,261.0,2.4,22.5,594.0,515.91,394.91
2016,6,3,9,30,497.0,267.0,2.5,23.0,642.0,565.78,431.25
2016,6,3,9,45,305.0,331.5,2.7,23.5,566.0,512.46,389.53
2016,6,3,10,0,113.0,396.0,2.9,24.0,490.0,442.82,334.68
2016,6,3,10,15,505.5,242.5,2.95,24.0,685.5,614.3,467.9
2016,6,3,10,30,898.0,89.0,3.0,24.0,881.0,791.36,596.14
2016,6,3,10,45,657.0,241.5,3.05,24.5,830.5,771.78,577.28
2016,6,3,11,0,416.0,394.0,3.1,25.0,780.0,725.43,537.81
2016,6,3,11,15,346.5,434.0,3.1,25.0,760.5,708.12,524.07
2016,6,3,11,30,277.0,474.0,3.1,25.0,741.0,691.45,510.37
2016,6,3,11,45,582.5,295.0,3.1,25.5,865.0,808.96,598.77
2016,6,3,12,0,888.0,116.0,3.1,26.0,989.0,911.83,668.62
2016,6,3,12,15,578.0,305.0,3.05,26.0,874.5,823.82,605.26
2016,6,3,12,30,268.0,494.0,3.0,26.0,760.0,713.56,521.44
2016,6,3,12,45,570.5,310.5,2.95,26.0,873.0,822.2,604.86
2016,6,3,13,0,873.0,127.0,2.9,26.0,986.0,909.14,665.33
2016,6,3,13,15,583.5,298.5,2.85,26.0,870.0,814.04,597.88
2016,6,3,13,30,294.0,470.0,2.8,26.0,754.0,703.55,515.09
2016,6,3,13,45,254.5,468.5,2.75,26.0,711.0,661.68,486.25
2016,6,3,14,0,215.0,467.0,2.7,26.0,668.0,614.47,453.07
2016,6,3,14,15,224.0,451.0,2.65,26.0,654.5,600.25,443.92
2016,6,3,14,30,233.0,435.0,2.6,26.0,641.0,584.66,433.57
2016,6,3,14,45,317.5,389.5,2.55,26.0,659.0,603.01,448.7
2016,6,3,15,0,402.0,344.0,2.5,26.0,677.0,613.8,457.96
2016,6,3,15,15,269.0,353.0,2.45,25.5,571.0,509.36,382.53
2016,6,3,15,30,136.0,362.0,2.4,25.0,465.0,414.79,313.16
2016,6,3,15,45,128.0,338.0,2.35,25.0,430.5,380.56,288.58
2016,6,3,16,0,120.0,314.0,2.3,25.0,396.0,346.81,263.78
2016,6,3,16,15,289.5,260.5,2.15,25.0,438.5,379.0,288.4
2016,6,3,16,30,459.0,207.0,2.0,25.0,481.0,393.32,297.08
2016,6,3,16,45,273.5,209.0,1.9,25.0,368.0,292.59,220.95
2016,6,3,17,0,88.0,211.0,1.8,25.0,255.0,211.95,161.32
2016,6,3,17,15,84.0,186.5,1.7,24.5,224.5,183.36,139.37
2016,6,3,17,30,80.0,162.0,1.6,24.0,194.0,155.35,117.42
2016,6,3,17,45,71.0,138.5,1.55,24.0,164.0,127.96,95.84
2016,6,3,18,0,62.0,115.0,1.5,24.0,134.0,101.9,75.47
2016,6,3,18,15,48.5,92.5,1.35,23.5,105.5,77.8,57.31
2016,6,3,18,30,35.0,70.0,1.2,23.0,77.0,57.46,43.69
2016,6,3,18,45,17.5,49.5,1.05,22.5,53.0,41.37,29.45
2016,6,3,19,0,0.0,29.0,0.9,22.0,29.0,25.16,14.48
2016,6,3,19,15,0.0,14.5,0.9,21.5,14.5,12.78,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,18.5,23.5,12.28,0.0
2016,6,4,6,0,231.0,27.0,2.3,19.0,47.0,21.83,11.4
2016,6,4,6,15,330.5,38.0,2.4,19.5,89.0,29.99,20.0
2016,6,4,6,30,430.0,49.0,2.5,20.0,131.0,37.81,27.23
2016,6,4,6,45,235.0,78.5,2.6,20.5,125.5,68.52,47.18
2016,6,4,7,0,40.0,108.0,2.7,21.0,120.0,93.57,70.69
2016,6,4,7,15,69.5,134.0,2.85,21.5,159.5,123.06,93.17
2016,6,4,7,30,99.0,160.0,3.0,22.0,199.0,156.21,118.73
2016,6,4,7,45,123.0,185.5,3.15,22.5,241.5,192.0,146.73
2016,6,4,8,0,147.0,211.0,3.3,23.0,284.0,230.67,176.99
2016,6,4,8,15,152.0,234.0,3.45,23.5,317.0,262.73,202.16
2016,6,4,8,30,157.0,257.0,3.6,24.0,350.0,295.21,227.24
2016,6,4,8,45,271.0,257.5,3.75,24.5,434.5,364.25,279.86
2016,6,4,9,0,385.0,258.0,3.9,25.0,519.0,442.05,338.83
2016,6,4,9,15,369.0,291.0,4.0,25.0,555.0,482.35,368.91
2016,6,4,9,30,353.0,324.0,4.1,25.0,591.0,520.38,396.77
2016,6,4,9,45,333.5,350.0,4.2,25.5,613.0,547.58,415.44
2016,6,4,10,0,314.0,376.0,4.3,26.0,635.0,572.27,431.89
2016,6,4,10,15,360.5,373.0,4.35,26.0,682.0,617.76,465.23
2016,6,4,10,30,407.0,370.0,4.4,26.0,729.0,669.63,502.61
2016,6,4,10,45,315.0,416.5,4.45,26.0,700.0,646.4,483.54
2016,6,4,11,0,223.0,463.0,4.5,26.0,671.0,616.06,459.56
2016,6,4,11,15,258.5,466.0,4.55,26.0,711.5,661.31,492.32
2016,6,4,11,30,294.0,469.0,4.6,26.0,752.0,701.17,520.81
2016,6,4,11,45,355.5,450.0,4.65,26.0,797.0,743.7,551.94
2016,6,4,12,0,417.0,431.0,4.7,26.0,842.0,790.3,585.58
2016,6,4,12,15,338.0,464.0,4.75,26.0,797.5,747.98,554.11
2016,6,4,12,30,259.0,497.0,4.8,26.0,753.0,707.6,524.07
2016,6,4,12,45,340.5,465.0,4.85,26.5,801.0,751.46,556.31
2016,6,4,13,0,422.0,433.0,4.9,27.0,849.0,797.26,589.02
2016,6,4,13,15,348.0,454.5,4.9,26.5,794.5,742.05,550.06
2016,6,4,13,30,274.0,476.0,4.9,26.0,740.0,691.03,513.93
2016,6,4,13,45,266.5,467.5,4.95,26.0,720.0,670.69,500.17
2016,6,4,14,0,259.0,459.0,5.0,26.0,700.0,649.41,485.53
2016,6,4,14,15,316.0,424.0,4.95,26.0,710.5,655.81,491.95
2016,6,4,14,30,373.0,389.0,4.9,26.0,721.0,657.99,495.1
2016,6,4,14,45,298.5,394.5,4.85,26.0,653.5,592.9,447.1
2016,6,4,15,0,224.0,400.0,4.8,26.0,586.0,526.88,398.25
2016,6,4,15,15,119.0,323.0,4.7,26.0,421.5,376.25,286.23
2016,6,4,15,30,14.0,246.0,4.6,26.0,257.0,227.04,172.2
2016,6,4,15,45,66.0,280.0,4.55,26.0,326.0,289.17,221.0
2016,6,4,16,0,118.0,314.0,4.5,26.0,395.0,345.62,264.19
2016,6,4,16,15,93.5,284.0,4.3,25.5,345.0,296.83,227.43
2016,6,4,16,30,69.0,254.0,4.1,25.0,295.0,253.44,194.74
2016,6,4,16,45,235.0,216.0,3.9,25.0,337.5,283.43,216.33
2016,6,4,17,0,401.0,178.0,3.7,25.0,380.0,292.82,218.97
2016,6,4,17,15,389.0,158.0,3.35,24.5,335.5,246.59,180.8
2016,6,4,17,30,377.0,138.0,3.0,24.0,291.0,201.37,143.31
2016,6,4,17,45,451.5,106.5,2.65,24.0,262.5,161.96,107.11
2016,6,4,18,0,526.0,75.0,2.3,24.0,234.0,114.74,66.99
2016,6,4,18,15,461.5,66.0,2.05,23.5,185.0,69.93,40.97
2016,6,4,18,30,397.0,57.0,1.8,23.0,136.0,44.21,32.4
2016,6,4,18,45,302.0,44.5,1.55,22.5,94.0,34.2,23.41
2016,6,4,19,0,207.0,32.0,1.3,22.0,52.0,24.94,14.39
2016,6,4,19,15,103.5,16.0,1.3,21.5,26.0,12.59,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,22.5,14.5,3.3,19.5,16.5,13.19,0.0
2016,6,5,6,0,45.0,29.0,3.5,20.0,33.0,24.23,13.22
2016,6,5,6,15,86.0,49.5,3.6,20.5,63.5,40.22,28.58
2016,6,5,6,30,127.0,70.0,3.7,21.0,94.0,55.85,42.63
2016,6,5,6,45,162.5,89.5,3.8,21.5,130.5,74.01,52.94
2016,6,5,7,0,198.0,109.0,3.9,22.0,167.0,105.61,74.09
2016,6,5,7,15,314.5,116.5,4.0,22.5,231.0,144.35,99.58
2016,6,5,7,30,431.0,124.0,4.1,23.0,295.0,196.13,137.63
2016,6,5,7,45,570.5,111.0,4.25,23.5,372.5,252.38,180.59
2016,6,5,8,0,710.0,98.0,4.4,24.0,450.0,321.07,235.17
2016,6,5,8,15,736.0,102.5,4.45,24.5,503.0,378.72,283.62
2016,6,5,8,30,762.0,107.0,4.5,25.0,556.0,435.35,330.18
2016,6,5,8,45,785.0,109.0,4.55,25.5,606.5,489.35,373.55
2016,6,5,9,0,808.0,111.0,4.6,26.0,657.0,543.85,416.05
2016,6,5,9,15,822.5,113.5,4.6,26.0,702.5,594.02,454.9
2016,6,5,9,30,837.0,116.0,4.6,26.0,748.0,641.65,490.99
2016,6,5,9,45,850.0,117.5,4.65,26.5,789.0,687.13,523.86
2016,6,5,10,0,863.0,119.0,4.7,27.0,830.0,731.0,554.8
2016,6,5,10,15,871.5,121.0,4.75,27.0,864.5,770.09,581.93
2016,6,5,10,30,880.0,123.0,4.8,27.0,899.0,806.76,606.74
2016,6,5,10,45,632.5,264.5,4.85,27.5,831.5,770.79,576.46
2016,6,5,11,0,385.0,406.0,4.9,28.0,764.0,704.33,522.77
2016,6,5,11,15,407.5,410.5,4.9,28.0,797.0,742.08,549.43
2016,6,5,11,30,430.0,415.0,4.9,28.0,830.0,774.57,571.85
2016,6,5,11,45,319.5,458.5,4.95,28.0,768.5,718.93,530.41
2016,6,5,12,0,209.0,502.0,5.0,28.0,707.0,657.89,485.03
2016,6,5,12,15,565.5,310.5,4.95,28.0,870.0,815.79,605.2
2016,6,5,12,30,922.0,119.0,4.9,28.0,1033.0,950.75,699.25
2016,6,5,12,45,920.0,119.5,4.9,28.5,1029.0,948.04,695.21
2016,6,5,13,0,918.0,120.0,4.9,29.0,1025.0,941.94,689.88
2016,6,5,13,15,916.0,119.5,4.85,29.0,1013.0,931.45,682.82
2016,6,5,13,30,914.0,119.0,4.8,29.0,1001.0,917.43,673.52
2016,6,5,13,45,908.0,119.5,4.8,29.0,981.0,897.37,660.6
2016,6,5,14,0,902.0,120.0,4.8,29.0,961.0,874.05,645.53
2016,6,5,14,15,896.5,118.5,4.7,28.5,934.5,846.17,628.05
2016,6,5,14,30,891.0,117.0,4.6,28.0,908.0,815.28,608.45
2016,6,5,14,45,880.5,117.0,4.6,28.0,873.5,779.13,584.46
2016,6,5,15,0,870.0,117.0,4.6,28.0,839.0,740.64,558.6
2016,6,5,15,15,859.5,115.0,4.5,28.0,799.5,698.21,527.75
2016,6,5,15,30,849.0,113.0,4.4,28.0,760.0,653.9,495.1
2016,6,5,15,45,838.0,109.0,4.3,28.0,715.5,605.83,459.08
2016,6,5,16,0,827.0,105.0,4.2,28.0,671.0,556.67,421.39
2016,6,5,16,15,727.0,127.5,3.95,27.5,598.0,484.4,366.13
2016,6,5,16,30,627.0,150.0,3.7,27.0,525.0,420.77,316.71
2016,6,5,16,45,633.0,131.0,3.45,27.0,480.0,370.34,275.4
2016,6,5,17,0,639.0,112.0,3.2,27.0,435.0,318.16,231.52
2016,6,5,17,15,598.0,110.0,2.85,26.0,384.5,266.3,188.85
2016,6,5,17,30,557.0,108.0,2.5,25.0,334.0,218.27,149.25
2016,6,5,17,45,525.5,95.5,2.15,24.5,284.0,166.77,107.47
2016,6,5,18,0,494.0,83.0,1.8,24.0,234.0,118.64,71.36
2016,6,5,18,15,439.5,71.5,1.65,23.0,185.5,74.02,44.82
2016,6,5,18,30,385.0,60.0,1.5,22.0,137.0,45.37,33.55
2016,6,5,18,45,301.0,46.0,1.4,21.5,95.0,35.32,24.5
2016,6,5,19,0,217.0,32.0,1.3,21.0,53.0,24.94,14.55
2016,6,5,19,15,108.5,16.0,1.3,20.5,26.5,12.59,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,14.0,2.2,17.5,25.5,12.73,0.0
2016,6,6,6,0,262.0,28.0,2.4,18.0,51.0,22.79,12.26
2016,6,6,6,15,371.0,38.5,2.6,18.5,96.0,30.52,20.55
2016,6,6,6,30,480.0,49.0,2.8,19.0,141.0,37.98,27.5
2016,6,6,6,45,548.0,56.5,3.0,20.0,193.5,57.87,33.15
2016,6,6,7,0,616.0,64.0,3.2,21.0,246.0,106.09,58.36
2016,6,6,7,15,661.0,69.5,3.15,21.5,301.0,157.01,95.19
2016,6,6,7,30,706.0,75.0,3.1,22.0,356.0,215.51,142.79
2016,6,6,7,45,738.5,79.5,3.1,23.0,411.0,271.23,190.1
2016,6,6,8,0,771.0,84.0,3.1,24.0,466.0,329.7,239.5
2016,6,6,8,15,794.5,87.5,3.2,24.5,519.5,386.24,287.25
2016,6,6,8,30,818.0,91.0,3.3,25.0,573.0,443.88,334.6
2016,6,6,8,45,835.5,94.0,3.4,25.5,623.5,498.92,378.64
2016,6,6,9,0,853.0,97.0,3.5,26.0,674.0,553.92,421.28
2016,6,6,9,15,866.0,99.5,3.5,26.0,719.5,604.69,460.23
2016,6,6,9,30,879.0,102.0,3.5,26.0,765.0,654.27,497.3
2016,6,6,9,45,889.0,104.0,3.5,26.5,805.5,699.93,529.62
2016,6,6,10,0,899.0,106.0,3.5,27.0,846.0,743.63,559.71
2016,6,6,10,15,906.5,107.5,3.45,27.0,880.5,782.82,585.43
2016,6,6,10,30,914.0,109.0,3.4,27.0,915.0,819.43,609.13
2016,6,6,10,45,919.0,110.5,3.4,27.5,942.5,851.25,628.41
2016,6,6,11,0,924.0,112.0,3.4,28.0,970.0,879.97,645.47
2016,6,6,11,15,927.0,113.0,3.35,28.0,990.0,903.29,659.86
2016,6,6,11,30,930.0,114.0,3.3,28.0,1010.0,923.16,672.0
2016,6,6,11,45,934.0,113.0,3.25,28.0,1022.5,938.59,681.24
2016,6,6,12,0,938.0,112.0,3.2,28.0,1035.0,950.48,688.26
2016,6,6,12,15,938.0,112.5,3.15,28.0,1039.0,956.55,691.58
2016,6,6,12,30,938.0,113.0,3.1,28.0,1043.0,959.11,692.76
2016,6,6,12,45,936.5,113.0,3.1,28.5,1038.5,956.42,689.66
2016,6,6,13,0,935.0,113.0,3.1,29.0,1034.0,950.26,684.47
2016,6,6,13,15,932.5,112.5,3.05,29.0,1022.0,939.2,677.24
2016,6,6,13,30,930.0,112.0,3.0,29.0,1010.0,924.55,667.82
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.0,904.63,655.4
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,881.32,640.81
2016,6,6,14,15,915.0,109.5,2.95,29.0,942.5,852.6,622.34
2016,6,6,14,30,909.0,108.0,2.9,29.0,915.0,820.83,601.84
2016,6,6,14,45,896.5,109.5,2.85,29.0,879.5,784.05,577.89
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,745.01,552.28
2016,6,6,15,15,873.5,108.5,2.75,29.0,804.0,701.65,521.98
2016,6,6,15,30,863.0,106.0,2.7,29.0,764.0,656.37,489.59
2016,6,6,15,45,850.0,103.5,2.65,29.0,719.0,607.93,454.19
2016,6,6,16,0,837.0,101.0,2.6,29.0,674.0,558.28,417.02
2016,6,6,16,15,819.5,98.0,2.45,28.5,624.5,504.56,376.35
2016,6,6,16,30,802.0,95.0,2.3,28.0,575.0,450.55,334.22
2016,6,6,16,45,779.5,91.0,2.2,28.0,522.5,393.76,288.31
2016,6,6,17,0,757.0,87.0,2.1,28.0,470.0,337.93,242.01
2016,6,6,17,15,726.0,82.5,1.95,27.5,416.0,280.51,194.3
2016,6,6,17,30,695.0,78.0,1.8,27.0,362.0,222.84,146.25
2016,6,6,17,45,652.0,72.5,1.7,26.5,307.5,167.65,101.86
2016,6,6,18,0,609.0,67.0,1.6,26.0,253.0,116.96,64.69
2016,6,6,18,15,545.0,59.5,1.45,25.0,201.0,68.45,37.21
2016,6,6,18,30,481.0,52.0,1.3,24.0,149.0,40.05,28.73
2016,6,6,18,45,380.5,41.5,1.2,23.0,104.0,32.72,22.15
2016,6,6,19,0,280.0,31.0,1.1,22.0,59.0,25.1,14.69
2016,6,6,19,15,140.0,15.5,1.1,21.5,29.5,12.41,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,0.9,19.5,24.0,13.64,0.0
2016,6,7,6,0,198.0,30.0,0.9,20.0,48.0,23.45,12.69
2016,6,7,6,15,300.5,43.0,1.0,20.5,90.5,33.17,22.65
2016,6,7,6,30,403.0,56.0,1.1,21.0,133.0,43.84,32.33
2016,6,7,6,45,469.5,65.5,1.2,21.5,183.5,62.76,38.61
2016,6,7,7,0,536.0,75.0,1.3,22.0,234.0,107.76,62.61
2016,6,7,7,15,583.5,82.0,1.25,22.5,287.0,155.55,96.61
2016,6,7,7,30,631.0,89.0,1.2,23.0,340.0,208.56,138.7
2016,6,7,7,45,664.0,95.0,1.2,24.0,393.5,261.75,182.68
2016,6,7,8,0,697.0,101.0,1.2,25.0,447.0,317.84,228.7
2016,6,7,8,15,722.5,105.5,1.3,25.5,499.0,372.35,273.43
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,430.2,319.45
2016,6,7,8,45,766.5,114.0,1.55,26.5,600.0,483.1,360.79
2016,6,7,9,0,785.0,118.0,1.7,27.0,649.0,536.1,401.01
2016,6,7,9,15,800.0,121.0,1.7,27.0,694.0,585.94,438.0
2016,6,7,9,30,815.0,124.0,1.7,27.0,739.0,634.97,473.4
2016,6,7,9,45,572.0,248.0,1.75,27.5,690.5,619.3,458.47
2016,6,7,10,0,329.0,372.0,1.8,28.0,642.0,577.66,424.68
2016,6,7,10,15,261.0,404.5,1.8,28.0,624.5,570.19,418.17
2016,6,7,10,30,193.0,437.0,1.8,28.0,607.0,552.22,403.92
2016,6,7,10,45,134.5,439.5,1.8,28.5,560.0,514.74,375.69
2016,6,7,11,0,76.0,442.0,1.8,29.0,513.0,467.18,340.31
2016,6,7,11,15,154.0,463.0,1.85,29.0,610.0,562.21,408.18
2016,6,7,11,30,232.0,484.0,1.9,29.0,707.0,653.51,471.12
2016,6,7,11,45,560.0,309.0,1.95,29.5,857.5,800.15,575.85
2016,6,7,12,0,888.0,134.0,2.0,30.0,1008.0,924.4,657.38
2016,6,7,12,15,626.0,293.0,2.0,30.0,910.5,853.71,608.48
2016,6,7,12,30,364.0,452.0,2.0,30.0,813.0,759.95,540.78
2016,6,7,12,45,627.5,291.5,2.05,30.0,911.5,854.38,610.92
2016,6,7,13,0,891.0,131.0,2.1,30.0,1010.0,926.1,658.85
2016,6,7,13,15,604.0,298.5,2.1,30.0,891.5,829.94,593.68
2016,6,7,13,30,317.0,466.0,2.1,30.0,773.0,718.44,513.5
2016,6,7,13,45,193.5,453.0,2.15,30.0,639.0,588.08,424.84
2016,6,7,14,0,70.0,440.0,2.2,30.0,505.0,461.01,335.18
2016,6,7,14,15,468.0,282.5,2.2,30.0,700.0,655.79,481.18
2016,6,7,14,30,866.0,125.0,2.2,30.0,895.0,802.33,584.19
2016,6,7,14,45,534.5,264.5,2.25,30.0,734.0,658.1,481.79
2016,6,7,15,0,203.0,404.0,2.3,30.0,573.0,514.89,377.14
2016,6,7,15,15,275.5,367.0,2.25,30.0,584.5,525.54,386.93
2016,6,7,15,30,348.0,330.0,2.2,30.0,596.0,525.2,387.73
2016,6,7,15,45,303.5,318.5,2.2,30.0,540.0,470.75,348.67
2016,6,7,16,0,259.0,307.0,2.2,30.0,484.0,419.43,311.63
2016,6,7,16,15,510.0,206.5,2.1,29.5,523.0,444.73,330.95
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,442.64,326.9
2016,6,7,16,45,740.5,100.5,1.9,29.0,511.0,387.43,282.39
2016,6,7,17,0,720.0,95.0,1.8,29.0,460.0,333.04,237.69
2016,6,7,17,15,688.5,90.0,1.7,28.5,407.0,274.43,189.73
2016,6,7,17,30,657.0,85.0,1.6,28.0,354.0,220.83,145.38
2016,6,7,17,45,612.5,79.0,1.55,28.0,301.0,167.14,102.44
2016,6,7,18,0,568.0,73.0,1.5,28.0,248.0,118.19,66.71
2016,6,7,18,15,504.0,64.5,1.35,27.0,197.0,71.26,39.99
2016,6,7,18,30,440.0,56.0,1.2,26.0,146.0,43.29,31.22
2016,6,7,18,45,344.5,44.5,1.1,25.0,102.0,35.24,24.08
2016,6,7,19,0,249.0,33.0,1.0,24.0,58.0,25.75,15.13
2016,6,7,19,15,124.5,16.5,1.05,23.5,29.0,12.98,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.0,16.0,0.25,21.5,23.0,14.55,0.0
2016,6,8,6,0,162.0,32.0,0.2,22.0,46.0,24.98,13.79
2016,6,8,6,15,258.0,46.5,0.35,22.5,87.5,35.77,24.66
2016,6,8,6,30,354.0,61.0,0.5,23.0,129.0,46.22,34.1
2016,6,8,6,45,431.0,70.0,0.7,23.5,179.0,65.13,41.1
2016,6,8,7,0,508.0,79.0,0.9,24.0,229.0,108.17,63.55
2016,6,8,7,15,513.5,93.0,1.1,24.5,271.0,154.13,97.62
2016,6,8,7,30,519.0,107.0,1.3,25.0,313.0,200.42,135.5
2016,6,8,7,45,532.5,121.5,1.55,25.5,360.0,249.44,176.39
2016,6,8,8,0,546.0,136.0,1.8,26.0,407.0,299.39,217.92
2016,6,8,8,15,554.0,151.5,1.9,26.5,452.5,348.87,258.24
2016,6,8,8,30,562.0,167.0,2.0,27.0,498.0,398.26,297.39
2016,6,8,8,45,663.0,144.5,2.15,27.5,568.0,458.43,343.5
2016,6,8,9,0,764.0,122.0,2.3,28.0,638.0,527.66,395.63
2016,6,8,9,15,779.0,125.0,2.35,28.0,682.5,576.51,432.32
2016,6,8,9,30,794.0,128.0,2.4,28.0,727.0,624.61,467.68
2016,6,8,9,45,802.5,132.0,2.45,28.0,765.5,668.27,499.09
2016,6,8,10,0,811.0,136.0,2.5,28.0,804.0,710.12,528.61
2016,6,8,10,15,540.0,280.0,2.5,28.0,732.5,670.54,495.76
2016,6,8,10,30,269.0,424.0,2.5,28.0,661.0,604.14,443.65
2016,6,8,10,45,552.0,286.0,2.5,28.5,792.0,722.49,531.05
2016,6,8,11,0,835.0,148.0,2.5,29.0,923.0,836.34,609.39
2016,6,8,11,15,839.0,149.0,2.5,29.0,942.5,858.49,622.46
2016,6,8,11,30,843.0,150.0,2.5,29.0,962.0,877.55,634.28
2016,6,8,11,45,829.5,162.5,2.5,29.5,970.0,897.52,645.44
2016,6,8,12,0,816.0,175.0,2.5,30.0,978.0,905.45,648.83
2016,6,8,12,15,817.0,175.5,2.5,30.0,982.5,911.94,652.77
2016,6,8,12,30,818.0,176.0,2.5,30.0,987.0,915.28,654.79
2016,6,8,12,45,811.5,179.5,2.55,30.0,981.5,911.48,652.76
2016,6,8,13,0,805.0,183.0,2.6,30.0,976.0,904.61,648.89
2016,6,8,13,15,802.0,182.0,2.6,30.0,964.5,893.68,642.12
2016,6,8,13,30,799.0,181.0,2.6,30.0,953.0,879.59,633.41
2016,6,8,13,45,793.0,180.5,2.65,30.0,934.0,860.27,621.71
2016,6,8,14,0,787.0,180.0,2.7,30.0,915.0,838.05,608.13
2016,6,8,14,15,779.5,178.0,2.7,29.5,888.5,810.46,591.83
2016,6,8,14,30,772.0,176.0,2.7,29.0,862.0,780.32,573.57
2016,6,8,14,45,758.0,176.0,2.7,29.0,828.5,744.72,549.45
2016,6,8,15,0,744.0,176.0,2.7,29.0,795.0,708.92,524.8
2016,6,8,15,15,731.0,172.5,2.7,29.0,756.0,667.05,495.65
2016,6,8,15,30,718.0,169.0,2.7,29.0,717.0,623.88,465.02
2016,6,8,15,45,700.0,165.0,2.7,29.0,673.5,576.22,430.5
2016,6,8,16,0,682.0,161.0,2.7,29.0,630.0,528.22,394.92
2016,6,8,16,15,660.5,155.5,2.6,28.5,582.5,477.05,356.65
2016,6,8,16,30,639.0,150.0,2.5,28.0,535.0,426.47,317.75
2016,6,8,16,45,616.0,142.0,2.4,28.0,485.0,373.94,275.82
2016,6,8,17,0,593.0,134.0,2.3,28.0,435.0,322.77,234.07
2016,6,8,17,15,557.5,126.0,2.15,27.5,383.5,269.69,190.97
2016,6,8,17,30,522.0,118.0,2.0,27.0,332.0,217.76,148.73
2016,6,8,17,45,478.0,107.5,1.85,26.5,281.5,168.03,109.5
2016,6,8,18,0,434.0,97.0,1.7,26.0,231.0,123.06,76.62
2016,6,8,18,15,371.5,84.0,1.6,25.5,183.0,80.28,50.73
2016,6,8,18,30,309.0,71.0,1.5,25.0,135.0,53.29,39.85
2016,6,8,18,45,228.5,54.0,1.4,24.5,93.5,41.22,29.17
2016,6,8,19,0,148.0,37.0,1.3,24.0,52.0,29.64,18.32
2016,6,8,19,15,74.0,18.5,1.35,24.0,26.0,15.19,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.0,1.0,21.5,22.0,14.55,0.0
2016,6,9,6,0,145.0,32.0,1.1,22.0,44.0,24.95,13.71
2016,6,9,6,15,235.5,47.5,1.0,22.5,84.5,36.49,25.23
2016,6,9,6,30,326.0,63.0,0.9,23.0,125.0,47.64,35.3
2016,6,9,6,45,398.0,73.5,0.85,23.5,173.5,65.12,41.84
2016,6,9,7,0,470.0,84.0,0.8,24.0,222.0,107.09,64.21
2016,6,9,7,15,517.5,92.5,1.0,24.5,273.5,153.68,97.05
2016,6,9,7,30,565.0,101.0,1.2,25.0,325.0,204.02,136.44
2016,6,9,7,45,603.5,106.5,1.4,25.5,377.5,254.36,177.79
2016,6,9,8,0,642.0,112.0,1.6,26.0,430.0,308.34,222.28
2016,6,9,8,15,668.5,117.0,1.7,26.5,480.5,360.65,265.11
2016,6,9,8,30,695.0,122.0,1.8,27.0,531.0,414.62,308.16
2016,6,9,8,45,715.5,126.0,1.95,27.5,579.0,466.14,348.44
2016,6,9,9,0,736.0,130.0,2.1,28.0,627.0,519.22,388.71
2016,6,9,9,15,751.5,133.5,2.2,28.0,671.5,567.52,425.16
2016,6,9,9,30,767.0,137.0,2.3,28.0,716.0,615.18,460.36
2016,6,9,9,45,779.5,139.5,2.4,28.5,755.0,659.01,491.18
2016,6,9,10,0,792.0,142.0,2.5,29.0,794.0,701.41,520.31
2016,6,9,10,15,801.5,144.0,2.6,29.0,827.5,739.45,546.96
2016,6,9,10,30,811.0,146.0,2.7,29.0,861.0,775.38,571.16
2016,6,9,10,45,817.5,148.0,2.8,29.5,888.0,806.58,590.53
2016,6,9,11,0,824.0,150.0,2.9,30.0,915.0,835.11,608.04
2016,6,9,11,15,828.5,151.0,2.95,30.0,935.0,850.51,617.75
2016,6,9,11,30,833.0,152.0,3.0,30.0,955.0,869.83,630.22
2016,6,9,11,45,838.0,151.5,3.1,30.0,967.5,885.19,640.41
2016,6,9,12,0,843.0,151.0,3.2,30.0,980.0,897.4,648.65
2016,6,9,12,15,844.0,151.0,3.25,30.0,984.5,903.29,652.56
2016,6,9,12,30,845.0,151.0,3.3,30.0,989.0,906.12,654.61
2016,6,9,12,45,843.5,151.5,3.35,30.0,985.5,904.17,653.65
2016,6,9,13,0,842.0,152.0,3.4,30.0,982.0,899.22,650.85
2016,6,9,13,15,839.5,151.0,3.4,30.0,970.5,888.93,644.36
2016,6,9,13,30,837.0,150.0,3.4,30.0,959.0,875.43,635.87
2016,6,9,13,45,833.0,148.5,3.4,30.0,940.5,856.99,624.18
2016,6,9,14,0,829.0,147.0,3.4,30.0,922.0,835.46,610.5
2016,6,9,14,15,822.5,145.5,3.35,30.0,896.0,808.9,593.21
2016,6,9,14,30,816.0,144.0,3.3,30.0,870.0,785.11,577.81
2016,6,9,14,45,788.0,153.5,3.3,30.0,833.0,746.59,552.17
2016,6,9,15,0,760.0,163.0,3.3,30.0,796.0,707.0,524.45
2016,6,9,15,15,747.5,160.0,3.25,30.0,757.5,665.94,495.47
2016,6,9,15,30,735.0,157.0,3.2,30.0,719.0,623.66,465.08
2016,6,9,15,45,716.0,154.5,3.2,30.0,675.0,576.16,430.48
2016,6,9,16,0,697.0,152.0,3.2,30.0,631.0,528.35,394.85
2016,6,9,16,15,676.5,147.0,3.1,29.5,584.0,477.49,356.69
2016,6,9,16,30,656.0,142.0,3.0,29.0,537.0,427.08,317.78
2016,6,9,16,45,627.0,136.5,2.95,29.0,486.5,373.59,275.14
2016,6,9,17,0,598.0,131.0,2.9,29.0,436.0,322.05,233.15
2016,6,9,17,15,563.0,123.5,2.7,28.5,384.5,269.3,190.2
2016,6,9,17,30,528.0,116.0,2.5,28.0,333.0,217.72,148.16
2016,6,9,17,45,483.0,106.0,2.35,27.5,282.5,167.91,108.92
2016,6,9,18,0,438.0,96.0,2.2,27.0,232.0,122.98,76.11
2016,6,9,18,15,376.0,83.5,2.05,26.5,184.0,80.37,50.39
2016,6,9,18,30,314.0,71.0,1.9,26.0,136.0,53.28,39.68
2016,6,9,18,45,234.0,54.0,1.75,25.5,94.5,41.21,29.04
2016,6,9,19,0,154.0,37.0,1.6,25.0,53.0,28.68,17.52
2016,6,9,19,15,77.0,18.5,1.65,24.5,26.5,15.2,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,13.64,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,23.45,12.54
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,32.77,22.09
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,42.93,31.26
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,59.32,36.34
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,103.05,58.76
2016,6,10,7,15,578.0,78.5,1.9,24.5,280.5,149.76,91.56
2016,6,10,7,30,624.0,85.0,2.0,25.0,332.0,201.48,132.53
2016,6,10,7,45,658.5,89.5,2.1,25.5,384.5,253.14,175.68
2016,6,10,8,0,693.0,94.0,2.2,26.0,437.0,307.87,221.47
2016,6,10,8,15,496.0,168.5,2.25,26.0,428.5,337.94,251.6
2016,6,10,8,30,299.0,243.0,2.3,26.0,420.0,344.4,260.31
2016,6,10,8,45,538.5,176.5,2.35,26.5,528.0,422.96,319.46
2016,6,10,9,0,778.0,110.0,2.4,27.0,636.0,522.23,393.85
2016,6,10,9,15,792.5,113.0,2.4,27.0,680.0,571.37,430.74
2016,6,10,9,30,807.0,116.0,2.4,27.0,724.0,619.7,466.33
2016,6,10,9,45,818.0,118.0,2.4,27.5,763.5,661.54,495.59
2016,6,10,10,0,829.0,120.0,2.4,28.0,803.0,703.2,523.92
2016,6,10,10,15,837.5,122.0,2.4,28.0,836.5,741.12,549.53
2016,6,10,10,30,846.0,124.0,2.4,28.0,870.0,776.75,572.55
2016,6,10,10,45,852.0,125.0,2.4,28.5,897.0,806.98,590.62
2016,6,10,11,0,858.0,126.0,2.4,29.0,924.0,834.42,606.71
2016,6,10,11,15,862.5,127.0,2.4,29.0,943.5,857.63,621.17
2016,6,10,11,30,867.0,128.0,2.4,29.0,963.0,877.7,633.6
2016,6,10,11,45,873.5,126.0,2.45,29.5,976.5,893.65,642.53
2016,6,10,12,0,880.0,124.0,2.5,30.0,990.0,906.36,649.44
2016,6,10,12,15,881.0,124.0,2.5,30.0,994.5,912.62,653.19
2016,6,10,12,30,882.0,124.0,2.5,30.0,999.0,915.63,655.0
2016,6,10,12,45,881.0,124.0,2.55,30.5,996.0,913.68,652.85
2016,6,10,13,0,880.0,124.0,2.6,31.0,993.0,908.52,648.77
2016,6,10,13,15,878.0,123.5,2.6,31.0,981.5,898.69,642.72
2016,6,10,13,30,876.0,123.0,2.6,31.0,970.0,885.48,634.62
2016,6,10,13,45,871.5,122.5,2.6,31.0,951.5,866.78,623.03
2016,6,10,14,0,867.0,122.0,2.6,31.0,933.0,844.88,609.42
2016,6,10,14,15,861.0,120.5,2.6,31.0,907.0,817.77,592.4
2016,6,10,14,30,855.0,119.0,2.6,31.0,881.0,787.79,573.45
2016,6,10,14,45,845.5,118.5,2.65,31.0,848.0,753.38,551.72
2016,6,10,15,0,836.0,118.0,2.7,31.0,815.0,716.67,527.97
2016,6,10,15,15,825.5,116.0,2.65,30.5,776.5,675.83,500.39
2016,6,10,15,30,815.0,114.0,2.6,30.0,738.0,633.2,470.88
2016,6,10,15,45,797.5,113.0,2.6,30.0,693.5,586.76,437.11
2016,6,10,16,0,780.0,112.0,2.6,30.0,649.0,538.08,400.91
2016,6,10,16,15,761.5,109.0,2.5,30.0,601.5,486.68,361.53
2016,6,10,16,30,743.0,106.0,2.4,30.0,554.0,435.3,321.16
2016,6,10,16,45,712.5,104.0,2.35,30.0,502.0,378.3,275.83
2016,6,10,17,0,682.0,102.0,2.3,30.0,450.0,324.98,232.29
2016,6,10,17,15,650.0,96.5,2.15,29.5,398.0,270.32,187.48
2016,6,10,17,30,618.0,91.0,2.0,29.0,346.0,218.4,144.67
2016,6,10,17,45,563.5,86.5,1.85,28.5,293.0,166.62,103.99
2016,6,10,18,0,509.0,82.0,1.7,28.0,240.0,120.8,71.08
2016,6,10,18,15,446.0,72.5,1.55,27.5,191.0,76.55,45.19
2016,6,10,18,30,383.0,63.0,1.4,27.0,142.0,47.49,34.64
2016,6,10,18,45,288.5,49.5,1.3,26.5,99.5,37.87,26.14
2016,6,10,19,0,194.0,36.0,1.2,26.0,57.0,27.95,16.91
2016,6,10,19,15,97.0,18.0,1.2,25.5,28.5,14.12,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.5,16.0,1.75,22.5,21.0,14.55,0.0
2016,6,11,6,0,107.0,32.0,2.0,23.0,42.0,25.72,14.19
2016,6,11,6,15,191.5,49.5,2.2,23.5,81.0,37.94,26.3
2016,6,11,6,30,276.0,67.0,2.4,24.0,120.0,50.52,37.56
2016,6,11,6,45,347.5,79.0,2.6,24.5,167.5,67.18,44.53
2016,6,11,7,0,419.0,91.0,2.8,25.0,215.0,107.24,66.32
2016,6,11,7,15,468.0,101.0,2.9,25.0,265.5,150.77,97.03
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,199.71,135.51
2016,6,11,7,45,280.5,152.5,3.1,25.5,266.0,204.96,150.11
2016,6,11,8,0,44.0,194.0,3.2,26.0,216.0,181.56,138.64
2016,6,11,8,15,66.5,224.5,3.25,26.0,262.0,219.82,168.06
2016,6,11,8,30,89.0,255.0,3.3,26.0,308.0,260.78,199.32
2016,6,11,8,45,387.0,203.0,3.35,26.5,461.0,372.7,283.8
2016,6,11,9,0,685.0,151.0,3.4,27.0,614.0,508.6,385.82
2016,6,11,9,15,474.5,248.0,3.4,27.0,579.5,505.58,382.63
2016,6,11,9,30,264.0,345.0,3.4,27.0,545.0,479.63,361.4
2016,6,11,9,45,269.0,365.0,3.45,27.5,578.0,514.28,385.81
2016,6,11,10,0,274.0,385.0,3.5,28.0,611.0,548.53,409.26
2016,6,11,10,15,510.5,284.5,3.5,28.0,726.5,650.8,486.32
2016,6,11,10,30,747.0,184.0,3.5,28.0,842.0,759.15,565.94
2016,6,11,10,45,745.5,192.5,3.55,28.5,866.5,787.97,583.9
2016,6,11,11,0,744.0,201.0,3.6,29.0,891.0,818.07,602.82
2016,6,11,11,15,749.5,202.5,3.6,29.0,911.0,836.54,614.57
2016,6,11,11,30,755.0,204.0,3.6,29.0,931.0,856.45,627.34
2016,6,11,11,45,752.5,209.5,3.6,29.5,942.0,869.98,634.6
2016,6,11,12,0,750.0,215.0,3.6,30.0,953.0,887.11,644.31
2016,6,11,12,15,751.0,215.0,3.55,30.0,957.5,893.1,647.7
2016,6,11,12,30,752.0,215.0,3.5,30.0,962.0,896.05,649.25
2016,6,11,12,45,752.0,214.0,3.5,30.0,958.5,887.06,643.34
2016,6,11,13,0,752.0,213.0,3.5,30.0,955.0,882.47,640.5
2016,6,11,13,15,611.0,315.0,3.45,30.0,913.5,848.95,614.96
2016,6,11,13,30,470.0,417.0,3.4,30.0,872.0,810.75,585.29
2016,6,11,13,45,382.5,433.5,3.4,30.0,799.0,737.24,534.7
2016,6,11,14,0,295.0,450.0,3.4,30.0,726.0,669.6,487.42
2016,6,11,14,15,287.5,438.0,3.35,30.0,701.0,643.7,470.11
2016,6,11,14,30,280.0,426.0,3.3,30.0,676.0,617.0,451.91
2016,6,11,14,45,375.5,372.0,3.25,30.0,694.0,629.47,463.16
2016,6,11,15,0,471.0,318.0,3.2,30.0,712.0,639.29,471.88
2016,6,11,15,15,469.5,300.0,3.15,30.0,676.5,602.06,445.83
2016,6,11,15,30,468.0,282.0,3.1,30.0,641.0,563.47,418.64
2016,6,11,15,45,536.5,239.0,3.05,30.0,627.0,543.3,404.84
2016,6,11,16,0,605.0,196.0,3.0,30.0,613.0,517.8,386.17
