Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,15,582.5,189.0,2.9,29.5,566.5,468.49,349.46
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,417.5,310.74
2016,6,11,16,45,533.0,173.0,2.7,29.0,471.5,366.59,270.62
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,317.56,231.23
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,266.71,190.61
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,219.36,152.72
2016,6,11,17,45,388.0,129.5,2.05,28.0,272.5,171.87,115.66
2016,6,11,18,0,343.0,116.0,1.9,28.0,223.0,129.38,84.62
2016,6,11,18,15,284.5,99.0,1.8,27.5,176.5,90.26,60.21
2016,6,11,18,30,226.0,82.0,1.7,27.0,130.0,62.8,47.52
2016,6,11,18,45,156.0,61.0,1.65,26.5,89.5,47.49,34.18
2016,6,11,19,0,86.0,40.0,1.6,26.0,49.0,31.75,20.0
2016,6,11,19,15,43.0,20.0,1.65,25.5,24.5,16.9,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,14.55,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,25.71,14.07
2016,6,12,6,15,181.0,50.5,2.45,24.0,79.5,39.9,27.87
2016,6,12,6,30,261.0,69.0,2.5,24.0,118.0,52.0,38.82
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,68.3,45.87
2016,6,12,7,0,401.0,94.0,2.8,25.0,212.0,107.62,67.39
2016,6,12,7,15,314.0,124.0,2.9,25.0,228.0,147.44,100.95
2016,6,12,7,30,227.0,154.0,3.0,25.0,244.0,175.51,127.56
2016,6,12,7,45,208.5,181.0,3.1,25.5,273.0,209.03,155.54
2016,6,12,8,0,190.0,208.0,3.2,26.0,302.0,239.93,180.88
2016,6,12,8,15,276.5,218.5,3.25,26.5,372.0,295.39,222.81
2016,6,12,8,30,363.0,229.0,3.3,27.0,442.0,359.06,271.08
2016,6,12,8,45,321.0,262.5,3.35,27.5,463.0,389.21,294.24
2016,6,12,9,0,279.0,296.0,3.4,28.0,484.0,414.63,312.9
2016,6,12,9,15,386.5,281.0,3.4,28.0,561.0,479.42,361.62
2016,6,12,9,30,494.0,266.0,3.4,28.0,638.0,556.84,418.86
2016,6,12,9,45,482.0,289.0,3.4,28.5,668.5,592.44,443.02
2016,6,12,10,0,470.0,312.0,3.4,29.0,699.0,625.58,465.04
2016,6,12,10,15,457.0,333.5,3.35,29.0,722.5,654.21,484.24
2016,6,12,10,30,444.0,355.0,3.3,29.0,746.0,680.33,501.38
2016,6,12,10,45,439.5,371.0,3.3,29.5,768.5,705.95,517.33
2016,6,12,11,0,435.0,387.0,3.3,30.0,791.0,729.57,531.68
2016,6,12,11,15,598.0,291.0,3.3,30.0,859.5,792.22,578.08
2016,6,12,11,30,761.0,195.0,3.3,30.0,928.0,853.07,621.33
2016,6,12,11,45,587.5,312.5,3.35,30.0,882.5,822.77,597.05
2016,6,12,12,0,414.0,430.0,3.4,30.0,837.0,782.45,565.2
2016,6,12,12,15,405.5,434.0,3.35,30.0,834.5,777.65,561.81
2016,6,12,12,30,397.0,438.0,3.3,30.0,832.0,774.99,559.57
2016,6,12,12,45,395.0,437.0,3.3,30.0,828.0,771.69,557.38
2016,6,12,13,0,393.0,436.0,3.3,30.0,824.0,766.53,553.98
2016,6,12,13,15,376.0,438.0,3.3,30.0,806.0,749.01,542.0
2016,6,12,13,30,359.0,440.0,3.3,30.0,788.0,730.12,529.17
2016,6,12,13,45,316.5,448.0,3.3,30.5,750.5,693.69,502.79
2016,6,12,14,0,274.0,456.0,3.3,31.0,713.0,657.33,476.49
2016,6,12,14,15,217.0,449.5,3.25,31.0,649.5,591.54,430.57
2016,6,12,14,30,160.0,443.0,3.2,31.0,586.0,533.11,389.26
2016,6,12,14,45,347.0,372.0,3.2,31.0,666.5,607.97,446.29
2016,6,12,15,0,534.0,301.0,3.2,31.0,747.0,669.52,491.97
2016,6,12,15,15,455.0,312.5,3.15,30.5,680.0,603.19,445.18
2016,6,12,15,30,376.0,324.0,3.1,30.0,613.0,537.72,398.99
2016,6,12,15,45,477.5,265.0,3.05,30.0,609.0,531.15,395.59
2016,6,12,16,0,579.0,206.0,3.0,30.0,605.0,512.54,382.26
2016,6,12,16,15,567.5,193.5,2.9,29.5,561.0,462.72,345.32
2016,6,12,16,30,556.0,181.0,2.8,29.0,517.0,415.09,309.04
2016,6,12,16,45,484.5,180.0,2.7,29.0,454.0,353.7,261.61
2016,6,12,17,0,413.0,179.0,2.6,29.0,391.0,298.89,218.99
2016,6,12,17,15,426.0,159.0,2.4,28.5,356.0,259.26,186.2
2016,6,12,17,30,439.0,139.0,2.2,28.0,321.0,217.7,151.27
2016,6,12,17,45,398.5,125.0,2.05,28.0,272.0,170.26,113.97
2016,6,12,18,0,358.0,111.0,1.9,28.0,223.0,127.29,82.33
2016,6,12,18,15,298.5,95.5,1.85,27.5,176.5,88.66,58.48
2016,6,12,18,30,239.0,80.0,1.8,27.0,130.0,61.49,46.43
2016,6,12,18,45,171.0,60.0,1.75,27.0,90.5,46.85,33.58
2016,6,12,19,0,103.0,40.0,1.7,27.0,51.0,31.8,19.99
2016,6,12,19,15,51.5,20.0,1.85,26.5,25.5,16.35,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,57.0,16.5,2.9,24.0,21.5,15.01,0.0
2016,6,13,6,0,114.0,33.0,3.0,24.0,43.0,26.46,14.61
2016,6,13,6,15,204.0,49.5,3.15,24.5,82.5,37.98,26.19
2016,6,13,6,30,294.0,66.0,3.3,25.0,122.0,49.84,36.8
2016,6,13,6,45,380.5,75.0,3.5,25.5,171.5,64.08,41.78
2016,6,13,7,0,467.0,84.0,3.7,26.0,221.0,104.75,62.45
2016,6,13,7,15,516.0,92.0,3.75,26.0,272.5,150.72,94.64
2016,6,13,7,30,565.0,100.0,3.8,26.0,324.0,200.61,133.9
2016,6,13,7,45,386.0,153.0,3.85,26.5,316.5,232.53,167.9
2016,6,13,8,0,207.0,206.0,3.9,27.0,309.0,243.45,182.69
2016,6,13,8,15,461.5,159.5,3.85,27.5,421.5,315.57,235.15
2016,6,13,8,30,716.0,113.0,3.8,28.0,534.0,412.32,308.13
2016,6,13,8,45,741.0,114.5,3.8,28.5,583.5,466.25,350.54
2016,6,13,9,0,766.0,116.0,3.8,29.0,633.0,519.02,391.04
2016,6,13,9,15,543.0,224.0,3.75,29.0,603.0,522.83,393.28
2016,6,13,9,30,320.0,332.0,3.7,29.0,573.0,502.29,376.04
2016,6,13,9,45,569.5,229.0,3.7,29.5,686.0,598.39,448.33
2016,6,13,10,0,819.0,126.0,3.7,30.0,799.0,699.26,522.53
2016,6,13,10,15,501.0,281.0,3.65,30.0,698.5,639.54,474.17
2016,6,13,10,30,183.0,436.0,3.6,30.0,598.0,541.72,398.21
2016,6,13,10,45,240.0,440.5,3.6,30.5,659.5,603.7,442.0
2016,6,13,11,0,297.0,445.0,3.6,31.0,721.0,662.94,482.48
2016,6,13,11,15,301.5,454.5,3.55,31.0,740.0,683.57,495.82
2016,6,13,11,30,306.0,464.0,3.5,31.0,759.0,703.05,508.52
2016,6,13,11,45,343.0,451.5,3.5,31.5,786.5,729.86,526.26
2016,6,13,12,0,380.0,439.0,3.5,32.0,814.0,755.91,543.3
2016,6,13,12,15,333.0,464.0,3.5,32.0,793.5,739.68,530.85
2016,6,13,12,30,286.0,489.0,3.5,32.0,773.0,721.33,517.22
2016,6,13,12,45,570.0,315.0,3.5,32.0,878.0,820.45,591.9
2016,6,13,13,0,854.0,141.0,3.5,32.0,983.0,899.06,646.67
2016,6,13,13,15,851.0,140.5,3.5,32.0,972.0,888.81,639.64
2016,6,13,13,30,848.0,140.0,3.5,32.0,961.0,875.33,631.2
2016,6,13,13,45,841.5,140.5,3.5,32.0,941.5,856.49,619.32
2016,6,13,14,0,835.0,141.0,3.5,32.0,922.0,834.64,605.51
2016,6,13,14,15,828.5,139.5,3.5,32.0,896.5,808.13,588.61
2016,6,13,14,30,822.0,138.0,3.5,32.0,871.0,778.88,569.83
2016,6,13,14,45,555.0,264.0,3.5,32.0,750.5,673.57,493.91
2016,6,13,15,0,288.0,390.0,3.5,32.0,630.0,567.52,415.37
2016,6,13,15,15,353.0,347.5,3.4,31.5,627.5,560.7,413.24
2016,6,13,15,30,418.0,305.0,3.3,31.0,625.0,551.71,408.58
2016,6,13,15,45,373.5,299.5,3.25,31.0,573.0,495.87,368.14
2016,6,13,16,0,329.0,294.0,3.2,31.0,521.0,446.76,332.22
2016,6,13,16,15,366.0,261.0,3.05,30.5,496.5,417.93,311.45
2016,6,13,16,30,403.0,228.0,2.9,30.0,472.0,387.16,288.16
2016,6,13,16,45,331.0,219.0,2.8,30.0,407.5,324.54,240.7
2016,6,13,17,0,259.0,210.0,2.7,30.0,343.0,271.28,200.33
2016,6,13,17,15,295.0,180.0,2.5,29.5,315.0,238.96,173.69
2016,6,13,17,30,331.0,150.0,2.3,29.0,287.0,202.51,142.87
2016,6,13,17,45,303.5,131.5,2.15,29.0,244.0,160.44,109.81
2016,6,13,18,0,276.0,113.0,2.0,29.0,201.0,121.5,80.72
2016,6,13,18,15,238.5,94.5,1.95,28.5,160.0,85.37,57.09
2016,6,13,18,30,201.0,76.0,1.9,28.0,119.0,58.58,43.81
2016,6,13,18,45,147.5,57.0,1.9,27.5,83.5,44.66,31.71
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,30.33,18.86
2016,6,13,19,15,47.0,19.0,2.05,27.0,24.0,15.59,0.19
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,16.5,2.9,24.0,20.5,15.01,0.0
2016,6,14,6,0,90.0,33.0,3.2,24.0,41.0,26.42,14.53
2016,6,14,6,15,175.0,51.0,3.3,24.0,80.0,40.24,28.13
2016,6,14,6,30,260.0,69.0,3.4,24.0,119.0,52.02,38.82
2016,6,14,6,45,178.0,90.5,3.55,24.5,129.5,73.0,52.08
2016,6,14,7,0,96.0,112.0,3.7,25.0,140.0,98.74,71.74
2016,6,14,7,15,56.5,125.5,3.75,25.0,143.0,113.62,84.87
2016,6,14,7,30,17.0,139.0,3.8,25.0,146.0,122.97,93.93
2016,6,14,7,45,9.0,144.0,3.9,25.5,148.0,127.34,97.29
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,130.44,99.47
2016,6,14,8,15,5.5,170.5,3.9,26.0,174.0,151.21,115.45
2016,6,14,8,30,10.0,192.0,3.8,26.0,198.0,172.58,131.77
2016,6,14,8,45,43.0,244.5,3.7,26.5,273.0,235.91,180.07
2016,6,14,9,0,76.0,297.0,3.6,27.0,348.0,302.41,229.88
2016,6,14,9,15,71.0,315.5,3.45,27.5,366.5,321.01,242.72
2016,6,14,9,30,66.0,334.0,3.3,28.0,385.0,338.98,254.97
2016,6,14,9,45,76.5,359.5,3.15,28.5,421.0,372.88,278.92
2016,6,14,10,0,87.0,385.0,3.0,29.0,457.0,407.52,302.98
2016,6,14,10,15,120.0,410.5,2.95,29.5,514.0,464.19,342.99
2016,6,14,10,30,153.0,436.0,2.9,30.0,571.0,518.35,380.42
2016,6,14,10,45,87.5,388.0,2.85,30.5,466.0,422.88,310.49
2016,6,14,11,0,22.0,340.0,2.8,31.0,361.0,322.53,236.34
2016,6,14,11,15,84.5,414.5,2.9,31.0,495.5,450.68,329.76
2016,6,14,11,30,147.0,489.0,3.0,31.0,630.0,582.19,421.83
2016,6,14,11,45,153.0,496.5,3.1,31.0,645.0,597.62,431.9
2016,6,14,12,0,159.0,504.0,3.2,31.0,660.0,612.39,442.16
2016,6,14,12,15,275.0,472.0,3.35,31.0,744.0,694.6,501.58
2016,6,14,12,30,391.0,440.0,3.5,31.0,828.0,770.92,555.85
2016,6,14,12,45,329.0,465.5,3.7,31.5,791.5,737.95,531.3
2016,6,14,13,0,267.0,491.0,3.9,32.0,755.0,703.61,506.29
2016,6,14,13,15,156.5,460.0,4.0,32.0,614.5,568.51,412.21
2016,6,14,13,30,46.0,429.0,4.1,32.0,474.0,433.68,315.61
2016,6,14,13,45,447.5,281.5,4.25,32.0,701.5,659.76,486.4
2016,6,14,14,0,849.0,134.0,4.4,32.0,929.0,840.16,614.34
2016,6,14,14,15,842.5,132.5,4.4,32.0,903.0,813.35,595.81
2016,6,14,14,30,836.0,131.0,4.4,32.0,877.0,783.74,576.58
2016,6,14,14,45,829.5,128.0,4.45,32.0,844.5,750.16,554.71
2016,6,14,15,0,823.0,125.0,4.5,32.0,812.0,714.11,530.49
2016,6,14,15,15,812.0,122.5,4.45,31.5,774.0,673.17,502.37
2016,6,14,15,30,801.0,120.0,4.4,31.0,736.0,632.33,473.61
2016,6,14,15,45,786.5,117.5,4.4,31.0,692.5,585.44,439.01
2016,6,14,16,0,772.0,115.0,4.4,31.0,649.0,537.65,402.93
2016,6,14,16,15,753.5,111.5,4.25,31.0,601.5,486.29,363.13
2016,6,14,16,30,735.0,108.0,4.1,31.0,554.0,434.98,322.4
2016,6,14,16,45,709.0,104.5,4.0,31.0,503.0,378.88,277.29
2016,6,14,17,0,683.0,101.0,3.9,31.0,452.0,326.0,233.67
2016,6,14,17,15,651.0,95.5,3.6,30.5,400.5,271.35,188.57
2016,6,14,17,30,619.0,90.0,3.3,30.0,349.0,219.4,145.53
2016,6,14,17,45,574.0,84.0,3.05,29.5,297.0,167.82,104.41
2016,6,14,18,0,529.0,78.0,2.8,29.0,245.0,121.03,70.12
2016,6,14,18,15,466.5,69.5,2.65,28.5,195.5,76.33,43.75
2016,6,14,18,30,404.0,61.0,2.5,28.0,146.0,47.1,34.19
2016,6,14,18,45,311.5,49.0,2.4,27.5,103.5,37.48,25.74
2016,6,14,19,0,219.0,37.0,2.3,27.0,61.0,28.72,17.6
2016,6,14,19,15,109.5,18.5,2.4,27.0,30.5,14.5,0.25
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,21.5,16.5,2.85,23.5,18.0,15.01,0.0
2016,6,15,6,0,43.0,33.0,3.0,24.0,36.0,27.06,14.98
2016,6,15,6,15,109.5,56.0,3.15,24.5,74.5,44.61,31.7
2016,6,15,6,30,176.0,79.0,3.3,25.0,113.0,60.36,45.69
2016,6,15,6,45,249.0,95.0,3.5,25.5,159.5,77.33,54.62
2016,6,15,7,0,322.0,111.0,3.7,26.0,206.0,114.43,75.79
2016,6,15,7,15,375.5,117.0,3.8,26.0,249.5,148.57,98.91
2016,6,15,7,30,429.0,123.0,3.9,26.0,293.0,189.73,130.52
2016,6,15,7,45,344.5,161.0,4.05,26.5,310.5,227.12,164.95
2016,6,15,8,0,260.0,199.0,4.2,27.0,328.0,254.43,190.06
2016,6,15,8,15,429.5,179.0,4.3,27.5,419.0,319.38,238.55
2016,6,15,8,30,599.0,159.0,4.4,28.0,510.0,402.39,301.75
2016,6,15,8,45,643.0,154.5,4.5,28.5,561.5,452.75,341.29
2016,6,15,9,0,687.0,150.0,4.6,29.0,613.0,505.92,382.26
2016,6,15,9,15,704.0,154.0,4.6,29.0,657.0,553.76,418.9
2016,6,15,9,30,721.0,158.0,4.6,29.0,701.0,601.24,454.45
2016,6,15,9,45,750.0,152.0,4.7,29.5,744.0,646.45,487.3
2016,6,15,10,0,779.0,146.0,4.8,30.0,787.0,691.54,519.43
2016,6,15,10,15,789.0,148.5,4.8,30.0,820.5,730.06,546.72
2016,6,15,10,30,799.0,151.0,4.8,30.0,854.0,766.57,571.88
2016,6,15,10,45,815.0,146.5,4.85,30.5,883.5,799.11,592.45
2016,6,15,11,0,831.0,142.0,4.9,31.0,913.0,823.19,607.11
2016,6,15,11,15,835.5,143.5,4.85,31.0,933.5,846.37,621.87
2016,6,15,11,30,840.0,145.0,4.8,31.0,954.0,866.5,634.55
2016,6,15,11,45,850.5,140.0,4.8,31.5,968.5,883.14,643.89
2016,6,15,12,0,861.0,135.0,4.8,32.0,983.0,896.73,651.23
2016,6,15,12,15,862.0,135.5,4.7,32.0,988.0,903.47,654.78
2016,6,15,12,30,863.0,136.0,4.6,32.0,993.0,907.05,656.57
2016,6,15,12,45,863.5,135.0,4.55,32.5,990.0,905.84,654.23
2016,6,15,13,0,864.0,134.0,4.5,33.0,987.0,901.53,649.98
2016,6,15,13,15,862.0,133.5,4.4,33.0,976.5,892.16,643.63
2016,6,15,13,30,860.0,133.0,4.3,33.0,966.0,879.48,635.21
2016,6,15,13,45,855.5,132.0,4.2,33.0,947.5,860.91,622.99
2016,6,15,14,0,851.0,131.0,4.1,33.0,929.0,839.2,608.77
2016,6,15,14,15,845.0,130.0,4.0,33.0,903.5,813.24,591.76
2016,6,15,14,30,839.0,129.0,3.9,33.0,878.0,784.44,572.86
2016,6,15,14,45,830.5,127.5,3.8,33.0,845.5,750.65,550.55
2016,6,15,15,0,822.0,126.0,3.7,33.0,813.0,714.52,526.08
2016,6,15,15,15,811.5,123.5,3.6,33.0,775.5,676.54,499.13
2016,6,15,15,30,801.0,121.0,3.5,33.0,738.0,633.58,468.3
2016,6,15,15,45,787.0,118.5,3.45,33.0,694.5,587.02,434.44
2016,6,15,16,0,773.0,116.0,3.4,33.0,651.0,539.51,399.1
2016,6,15,16,15,755.0,112.5,3.25,32.5,604.0,488.38,360.81
2016,6,15,16,30,737.0,109.0,3.1,32.0,557.0,437.23,321.39
2016,6,15,16,45,714.5,104.5,3.0,32.0,507.0,381.52,277.03
2016,6,15,17,0,692.0,100.0,2.9,32.0,457.0,328.65,233.79
2016,6,15,17,15,660.5,95.0,2.7,31.5,405.0,274.09,189.16
2016,6,15,17,30,629.0,90.0,2.5,31.0,353.0,222.15,146.43
2016,6,15,17,45,589.0,83.0,2.3,30.5,301.5,169.94,104.88
2016,6,15,18,0,549.0,76.0,2.1,30.0,250.0,121.93,69.61
2016,6,15,18,15,487.0,67.5,2.05,29.0,200.0,76.02,42.68
2016,6,15,18,30,425.0,59.0,2.0,28.0,150.0,45.39,32.75
2016,6,15,18,45,336.0,47.5,1.95,27.5,106.5,37.47,25.75
2016,6,15,19,0,247.0,36.0,1.9,27.0,63.0,27.98,17.04
2016,6,15,19,15,123.5,18.0,2.05,26.5,31.5,14.11,0.5
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.0,16.5,3.45,23.5,21.5,15.01,0.0
2016,6,16,6,0,114.0,33.0,3.7,24.0,43.0,26.45,14.44
2016,6,16,6,15,206.0,49.5,3.8,24.5,82.5,38.01,26.19
2016,6,16,6,30,298.0,66.0,3.9,25.0,122.0,49.88,36.83
2016,6,16,6,45,386.5,74.5,4.05,25.5,172.0,62.57,41.22
2016,6,16,7,0,475.0,83.0,4.2,26.0,222.0,104.64,62.37
2016,6,16,7,15,524.5,91.0,4.2,26.0,273.5,149.41,93.28
2016,6,16,7,30,574.0,99.0,4.2,26.0,325.0,199.75,132.79
2016,6,16,7,45,624.5,100.5,4.25,26.5,380.0,249.9,173.94
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,304.97,219.62
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,358.22,264.07
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,413.04,308.71
2016,6,16,8,45,753.5,111.5,4.35,28.5,588.0,467.32,351.82
2016,6,16,9,0,780.0,112.0,4.4,29.0,638.0,520.54,393.0
2016,6,16,9,15,794.5,115.0,4.4,29.5,682.5,569.81,430.03
2016,6,16,9,30,809.0,118.0,4.4,30.0,727.0,618.28,465.4
2016,6,16,9,45,823.0,118.5,4.45,30.5,767.0,660.94,495.92
2016,6,16,10,0,837.0,119.0,4.5,31.0,807.0,703.65,525.72
2016,6,16,10,15,845.5,120.5,4.5,31.0,840.5,741.54,551.98
2016,6,16,10,30,854.0,122.0,4.5,31.0,874.0,777.13,575.49
2016,6,16,10,45,861.5,122.5,4.55,31.5,901.5,808.53,594.98
2016,6,16,11,0,869.0,123.0,4.6,32.0,929.0,837.21,612.5
2016,6,16,11,15,873.0,124.0,4.6,32.0,949.0,860.47,627.38
2016,6,16,11,30,877.0,125.0,4.6,32.0,969.0,880.55,640.17
2016,6,16,11,45,879.0,125.5,4.6,32.5,981.0,895.15,648.05
2016,6,16,12,0,881.0,126.0,4.6,33.0,993.0,906.37,653.77
2016,6,16,12,15,882.0,126.5,4.6,33.0,998.0,913.32,658.1
2016,6,16,12,30,883.0,127.0,4.6,33.0,1003.0,917.02,660.41
2016,6,16,12,45,882.0,126.5,4.6,33.0,999.5,914.91,659.02
2016,6,16,13,0,881.0,126.0,4.6,33.0,996.0,909.62,655.68
2016,6,16,13,15,878.5,125.5,4.55,33.0,985.0,899.67,649.18
2016,6,16,13,30,876.0,125.0,4.5,33.0,974.0,886.36,640.56
2016,6,16,13,45,872.5,124.0,4.45,33.0,955.5,868.4,628.96
2016,6,16,14,0,869.0,123.0,4.4,33.0,937.0,847.2,615.28
2016,6,16,14,15,863.0,121.5,4.35,33.0,911.5,820.37,597.87
2016,6,16,14,30,857.0,120.0,4.3,33.0,886.0,790.66,578.52
2016,6,16,14,45,843.0,122.0,4.25,33.0,852.0,755.36,555.3
2016,6,16,15,0,829.0,124.0,4.2,33.0,818.0,718.03,530.19
2016,6,16,15,15,818.5,122.0,4.1,33.0,780.0,677.73,501.59
2016,6,16,15,30,808.0,120.0,4.0,33.0,742.0,637.48,472.45
2016,6,16,15,45,794.0,117.5,3.95,33.0,698.5,590.65,438.23
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,542.86,402.53
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,491.41,363.88
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,439.93,324.08
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.5,385.92,280.81
2016,6,16,17,0,694.0,101.0,3.4,32.0,459.0,330.73,235.77
2016,6,16,17,15,662.5,95.5,3.15,31.5,407.0,275.6,190.59
2016,6,16,17,30,631.0,90.0,2.9,31.0,355.0,223.1,147.31
2016,6,16,17,45,585.5,84.0,2.7,30.5,302.5,170.69,105.72
2016,6,16,18,0,540.0,78.0,2.5,30.0,250.0,123.13,70.92
2016,6,16,18,15,477.5,69.5,2.35,29.5,200.0,77.68,44.03
2016,6,16,18,30,415.0,61.0,2.2,29.0,150.0,47.04,34.0
2016,6,16,18,45,322.0,49.5,2.1,28.5,106.5,37.86,25.96
2016,6,16,19,0,229.0,38.0,2.0,28.0,63.0,29.5,18.2
2016,6,16,19,15,114.5,19.0,2.1,27.5,31.5,14.88,1.17
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,80.5,16.0,2.9,23.5,23.0,14.55,0.0
2016,6,17,6,0,161.0,32.0,3.2,24.0,46.0,25.01,13.3
2016,6,17,6,15,261.0,46.5,3.35,24.5,87.5,35.83,24.35
2016,6,17,6,30,361.0,61.0,3.5,25.0,129.0,46.31,33.79
2016,6,17,6,45,454.0,67.0,3.65,25.5,181.0,58.79,37.67
2016,6,17,7,0,547.0,73.0,3.8,26.0,233.0,101.18,57.03
2016,6,17,7,15,594.0,79.5,3.8,26.0,286.0,148.59,89.62
2016,6,17,7,30,641.0,86.0,3.8,26.0,339.0,201.14,131.14
2016,6,17,7,45,687.0,87.0,3.85,26.5,394.0,253.44,174.52
2016,6,17,8,0,733.0,88.0,3.9,27.0,449.0,312.48,223.77
2016,6,17,8,15,757.0,92.0,3.9,27.5,501.0,367.33,269.76
2016,6,17,8,30,781.0,96.0,3.9,28.0,553.0,423.44,315.57
2016,6,17,8,45,804.5,96.5,3.9,28.5,603.5,476.98,358.21
2016,6,17,9,0,828.0,97.0,3.9,29.0,654.0,531.36,400.16
2016,6,17,9,15,841.0,99.5,3.85,29.5,699.0,580.96,437.25
2016,6,17,9,30,854.0,102.0,3.8,30.0,744.0,629.49,472.39
2016,6,17,9,45,866.5,102.5,3.8,30.5,784.5,674.49,504.19
2016,6,17,10,0,879.0,103.0,3.8,31.0,825.0,717.85,534.0
2016,6,17,10,15,886.5,104.5,3.75,31.0,858.5,756.55,559.73
2016,6,17,10,30,894.0,106.0,3.7,31.0,892.0,792.78,583.12
2016,6,17,10,45,900.5,106.0,3.7,31.5,919.5,824.16,602.07
2016,6,17,11,0,907.0,106.0,3.7,32.0,947.0,852.64,618.95
2016,6,17,11,15,910.0,107.0,3.65,32.0,967.0,876.01,633.37
2016,6,17,11,30,913.0,108.0,3.6,32.0,987.0,896.04,645.61
2016,6,17,11,45,916.0,107.5,3.55,32.5,999.5,911.26,653.41
2016,6,17,12,0,919.0,107.0,3.5,33.0,1012.0,923.0,658.99
2016,6,17,12,15,919.5,107.0,3.4,33.0,1016.0,929.45,662.28
2016,6,17,12,30,920.0,107.0,3.3,33.0,1020.0,932.47,663.46
2016,6,17,12,45,919.0,107.0,3.25,33.5,1016.5,930.79,660.71
2016,6,17,13,0,918.0,107.0,3.2,34.0,1013.0,925.75,655.95
2016,6,17,13,15,915.5,106.5,3.15,34.0,1002.0,915.44,649.29
2016,6,17,13,30,913.0,106.0,3.1,34.0,991.0,901.62,640.51
2016,6,17,13,45,908.5,105.5,3.05,34.0,972.0,882.61,628.48
2016,6,17,14,0,904.0,105.0,3.0,34.0,953.0,860.27,614.39
2016,6,17,14,15,898.5,103.5,2.95,34.0,926.5,832.99,597.1
2016,6,17,14,30,893.0,102.0,2.9,34.0,900.0,802.68,577.84
2016,6,17,14,45,885.0,101.0,2.85,34.0,867.5,768.08,555.68
2016,6,17,15,0,877.0,100.0,2.8,34.0,835.0,730.96,531.73
2016,6,17,15,15,867.5,98.0,2.75,34.0,796.0,689.57,503.62
2016,6,17,15,30,858.0,96.0,2.7,34.0,757.0,646.19,473.1
2016,6,17,15,45,846.0,94.0,2.7,34.0,713.5,599.56,439.77
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,551.62,404.63
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,499.7,366.15
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,446.16,325.27
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.5,391.02,281.46
2016,6,17,17,0,761.0,79.0,2.4,33.0,473.0,336.57,237.04
2016,6,17,17,15,733.0,75.5,2.25,32.5,420.0,280.94,191.39
2016,6,17,17,30,705.0,72.0,2.1,32.0,367.0,227.42,147.11
2016,6,17,17,45,666.5,67.0,2.0,31.5,314.5,173.14,103.73
2016,6,17,18,0,628.0,62.0,1.9,31.0,262.0,119.75,64.26
2016,6,17,18,15,570.5,55.5,1.75,30.0,211.0,71.05,35.91
2016,6,17,18,30,513.0,49.0,1.6,29.0,160.0,37.19,25.74
2016,6,17,18,45,423.0,40.5,1.5,28.5,114.5,31.49,20.68
2016,6,17,19,0,333.0,32.0,1.4,28.0,69.0,25.62,15.11
2016,6,17,19,15,166.5,16.0,1.45,27.5,34.5,12.59,0.39
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,69.0,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,138.0,32.0,2.4,24.0,44.0,24.99,13.21
2016,6,18,6,15,235.0,47.0,2.45,24.5,84.5,36.16,24.63
2016,6,18,6,30,332.0,62.0,2.5,25.0,125.0,46.98,34.36
2016,6,18,6,45,407.0,72.0,2.65,25.5,173.5,60.22,39.59
2016,6,18,7,0,482.0,82.0,2.8,26.0,222.0,103.36,61.24
2016,6,18,7,15,530.5,90.0,2.7,26.0,274.0,148.33,92.03
2016,6,18,7,30,579.0,98.0,2.6,26.0,326.0,198.75,131.36
2016,6,18,7,45,614.5,104.0,2.55,26.5,378.0,249.22,172.92
2016,6,18,8,0,650.0,110.0,2.5,27.0,430.0,302.99,217.38
2016,6,18,8,15,676.5,115.5,2.4,27.5,481.0,355.99,260.81
2016,6,18,8,30,703.0,121.0,2.3,28.0,532.0,410.67,304.36
2016,6,18,8,45,726.0,124.0,2.2,28.5,581.0,462.79,344.71
2016,6,18,9,0,749.0,127.0,2.1,29.0,630.0,516.83,385.02
2016,6,18,9,15,764.5,130.0,1.9,29.0,674.5,565.3,420.4
2016,6,18,9,30,780.0,133.0,1.7,29.0,719.0,613.13,454.01
2016,6,18,9,45,795.5,133.5,1.55,29.5,759.5,657.72,483.53
2016,6,18,10,0,811.0,134.0,1.4,30.0,800.0,701.1,511.05
2016,6,18,10,15,820.0,136.5,1.25,30.0,834.0,740.1,535.56
2016,6,18,10,30,829.0,139.0,1.1,30.0,868.0,772.09,553.88
2016,6,18,10,45,839.5,138.0,0.95,30.5,896.5,803.89,570.18
2016,6,18,11,0,850.0,137.0,0.8,31.0,925.0,833.2,584.29
2016,6,18,11,15,854.5,138.0,0.85,31.0,945.5,856.5,598.64
2016,6,18,11,30,859.0,139.0,0.9,31.0,966.0,876.7,611.17
2016,6,18,11,45,855.0,144.5,1.0,31.5,977.0,890.13,619.15
2016,6,18,12,0,851.0,150.0,1.1,32.0,988.0,900.03,625.06
2016,6,18,12,15,852.5,150.5,1.2,32.0,993.5,907.22,630.64
2016,6,18,12,30,854.0,151.0,1.3,32.0,999.0,911.31,634.4
2016,6,18,12,45,855.0,149.5,1.4,32.0,996.5,910.29,635.08
2016,6,18,13,0,856.0,148.0,1.5,32.0,994.0,906.24,633.97
2016,6,18,13,15,854.0,147.5,1.55,32.0,983.5,897.16,629.17
2016,6,18,13,30,852.0,147.0,1.6,32.0,973.0,884.8,622.42
2016,6,18,13,45,849.0,145.5,1.65,32.0,955.0,867.43,612.56
2016,6,18,14,0,846.0,144.0,1.7,32.0,937.0,846.87,600.71
2016,6,18,14,15,839.5,142.0,1.7,32.0,911.0,819.92,584.25
2016,6,18,14,30,833.0,140.0,1.7,32.0,885.0,790.17,565.97
2016,6,18,14,45,823.0,139.0,1.75,32.0,852.0,760.58,548.13
2016,6,18,15,0,813.0,138.0,1.8,32.0,819.0,723.53,524.22
2016,6,18,15,15,801.5,135.5,1.8,32.0,780.5,682.05,496.25
2016,6,18,15,30,790.0,133.0,1.8,32.0,742.0,638.92,466.54
2016,6,18,15,45,772.5,131.0,1.8,32.0,697.5,591.26,432.94
2016,6,18,16,0,755.0,129.0,1.8,32.0,653.0,542.97,398.04
2016,6,18,16,15,735.5,125.0,1.75,32.0,605.5,491.51,359.77
2016,6,18,16,30,716.0,121.0,1.7,32.0,558.0,438.4,319.32
2016,6,18,16,45,685.5,118.0,1.65,32.0,506.0,383.69,276.7
2016,6,18,17,0,655.0,115.0,1.6,32.0,454.0,330.89,234.57
2016,6,18,17,15,621.5,109.0,1.5,31.5,402.0,276.8,191.26
2016,6,18,17,30,588.0,103.0,1.4,31.0,350.0,225.63,149.96
2016,6,18,17,45,534.5,97.0,1.35,30.5,297.5,174.25,110.15
2016,6,18,18,0,481.0,91.0,1.3,30.0,245.0,127.06,76.14
2016,6,18,18,15,419.5,80.0,1.25,29.0,196.0,82.91,49.54
2016,6,18,18,30,358.0,69.0,1.2,28.0,147.0,51.72,38.08
2016,6,18,18,45,267.5,54.5,1.15,27.5,103.5,41.5,29.15
2016,6,18,19,0,177.0,40.0,1.1,27.0,60.0,30.94,19.53
2016,6,18,19,15,88.5,20.0,1.15,26.5,30.0,15.63,2.18
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.5,1.5,23.5,19.5,14.1,0.0
2016,6,19,6,0,95.0,31.0,1.7,24.0,39.0,24.92,13.09
2016,6,19,6,15,179.0,49.0,1.8,24.5,78.0,38.78,26.81
2016,6,19,6,30,263.0,67.0,1.9,25.0,117.0,50.58,37.4
2016,6,19,6,45,337.5,79.0,2.05,25.5,164.0,63.92,43.51
2016,6,19,7,0,412.0,91.0,2.2,26.0,211.0,103.08,63.59
2016,6,19,7,15,462.0,101.0,2.2,26.0,261.5,145.97,92.99
2016,6,19,7,30,512.0,111.0,2.2,26.0,312.0,194.4,130.4
2016,6,19,7,45,557.5,116.0,2.25,26.5,364.5,244.66,170.98
2016,6,19,8,0,603.0,121.0,2.3,27.0,417.0,297.48,214.03
2016,6,19,8,15,538.5,158.0,2.2,27.5,444.5,339.79,250.33
2016,6,19,8,30,474.0,195.0,2.1,28.0,472.0,376.25,280.13
2016,6,19,8,45,335.5,250.5,2.05,28.5,455.0,383.33,286.69
2016,6,19,9,0,197.0,306.0,2.0,29.0,438.0,375.51,280.46
2016,6,19,9,15,145.0,326.0,1.95,29.0,427.0,374.94,279.59
2016,6,19,9,30,93.0,346.0,1.9,29.0,416.0,365.75,271.93
2016,6,19,9,45,51.0,283.0,1.9,29.5,322.0,287.53,213.69
2016,6,19,10,0,9.0,220.0,1.9,30.0,228.0,201.8,149.01
2016,6,19,10,15,50.5,320.5,1.95,30.0,365.0,326.6,241.76
2016,6,19,10,30,92.0,421.0,2.0,30.0,502.0,452.15,331.2
2016,6,19,10,45,227.0,418.0,2.1,30.0,626.5,566.77,413.4
2016,6,19,11,0,362.0,415.0,2.2,30.0,751.0,687.94,497.84
2016,6,19,11,15,417.0,412.5,2.3,30.0,807.5,745.93,536.93
2016,6,19,11,30,472.0,410.0,2.4,30.0,864.0,800.67,573.99
2016,6,19,11,45,648.5,285.0,2.5,30.0,918.0,850.29,611.88
2016,6,19,12,0,825.0,160.0,2.6,30.0,972.0,895.13,643.35
2016,6,19,12,15,826.0,160.0,2.65,30.0,976.5,901.7,647.42
2016,6,19,12,30,827.0,160.0,2.7,30.0,981.0,905.08,649.85
2016,6,19,12,45,626.0,296.5,2.75,30.0,917.0,853.92,614.42
2016,6,19,13,0,425.0,433.0,2.8,30.0,853.0,795.7,570.8
2016,6,19,13,15,221.5,375.5,2.8,30.0,594.5,553.84,404.56
2016,6,19,13,30,18.0,318.0,2.8,30.0,336.0,301.08,220.81
2016,6,19,13,45,133.0,390.5,2.85,30.0,516.0,478.08,351.95
2016,6,19,14,0,248.0,463.0,2.9,30.0,696.0,641.86,467.05
2016,6,19,14,15,528.5,305.0,2.9,30.0,783.0,725.13,530.47
2016,6,19,14,30,809.0,147.0,2.9,30.0,870.0,783.43,575.12
2016,6,19,14,45,667.0,226.0,2.9,30.0,808.0,725.26,532.88
2016,6,19,15,0,525.0,305.0,2.9,30.0,746.0,667.8,490.71
2016,6,19,15,15,492.5,296.0,2.8,30.0,694.0,615.56,454.21
2016,6,19,15,30,460.0,287.0,2.7,30.0,642.0,564.24,417.8
2016,6,19,15,45,608.0,205.0,2.65,30.0,645.5,560.1,416.54
2016,6,19,16,0,756.0,123.0,2.6,30.0,649.0,538.5,401.29
2016,6,19,16,15,737.5,119.5,2.5,29.5,602.0,488.0,363.34
2016,6,19,16,30,719.0,116.0,2.4,29.0,555.0,435.75,323.15
2016,6,19,16,45,699.0,110.0,2.35,29.0,505.5,382.41,280.49
2016,6,19,17,0,679.0,104.0,2.3,29.0,456.0,329.89,237.41
2016,6,19,17,15,647.5,98.5,2.1,28.5,404.5,275.56,192.72
2016,6,19,17,30,616.0,93.0,1.9,28.0,353.0,223.87,149.91
2016,6,19,17,45,578.0,85.5,1.7,28.0,302.0,172.24,108.12
2016,6,19,18,0,540.0,78.0,1.5,28.0,251.0,124.58,72.4
2016,6,19,18,15,479.5,69.5,1.4,27.5,201.5,79.1,44.98
2016,6,19,18,30,419.0,61.0,1.3,27.0,152.0,46.93,34.22
2016,6,19,18,45,334.5,49.0,1.25,26.5,108.5,37.48,25.92
2016,6,19,19,0,250.0,37.0,1.2,26.0,65.0,28.73,17.85
2016,6,19,19,15,125.0,18.5,1.2,25.5,32.5,14.48,1.87
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.0,1.3,22.5,21.0,13.64,0.0
2016,6,20,6,0,151.0,30.0,1.5,23.0,42.0,23.43,11.96
2016,6,20,6,15,247.0,44.0,1.6,23.5,82.0,33.88,22.82
2016,6,20,6,30,343.0,58.0,1.7,24.0,122.0,44.01,31.98
2016,6,20,6,45,415.5,67.0,1.85,24.5,170.0,55.78,36.57
2016,6,20,7,0,488.0,76.0,2.0,25.0,218.0,97.7,56.85
2016,6,20,7,15,536.0,83.5,2.05,25.5,269.0,142.46,87.21
2016,6,20,7,30,584.0,91.0,2.1,26.0,320.0,192.56,126.07
2016,6,20,7,45,623.5,95.0,2.15,26.5,372.5,242.49,167.1
2016,6,20,8,0,663.0,99.0,2.2,27.0,425.0,296.12,211.5
2016,6,20,8,15,688.5,104.0,2.15,27.5,475.5,348.91,254.96
2016,6,20,8,30,714.0,109.0,2.1,28.0,526.0,403.26,298.45
2016,6,20,8,45,474.0,205.0,2.1,28.5,492.0,411.99,307.6
2016,6,20,9,0,234.0,301.0,2.1,29.0,458.0,390.44,291.57
2016,6,20,9,15,132.5,297.0,2.05,29.5,387.0,342.55,255.62
2016,6,20,9,30,31.0,293.0,2.0,30.0,316.0,280.74,208.38
2016,6,20,9,45,92.5,345.0,1.95,30.5,419.5,369.99,273.61
2016,6,20,10,0,154.0,397.0,1.9,31.0,523.0,468.68,343.0
2016,6,20,10,15,492.0,262.5,1.85,31.0,690.5,613.6,449.36
2016,6,20,10,30,830.0,128.0,1.8,31.0,858.0,762.33,553.16
2016,6,20,10,45,838.5,128.5,1.75,31.5,886.0,793.97,570.28
2016,6,20,11,0,847.0,129.0,1.7,32.0,914.0,823.02,586.5
2016,6,20,11,15,851.5,130.0,1.7,32.0,934.0,846.37,600.61
2016,6,20,11,30,856.0,131.0,1.7,32.0,954.0,866.64,612.79
2016,6,20,11,45,860.5,130.5,1.7,32.5,967.5,882.41,620.92
2016,6,20,12,0,865.0,130.0,1.7,33.0,981.0,894.94,627.08
2016,6,20,12,15,866.0,130.0,1.7,33.0,986.0,901.52,630.89
2016,6,20,12,30,867.0,130.0,1.7,33.0,991.0,904.91,632.85
2016,6,20,12,45,868.5,129.0,1.75,33.0,989.0,904.81,633.32
2016,6,20,13,0,870.0,128.0,1.8,33.0,987.0,901.58,631.96
2016,6,20,13,15,868.0,127.5,1.8,33.0,976.5,892.38,626.44
2016,6,20,13,30,866.0,127.0,1.8,33.0,966.0,879.85,618.97
2016,6,20,13,45,529.5,299.0,1.85,33.5,809.0,746.61,529.23
2016,6,20,14,0,193.0,471.0,1.9,34.0,652.0,597.88,423.11
2016,6,20,14,15,522.0,295.5,1.95,34.0,766.5,711.44,508.36
2016,6,20,14,30,851.0,120.0,2.0,34.0,881.0,787.17,562.82
2016,6,20,14,45,826.0,129.0,2.05,34.0,845.0,750.18,539.12
2016,6,20,15,0,801.0,138.0,2.1,34.0,809.0,715.73,516.86
2016,6,20,15,15,790.0,135.5,2.15,33.5,771.5,675.11,490.69
2016,6,20,15,30,779.0,133.0,2.2,33.0,734.0,632.83,462.65
2016,6,20,15,45,764.5,129.5,2.25,33.0,691.5,586.09,429.76
2016,6,20,16,0,750.0,126.0,2.3,33.0,649.0,538.5,395.35
2016,6,20,16,15,731.5,122.5,2.3,32.5,602.0,488.28,358.66
2016,6,20,16,30,713.0,119.0,2.3,32.0,555.0,436.34,319.54
2016,6,20,16,45,687.5,114.5,2.3,32.0,504.5,382.45,277.23
2016,6,20,17,0,662.0,110.0,2.3,32.0,454.0,329.95,234.95
2016,6,20,17,15,629.5,104.5,2.15,31.5,402.5,276.22,191.47
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,225.27,149.93
2016,6,20,17,45,551.0,92.0,1.95,31.0,299.5,173.73,109.15
2016,6,20,18,0,505.0,85.0,1.9,31.0,248.0,127.15,74.96
2016,6,20,18,15,442.5,75.5,1.75,30.0,198.5,81.5,47.31
2016,6,20,18,30,380.0,66.0,1.6,29.0,149.0,49.53,36.09
2016,6,20,18,45,289.5,53.0,1.45,28.0,106.0,40.39,28.17
2016,6,20,19,0,199.0,40.0,1.3,27.0,63.0,30.96,19.59
2016,6,20,19,15,99.5,20.0,1.35,26.5,31.5,15.63,2.65
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.0,15.5,2.4,22.5,20.5,14.1,0.0
2016,6,21,6,0,124.0,31.0,2.7,23.0,41.0,24.95,12.96
2016,6,21,6,15,220.0,46.0,2.75,23.5,80.5,35.39,24.05
2016,6,21,6,30,316.0,61.0,2.8,24.0,120.0,46.21,33.84
2016,6,21,6,45,390.0,71.0,2.85,25.0,168.0,57.99,38.75
2016,6,21,7,0,464.0,81.0,2.9,26.0,216.0,99.78,59.29
2016,6,21,7,15,513.5,89.0,2.85,26.5,267.0,143.7,88.9
2016,6,21,7,30,563.0,97.0,2.8,27.0,318.0,193.19,127.03
2016,6,21,7,45,603.0,102.5,2.8,28.0,370.5,243.36,167.68
2016,6,21,8,0,643.0,108.0,2.8,29.0,423.0,297.37,211.62
2016,6,21,8,15,670.0,113.0,2.65,29.5,473.5,349.69,254.29
2016,6,21,8,30,697.0,118.0,2.5,30.0,524.0,403.75,297.16
2016,6,21,8,45,718.5,121.5,2.35,30.5,572.5,455.3,336.88
2016,6,21,9,0,740.0,125.0,2.2,31.0,621.0,508.68,376.45
2016,6,21,9,15,755.5,128.5,2.1,31.0,665.5,557.22,412.2
2016,6,21,9,30,771.0,132.0,2.0,31.0,710.0,605.17,446.42
2016,6,21,9,45,784.0,134.0,1.9,31.5,750.0,649.2,476.01
2016,6,21,10,0,797.0,136.0,1.8,32.0,790.0,691.87,503.68
2016,6,21,10,15,806.5,138.0,1.75,32.0,823.5,730.37,529.12
2016,6,21,10,30,816.0,140.0,1.7,32.0,857.0,766.79,552.01
2016,6,21,10,45,825.5,140.0,1.7,32.5,885.5,793.54,567.22
2016,6,21,11,0,835.0,140.0,1.7,33.0,914.0,822.66,583.9
2016,6,21,11,15,839.5,141.0,1.75,33.0,934.0,845.75,598.28
2016,6,21,11,30,844.0,142.0,1.8,33.0,954.0,865.8,610.79
2016,6,21,11,45,589.0,302.5,1.9,33.5,873.0,813.16,573.17
2016,6,21,12,0,334.0,463.0,2.0,34.0,792.0,735.78,516.13
2016,6,21,12,15,599.5,299.0,2.05,34.0,892.5,830.82,585.73
2016,6,21,12,30,865.0,135.0,2.1,34.0,993.0,907.51,636.62
