Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,45,863.5,135.0,2.15,34.5,990.0,905.64,633.9
2016,6,21,13,0,862.0,135.0,2.2,35.0,987.0,900.69,630.07
2016,6,21,13,15,860.0,134.5,2.25,35.0,976.5,891.63,625.07
2016,6,21,13,30,858.0,134.0,2.3,35.0,966.0,879.28,618.08
2016,6,21,13,45,853.0,134.0,2.35,35.0,948.0,861.5,607.7
2016,6,21,14,0,848.0,134.0,2.4,35.0,930.0,840.6,595.35
2016,6,21,14,15,842.0,132.5,2.4,35.0,904.5,814.55,579.33
2016,6,21,14,30,836.0,131.0,2.4,35.0,879.0,785.66,561.44
2016,6,21,14,45,833.0,126.0,2.45,35.0,848.5,753.24,541.45
2016,6,21,15,0,830.0,121.0,2.5,35.0,818.0,718.08,519.26
2016,6,21,15,15,550.5,238.0,2.5,34.5,691.0,605.86,439.59
2016,6,21,15,30,271.0,355.0,2.5,34.0,564.0,499.22,362.69
2016,6,21,15,45,526.5,233.5,2.5,34.0,610.0,535.25,391.68
2016,6,21,16,0,782.0,112.0,2.5,34.0,656.0,543.81,398.68
2016,6,21,16,15,764.5,108.5,2.45,33.5,609.0,492.62,360.82
2016,6,21,16,30,747.0,105.0,2.4,33.0,562.0,441.33,321.99
2016,6,21,16,45,725.0,100.5,2.4,33.0,512.0,387.48,279.62
2016,6,21,17,0,703.0,96.0,2.4,33.0,462.0,332.22,235.14
2016,6,21,17,15,672.5,91.5,2.3,32.5,410.0,277.77,190.94
2016,6,21,17,30,642.0,87.0,2.2,32.0,358.0,225.8,148.35
2016,6,21,17,45,604.0,80.0,2.1,32.0,306.5,173.08,106.13
2016,6,21,18,0,566.0,73.0,2.0,32.0,255.0,124.29,69.9
2016,6,21,18,15,506.0,65.5,1.8,31.0,205.0,78.05,42.41
2016,6,21,18,30,446.0,58.0,1.6,30.0,155.0,44.37,31.63
2016,6,21,18,45,360.0,47.0,1.45,29.0,111.0,36.87,25.12
2016,6,21,19,0,274.0,36.0,1.3,28.0,67.0,29.03,17.95
2016,6,21,19,15,137.0,18.0,1.35,27.5,33.5,14.09,1.97
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.6,23.5,21.0,13.19,0.0
2016,6,22,6,0,150.0,29.0,2.9,24.0,42.0,22.66,11.08
2016,6,22,6,15,249.5,43.0,3.05,24.5,82.0,33.14,22.05
2016,6,22,6,30,349.0,57.0,3.2,25.0,122.0,43.3,31.21
2016,6,22,6,45,423.5,66.0,3.35,25.5,170.5,55.35,36.49
2016,6,22,7,0,498.0,75.0,3.5,26.0,219.0,96.71,55.7
2016,6,22,7,15,546.5,82.5,3.5,26.5,270.5,142.07,86.27
2016,6,22,7,30,595.0,90.0,3.5,27.0,322.0,192.83,125.6
2016,6,22,7,45,632.5,94.5,3.5,27.5,374.5,243.29,167.24
2016,6,22,8,0,670.0,99.0,3.5,28.0,427.0,297.23,212.13
2016,6,22,8,15,695.5,103.5,3.45,28.5,478.0,349.97,255.88
2016,6,22,8,30,721.0,108.0,3.4,29.0,529.0,406.25,301.23
2016,6,22,8,45,742.0,111.5,3.4,29.5,577.5,458.4,342.37
2016,6,22,9,0,763.0,115.0,3.4,30.0,626.0,511.0,382.6
2016,6,22,9,15,778.0,118.0,3.4,30.5,670.5,559.87,418.94
2016,6,22,9,30,793.0,121.0,3.4,31.0,715.0,608.05,453.69
2016,6,22,9,45,805.0,123.0,3.4,31.5,755.0,652.34,484.75
2016,6,22,10,0,817.0,125.0,3.4,32.0,795.0,692.29,512.08
2016,6,22,10,15,826.0,127.0,3.45,32.0,829.0,730.48,538.72
2016,6,22,10,30,835.0,129.0,3.5,32.0,863.0,766.48,562.36
2016,6,22,10,45,842.0,130.0,3.55,32.5,890.5,797.61,581.41
2016,6,22,11,0,849.0,131.0,3.6,33.0,918.0,826.05,598.56
2016,6,22,11,15,854.0,132.0,3.65,33.0,938.5,849.96,613.86
2016,6,22,11,30,859.0,133.0,3.7,33.0,959.0,870.79,627.19
2016,6,22,11,45,622.0,284.0,3.75,33.5,887.0,825.9,593.59
2016,6,22,12,0,385.0,435.0,3.8,34.0,815.0,755.58,539.42
2016,6,22,12,15,632.0,280.5,3.85,34.0,906.5,843.72,605.37
2016,6,22,12,30,879.0,126.0,3.9,34.0,998.0,912.4,651.87
2016,6,22,12,45,879.5,125.0,3.95,34.5,996.0,911.48,649.73
2016,6,22,13,0,880.0,124.0,4.0,35.0,994.0,907.38,646.12
2016,6,22,13,15,592.0,296.0,4.0,35.0,878.5,815.11,582.98
2016,6,22,13,30,304.0,468.0,4.0,35.0,763.0,707.66,504.1
2016,6,22,13,45,586.5,294.5,4.05,35.0,850.0,790.98,568.55
2016,6,22,14,0,869.0,121.0,4.1,35.0,937.0,846.99,609.33
2016,6,22,14,15,863.0,119.5,4.1,35.0,911.5,820.43,592.0
2016,6,22,14,30,857.0,118.0,4.1,35.0,886.0,790.97,573.21
2016,6,22,14,45,495.0,263.0,4.1,35.0,703.5,628.37,458.05
2016,6,22,15,0,133.0,408.0,4.1,35.0,521.0,468.44,339.74
2016,6,22,15,15,462.5,267.5,4.05,34.5,630.5,570.82,419.58
2016,6,22,15,30,792.0,127.0,4.0,34.0,740.0,636.73,470.41
2016,6,22,15,45,569.5,209.5,4.0,34.0,636.5,542.36,400.11
2016,6,22,16,0,347.0,292.0,4.0,34.0,533.0,457.05,336.71
2016,6,22,16,15,535.0,204.0,3.9,33.5,546.0,459.32,339.32
2016,6,22,16,30,723.0,116.0,3.8,33.0,559.0,439.38,323.12
2016,6,22,16,45,697.5,112.0,3.75,33.0,508.5,385.44,280.16
2016,6,22,17,0,672.0,108.0,3.7,33.0,458.0,332.85,237.4
2016,6,22,17,15,640.5,102.5,3.5,32.5,406.0,278.83,193.41
2016,6,22,17,30,609.0,97.0,3.3,32.0,354.0,227.46,151.28
2016,6,22,17,45,565.5,90.0,3.15,31.5,302.5,175.6,110.15
2016,6,22,18,0,522.0,83.0,3.0,31.0,251.0,128.37,75.29
2016,6,22,18,15,461.0,73.5,2.8,30.5,201.5,82.92,47.57
2016,6,22,18,30,400.0,64.0,2.6,30.0,152.0,48.09,34.74
2016,6,22,18,45,314.0,51.5,2.45,29.5,109.0,39.3,27.07
2016,6,22,19,0,228.0,39.0,2.3,29.0,66.0,30.22,18.82
2016,6,22,19,15,114.0,19.5,2.4,28.5,33.0,15.25,2.71
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,69.5,15.0,2.95,23.5,20.5,13.64,0.0
2016,6,23,6,0,139.0,30.0,3.1,24.0,41.0,23.45,11.53
2016,6,23,6,15,236.5,45.0,3.25,24.5,81.5,34.68,23.31
2016,6,23,6,30,334.0,60.0,3.4,25.0,122.0,45.55,33.1
2016,6,23,6,45,422.5,67.5,3.55,25.5,172.0,56.28,37.5
2016,6,23,7,0,511.0,75.0,3.7,26.0,222.0,97.24,55.78
2016,6,23,7,15,559.5,82.0,3.7,26.5,274.0,142.92,86.43
2016,6,23,7,30,608.0,89.0,3.7,27.0,326.0,193.99,126.0
2016,6,23,7,45,657.0,90.0,3.7,27.5,380.5,245.01,167.79
2016,6,23,8,0,706.0,91.0,3.7,28.0,435.0,300.73,214.0
2016,6,23,8,15,730.5,94.5,3.65,28.5,486.5,356.36,260.26
2016,6,23,8,30,755.0,98.0,3.6,29.0,538.0,410.82,304.54
2016,6,23,8,45,780.5,98.5,3.6,29.5,588.0,464.03,346.72
2016,6,23,9,0,806.0,99.0,3.6,30.0,638.0,518.04,388.22
2016,6,23,9,15,819.5,101.5,3.55,30.0,683.0,567.31,425.77
2016,6,23,9,30,833.0,104.0,3.5,30.0,728.0,615.34,461.42
2016,6,23,9,45,846.5,104.5,3.5,30.5,768.0,660.3,493.22
2016,6,23,10,0,860.0,105.0,3.5,31.0,808.0,703.78,523.13
2016,6,23,10,15,867.5,106.5,3.5,31.5,842.0,742.03,547.87
2016,6,23,10,30,875.0,108.0,3.5,32.0,876.0,777.88,570.01
2016,6,23,10,45,882.0,108.5,3.55,32.5,904.0,809.82,589.53
2016,6,23,11,0,889.0,109.0,3.6,33.0,932.0,838.96,607.05
2016,6,23,11,15,892.5,110.0,3.65,33.0,952.0,862.63,622.14
2016,6,23,11,30,896.0,111.0,3.7,33.0,972.0,883.04,635.15
2016,6,23,11,45,891.0,117.0,3.75,33.5,983.0,897.14,642.79
2016,6,23,12,0,886.0,123.0,3.8,34.0,994.0,907.54,648.1
2016,6,23,12,15,886.5,123.0,3.8,34.0,999.0,913.99,652.03
2016,6,23,12,30,887.0,123.0,3.8,34.0,1004.0,917.15,653.94
2016,6,23,12,45,885.0,124.0,3.85,34.5,1001.0,915.77,651.97
2016,6,23,13,0,883.0,125.0,3.9,35.0,998.0,911.21,648.07
2016,6,23,13,15,881.0,124.5,3.9,35.0,987.0,902.03,642.37
2016,6,23,13,30,879.0,124.0,3.9,35.0,976.0,889.46,634.59
2016,6,23,13,45,874.5,123.5,3.95,35.0,958.0,871.37,623.54
2016,6,23,14,0,870.0,123.0,4.0,35.0,940.0,850.07,610.42
2016,6,23,14,15,864.0,121.5,3.95,35.0,914.5,823.53,593.42
2016,6,23,14,30,858.0,120.0,3.9,35.0,889.0,794.08,574.49
2016,6,23,14,45,850.5,118.0,3.9,35.0,857.0,760.31,552.8
2016,6,23,15,0,843.0,116.0,3.9,35.0,825.0,724.05,529.31
2016,6,23,15,15,832.5,114.0,3.85,34.5,786.5,683.46,502.05
2016,6,23,15,30,822.0,112.0,3.8,34.0,748.0,641.02,472.84
2016,6,23,15,45,806.5,110.5,3.8,34.0,704.5,595.38,439.76
2016,6,23,16,0,791.0,109.0,3.8,34.0,661.0,547.29,404.17
2016,6,23,16,15,773.0,106.0,3.75,33.5,613.5,495.91,365.98
2016,6,23,16,30,755.0,103.0,3.7,33.0,566.0,444.44,326.53
2016,6,23,16,45,441.5,163.5,3.7,33.0,428.0,326.27,239.04
2016,6,23,17,0,128.0,224.0,3.7,33.0,290.0,238.69,176.41
2016,6,23,17,15,384.0,156.0,3.5,32.5,324.5,248.51,177.35
2016,6,23,17,30,640.0,88.0,3.3,32.0,359.0,227.44,150.34
2016,6,23,17,45,592.0,83.0,3.15,31.5,306.5,174.75,108.45
2016,6,23,18,0,544.0,78.0,3.0,31.0,254.0,127.13,73.38
2016,6,23,18,15,484.0,69.5,2.75,30.0,204.0,81.23,45.49
2016,6,23,18,30,424.0,61.0,2.5,29.0,154.0,46.82,33.84
2016,6,23,18,45,333.5,49.5,2.3,28.5,110.0,37.82,25.98
2016,6,23,19,0,243.0,38.0,2.1,28.0,66.0,29.46,18.32
2016,6,23,19,15,121.5,19.0,2.2,27.5,33.0,14.86,2.66
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,67.0,15.0,1.8,22.5,20.5,13.64,0.0
2016,6,24,6,0,134.0,30.0,2.0,23.0,41.0,23.46,11.46
2016,6,24,6,15,235.0,45.0,2.15,23.5,81.0,34.69,23.42
2016,6,24,6,30,336.0,60.0,2.3,24.0,121.0,45.58,33.27
2016,6,24,6,45,427.5,66.5,2.5,25.0,171.5,55.11,41.62
2016,6,24,7,0,519.0,73.0,2.7,26.0,222.0,95.68,54.32
2016,6,24,7,15,437.5,102.5,2.75,26.5,246.5,141.85,90.68
2016,6,24,7,30,356.0,132.0,2.8,27.0,271.0,179.4,124.28
2016,6,24,7,45,293.0,166.0,2.85,27.5,291.5,215.32,156.14
2016,6,24,8,0,230.0,200.0,2.9,28.0,312.0,243.71,181.07
2016,6,24,8,15,502.0,146.0,2.95,28.5,427.0,314.09,231.41
2016,6,24,8,30,774.0,92.0,3.0,29.0,542.0,412.75,305.2
2016,6,24,8,45,802.5,90.5,3.05,29.5,593.0,466.45,347.55
2016,6,24,9,0,831.0,89.0,3.1,30.0,644.0,521.75,389.97
2016,6,24,9,15,536.0,217.0,3.15,30.0,585.0,508.03,379.75
2016,6,24,9,30,241.0,345.0,3.2,30.0,526.0,458.93,341.6
2016,6,24,9,45,305.0,349.0,3.3,30.5,590.5,520.73,386.23
2016,6,24,10,0,369.0,353.0,3.4,31.0,655.0,583.28,430.29
2016,6,24,10,15,254.0,392.5,3.5,31.0,604.5,549.93,404.49
2016,6,24,10,30,139.0,432.0,3.6,31.0,554.0,503.02,368.92
2016,6,24,10,45,214.0,438.0,3.7,31.5,633.0,574.15,419.72
2016,6,24,11,0,289.0,444.0,3.8,32.0,712.0,653.79,474.88
2016,6,24,11,15,365.5,428.0,3.9,32.0,774.5,712.12,516.05
2016,6,24,11,30,442.0,412.0,4.0,32.0,837.0,776.32,560.75
2016,6,24,11,45,430.5,420.5,4.1,32.5,839.0,781.63,562.65
2016,6,24,12,0,419.0,429.0,4.2,33.0,841.0,784.65,563.38
2016,6,24,12,15,440.0,434.0,4.25,32.5,869.0,811.61,582.86
2016,6,24,12,30,461.0,439.0,4.3,32.0,897.0,836.74,600.99
2016,6,24,12,45,663.0,287.0,4.4,32.0,943.0,879.62,636.17
2016,6,24,13,0,865.0,135.0,4.5,32.0,989.0,904.15,654.51
2016,6,24,13,15,573.5,305.0,4.5,32.0,869.0,807.12,586.31
2016,6,24,13,30,282.0,475.0,4.5,32.0,749.0,695.19,502.74
2016,6,24,13,45,255.0,471.0,4.55,32.0,715.5,662.49,480.69
2016,6,24,14,0,228.0,467.0,4.6,32.0,682.0,624.27,454.34
2016,6,24,14,15,529.0,300.5,4.55,31.5,780.0,723.02,531.81
2016,6,24,14,30,830.0,134.0,4.5,31.0,878.0,785.11,580.59
2016,6,24,14,45,819.5,134.0,4.5,31.0,845.5,751.76,558.08
2016,6,24,15,0,809.0,134.0,4.5,31.0,813.0,719.96,536.35
2016,6,24,15,15,524.0,248.0,4.4,31.0,680.0,596.35,444.26
2016,6,24,15,30,239.0,362.0,4.3,31.0,547.0,481.85,357.86
2016,6,24,15,45,139.0,321.5,4.25,31.0,427.5,373.54,278.73
2016,6,24,16,0,39.0,281.0,4.2,31.0,308.0,271.06,202.4
2016,6,24,16,15,333.0,217.5,4.05,30.5,423.5,366.34,275.75
2016,6,24,16,30,627.0,154.0,3.9,30.0,539.0,431.21,321.78
2016,6,24,16,45,481.0,177.0,3.8,30.0,457.0,354.39,262.64
2016,6,24,17,0,335.0,200.0,3.7,30.0,375.0,292.17,215.58
2016,6,24,17,15,273.0,184.5,3.45,29.5,317.0,239.28,175.2
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,193.3,140.45
2016,6,24,17,45,196.0,147.0,2.95,29.0,221.0,157.72,112.37
2016,6,24,18,0,181.0,125.0,2.7,29.0,183.0,123.97,86.48
2016,6,24,18,15,158.0,103.0,2.45,28.5,147.0,91.74,63.78
2016,6,24,18,30,135.0,81.0,2.2,28.0,111.0,64.1,48.51
2016,6,24,18,45,98.0,60.5,2.0,27.5,79.5,48.67,35.16
2016,6,24,19,0,61.0,40.0,1.8,27.0,48.0,32.9,21.22
2016,6,24,19,15,30.5,20.0,1.85,26.5,24.0,17.08,4.07
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.0,2.4,24.0,10.0,9.1,0.0
2016,6,25,6,0,0.0,20.0,2.5,24.0,20.0,17.63,7.04
2016,6,25,6,15,4.5,40.5,2.55,24.0,41.5,34.8,23.43
2016,6,25,6,30,9.0,61.0,2.6,24.0,63.0,51.57,38.35
2016,6,25,6,45,24.0,82.5,2.65,24.5,89.0,67.59,52.35
2016,6,25,7,0,39.0,104.0,2.7,25.0,115.0,88.87,65.91
2016,6,25,7,15,59.0,128.5,2.85,25.0,149.5,115.2,86.02
2016,6,25,7,30,79.0,153.0,3.0,25.0,184.0,144.28,108.47
2016,6,25,7,45,101.5,179.0,3.2,25.5,225.0,177.72,134.23
2016,6,25,8,0,124.0,205.0,3.4,26.0,266.0,214.51,162.62
2016,6,25,8,15,110.0,228.5,3.55,26.0,287.0,238.6,181.98
2016,6,25,8,30,96.0,252.0,3.7,26.0,308.0,259.66,198.53
2016,6,25,8,45,89.5,273.5,3.85,26.5,329.5,281.95,215.17
2016,6,25,9,0,83.0,295.0,4.0,27.0,351.0,303.47,230.87
2016,6,25,9,15,94.0,321.0,4.05,27.0,388.5,338.1,256.7
2016,6,25,9,30,105.0,347.0,4.1,27.0,426.0,373.68,282.97
2016,6,25,9,45,162.5,369.0,4.15,27.5,498.5,440.93,332.41
2016,6,25,10,0,220.0,391.0,4.2,28.0,571.0,509.06,381.63
2016,6,25,10,15,267.5,398.5,4.2,28.0,627.0,565.16,422.13
2016,6,25,10,30,315.0,406.0,4.2,28.0,683.0,619.37,460.92
2016,6,25,10,45,315.0,420.5,4.25,28.0,705.5,643.84,477.6
2016,6,25,11,0,315.0,435.0,4.3,28.0,728.0,667.08,493.45
2016,6,25,11,15,269.0,458.5,4.25,28.0,712.0,658.3,485.57
2016,6,25,11,30,223.0,482.0,4.2,28.0,696.0,641.02,471.95
2016,6,25,11,45,119.5,389.0,4.2,28.5,504.0,469.09,347.88
2016,6,25,12,0,16.0,296.0,4.2,29.0,312.0,280.07,207.34
2016,6,25,12,15,9.0,218.0,4.15,29.0,227.0,203.6,150.58
2016,6,25,12,30,2.0,140.0,4.1,29.0,142.0,127.15,92.62
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.5,139.73,102.36
2016,6,25,13,0,6.0,164.0,4.0,29.0,171.0,152.25,111.95
2016,6,25,13,15,7.0,175.0,3.95,29.0,183.0,162.88,120.06
2016,6,25,13,30,8.0,186.0,3.9,29.0,195.0,173.44,128.11
2016,6,25,13,45,10.5,219.0,3.85,29.0,230.0,204.97,152.0
2016,6,25,14,0,13.0,252.0,3.8,29.0,265.0,236.31,175.58
2016,6,25,14,15,14.0,266.5,3.75,29.0,280.0,249.58,185.57
2016,6,25,14,30,15.0,281.0,3.7,29.0,295.0,262.67,195.48
2016,6,25,14,45,12.0,245.0,3.7,29.0,256.0,227.41,169.31
2016,6,25,15,0,9.0,209.0,3.7,29.0,217.0,192.45,143.22
2016,6,25,15,15,4.5,142.0,3.7,28.5,146.0,129.28,95.4
2016,6,25,15,30,0.0,75.0,3.7,28.0,75.0,66.58,46.93
2016,6,25,15,45,7.0,154.0,3.7,28.0,159.0,140.75,105.07
2016,6,25,16,0,14.0,233.0,3.7,28.0,243.0,213.41,161.17
2016,6,25,16,15,7.0,181.0,3.65,28.0,186.0,163.26,122.82
2016,6,25,16,30,0.0,129.0,3.6,28.0,129.0,114.0,84.83
2016,6,25,16,45,0.0,123.5,3.6,28.0,123.5,108.99,81.23
2016,6,25,17,0,0.0,118.0,3.6,28.0,118.0,103.95,77.55
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,81.69,60.26
2016,6,25,17,30,0.0,67.0,3.2,27.0,67.0,59.22,42.51
2016,6,25,17,45,0.0,57.0,3.05,27.0,57.0,50.33,35.46
2016,6,25,18,0,0.0,47.0,2.9,27.0,47.0,41.46,28.31
2016,6,25,18,15,0.0,37.5,2.65,26.5,37.5,33.05,21.49
2016,6,25,18,30,0.0,28.0,2.4,26.0,28.0,24.65,15.45
2016,6,25,18,45,0.0,20.0,2.15,26.0,20.0,17.58,9.24
2016,6,25,19,0,0.0,12.0,1.9,26.0,12.0,10.54,3.01
2016,6,25,19,15,0.0,6.0,1.95,25.5,6.0,5.26,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.5,1.2,23.5,5.5,5.0,0.0
2016,6,26,6,0,0.0,11.0,1.3,24.0,11.0,9.66,1.23
2016,6,26,6,15,0.0,22.5,1.45,24.0,22.5,19.81,10.93
2016,6,26,6,30,0.0,34.0,1.6,24.0,34.0,29.97,19.99
2016,6,26,6,45,0.0,49.0,1.8,24.5,49.0,43.26,31.59
2016,6,26,7,0,0.0,64.0,2.0,25.0,64.0,56.25,40.71
2016,6,26,7,15,23.5,105.5,2.05,25.0,115.0,92.95,69.55
2016,6,26,7,30,47.0,147.0,2.1,25.0,166.0,133.45,101.01
2016,6,26,7,45,216.5,159.0,2.2,25.5,262.5,190.1,139.98
2016,6,26,8,0,386.0,171.0,2.3,26.0,359.0,268.22,197.42
2016,6,26,8,15,453.0,173.5,2.35,26.5,418.5,319.32,237.21
2016,6,26,8,30,520.0,176.0,2.4,27.0,478.0,376.78,281.74
2016,6,26,8,45,645.0,142.5,2.45,27.5,550.5,437.8,328.43
2016,6,26,9,0,770.0,109.0,2.5,28.0,623.0,507.53,381.24
2016,6,26,9,15,785.0,111.5,2.55,28.5,667.0,556.37,417.6
2016,6,26,9,30,800.0,114.0,2.6,29.0,711.0,604.5,452.48
2016,6,26,9,45,456.0,251.5,2.7,29.5,596.0,537.6,400.64
2016,6,26,10,0,112.0,389.0,2.8,30.0,481.0,432.1,318.93
2016,6,26,10,15,480.0,253.0,2.85,30.0,671.0,595.35,442.7
2016,6,26,10,30,848.0,117.0,2.9,30.0,861.0,765.03,564.17
2016,6,26,10,45,854.0,118.5,3.0,30.5,888.0,796.41,582.71
2016,6,26,11,0,860.0,120.0,3.1,31.0,915.0,825.03,600.27
2016,6,26,11,15,642.5,265.0,3.15,31.0,866.5,804.03,583.4
2016,6,26,11,30,425.0,410.0,3.2,31.0,818.0,760.11,548.1
2016,6,26,11,45,635.0,277.0,3.25,31.5,896.0,831.59,600.88
2016,6,26,12,0,845.0,144.0,3.3,32.0,974.0,889.93,639.62
2016,6,26,12,15,642.0,292.0,3.3,32.0,925.0,863.73,619.68
2016,6,26,12,30,439.0,440.0,3.3,32.0,876.0,818.27,583.67
2016,6,26,12,45,640.5,293.5,3.35,32.0,927.5,865.75,621.72
2016,6,26,13,0,842.0,147.0,3.4,32.0,979.0,894.66,642.87
2016,6,26,13,15,839.5,146.0,3.4,32.0,968.5,885.16,636.67
2016,6,26,13,30,837.0,145.0,3.4,32.0,958.0,872.45,628.73
2016,6,26,13,45,602.5,281.5,3.4,32.0,861.5,794.85,574.92
2016,6,26,14,0,368.0,418.0,3.4,32.0,765.0,703.35,507.88
2016,6,26,14,15,429.0,386.5,3.35,32.0,780.0,718.95,520.44
2016,6,26,14,30,490.0,355.0,3.3,32.0,795.0,725.75,526.36
2016,6,26,14,45,644.0,246.0,3.3,32.0,802.0,729.1,532.7
2016,6,26,15,0,798.0,137.0,3.3,32.0,809.0,716.15,527.56
2016,6,26,15,15,646.0,206.5,3.25,32.0,734.0,645.84,475.89
2016,6,26,15,30,494.0,276.0,3.2,32.0,659.0,579.52,426.97
2016,6,26,15,45,622.0,200.5,3.15,32.0,654.0,568.28,420.6
2016,6,26,16,0,750.0,125.0,3.1,32.0,649.0,541.49,401.74
2016,6,26,16,15,731.5,121.0,2.95,31.5,602.0,490.85,363.86
2016,6,26,16,30,713.0,117.0,2.8,31.0,555.0,438.5,323.79
2016,6,26,16,45,689.5,112.5,2.7,31.0,505.5,385.39,281.55
2016,6,26,17,0,666.0,108.0,2.6,31.0,456.0,333.43,239.23
2016,6,26,17,15,634.0,102.5,2.3,30.5,404.5,279.5,195.2
2016,6,26,17,30,602.0,97.0,2.0,30.0,353.0,228.27,153.06
2016,6,26,17,45,558.5,90.0,1.7,29.5,301.5,176.66,111.9
2016,6,26,18,0,515.0,83.0,1.4,29.0,250.0,129.68,76.88
2016,6,26,18,15,454.0,74.0,1.3,28.5,201.0,84.84,49.07
2016,6,26,18,30,393.0,65.0,1.2,28.0,152.0,48.77,35.63
2016,6,26,18,45,304.5,52.5,1.15,27.5,108.5,40.0,27.95
2016,6,26,19,0,216.0,40.0,1.1,27.0,65.0,30.95,19.67
2016,6,26,19,15,108.0,20.0,1.1,26.5,32.5,15.62,3.42
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,23.5,20.0,12.28,0.0
2016,6,27,6,0,166.0,27.0,1.6,24.0,40.0,21.16,9.22
2016,6,27,6,15,268.5,40.0,1.65,24.5,80.0,30.93,20.13
2016,6,27,6,30,371.0,53.0,1.7,25.0,120.0,41.66,29.79
2016,6,27,6,45,453.0,59.5,1.75,25.5,169.5,48.32,35.74
2016,6,27,7,0,535.0,66.0,1.8,26.0,219.0,89.64,49.16
2016,6,27,7,15,582.0,72.5,1.75,26.5,270.5,136.01,79.8
2016,6,27,7,30,629.0,79.0,1.7,27.0,322.0,187.55,119.48
2016,6,27,7,45,670.0,81.5,1.7,27.5,375.5,238.98,161.58
2016,6,27,8,0,711.0,84.0,1.7,28.0,429.0,296.61,209.0
2016,6,27,8,15,597.0,136.5,1.7,28.5,449.0,341.61,248.8
2016,6,27,8,30,483.0,189.0,1.7,29.0,469.0,372.35,275.15
2016,6,27,8,45,641.5,142.5,1.75,29.5,549.0,435.89,322.84
2016,6,27,9,0,800.0,96.0,1.8,30.0,629.0,510.63,378.43
2016,6,27,9,15,813.5,98.5,1.8,30.5,673.5,559.83,414.2
2016,6,27,9,30,827.0,101.0,1.8,31.0,718.0,607.74,448.04
2016,6,27,9,45,838.0,103.0,1.8,31.5,758.0,652.34,478.56
2016,6,27,10,0,849.0,105.0,1.8,32.0,798.0,695.3,507.09
2016,6,27,10,15,857.0,106.5,1.8,32.0,832.0,733.7,532.21
2016,6,27,10,30,865.0,108.0,1.8,32.0,866.0,769.78,554.84
2016,6,27,10,45,870.5,109.5,1.8,32.5,893.0,801.35,573.2
2016,6,27,11,0,876.0,111.0,1.8,33.0,920.0,830.08,589.57
2016,6,27,11,15,652.5,260.5,1.8,33.5,871.0,808.61,571.69
2016,6,27,11,30,429.0,410.0,1.8,34.0,822.0,763.75,535.6
2016,6,27,11,45,651.5,267.0,1.8,34.5,902.5,837.4,587.9
2016,6,27,12,0,874.0,124.0,1.8,35.0,983.0,898.57,625.76
2016,6,27,12,15,875.0,124.5,1.8,35.0,988.5,906.04,629.6
2016,6,27,12,30,876.0,125.0,1.8,35.0,994.0,910.23,632.04
2016,6,27,12,45,875.0,125.0,1.8,35.0,991.0,909.05,631.27
2016,6,27,13,0,874.0,125.0,1.8,35.0,988.0,904.72,628.71
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,895.33,623.64
2016,6,27,13,30,869.0,124.0,1.9,35.0,968.0,882.61,616.58
2016,6,27,13,45,864.5,123.5,1.95,35.5,949.5,864.84,605.16
2016,6,27,14,0,860.0,123.0,2.0,36.0,931.0,843.88,591.79
2016,6,27,14,15,854.5,121.5,2.0,36.0,906.0,818.12,576.2
2016,6,27,14,30,849.0,120.0,2.0,36.0,881.0,789.46,558.73
2016,6,27,14,45,826.0,128.0,2.0,36.0,846.0,753.31,536.32
2016,6,27,15,0,803.0,136.0,2.0,36.0,811.0,719.56,514.67
2016,6,27,15,15,792.0,133.5,2.0,35.5,773.5,679.02,488.63
2016,6,27,15,30,781.0,131.0,2.0,35.0,736.0,636.79,460.79
2016,6,27,15,45,669.0,173.5,2.05,35.0,671.0,573.04,415.54
2016,6,27,16,0,557.0,216.0,2.1,35.0,606.0,513.34,372.64
2016,6,27,16,15,521.0,210.0,2.1,34.5,553.5,460.21,335.08
2016,6,27,16,30,485.0,204.0,2.1,34.0,501.0,409.33,298.14
2016,6,27,16,45,537.5,168.0,2.15,34.0,470.5,371.2,268.43
2016,6,27,17,0,590.0,132.0,2.2,34.0,440.0,328.75,233.77
2016,6,27,17,15,448.0,145.0,2.1,33.5,364.0,259.95,182.77
2016,6,27,17,30,306.0,158.0,2.0,33.0,288.0,207.64,145.49
2016,6,27,17,45,287.5,137.5,1.9,33.0,246.0,166.67,113.52
2016,6,27,18,0,269.0,117.0,1.8,33.0,204.0,127.83,84.26
2016,6,27,18,15,238.0,97.5,1.65,32.0,164.0,91.28,59.83
2016,6,27,18,30,207.0,78.0,1.5,31.0,124.0,60.05,44.5
2016,6,27,18,45,161.0,59.0,1.35,30.0,89.0,46.2,32.74
2016,6,27,19,0,115.0,40.0,1.2,29.0,54.0,31.93,20.26
2016,6,27,19,15,57.5,20.0,1.2,28.5,27.0,16.43,3.86
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,12.28,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,21.86,9.42
2016,6,28,6,15,174.5,45.5,2.45,25.5,72.0,36.15,24.31
2016,6,28,6,30,254.0,64.0,2.5,26.0,110.0,48.46,35.36
2016,6,28,6,45,319.5,78.5,2.6,27.0,156.0,60.52,45.8
2016,6,28,7,0,385.0,93.0,2.7,28.0,202.0,99.5,61.88
2016,6,28,7,15,434.0,104.5,2.5,28.5,252.0,141.69,89.97
2016,6,28,7,30,483.0,116.0,2.3,29.0,302.0,189.38,125.85
2016,6,28,7,45,521.0,124.5,2.1,30.0,353.0,237.13,163.52
2016,6,28,8,0,559.0,133.0,1.9,31.0,404.0,290.81,205.85
2016,6,28,8,15,587.5,140.0,1.7,31.0,454.0,340.99,245.98
2016,6,28,8,30,616.0,147.0,1.5,31.0,504.0,393.29,286.7
2016,6,28,8,45,638.5,153.0,1.35,31.5,551.5,443.7,324.33
2016,6,28,9,0,661.0,159.0,1.2,32.0,599.0,494.99,361.09
2016,6,28,9,15,678.5,163.5,1.2,32.5,643.0,542.65,394.74
2016,6,28,9,30,696.0,168.0,1.2,33.0,687.0,590.12,427.23
2016,6,28,9,45,707.5,173.0,1.25,33.5,726.0,633.64,456.43
2016,6,28,10,0,719.0,178.0,1.3,34.0,765.0,675.93,484.1
2016,6,28,10,15,729.5,181.0,1.4,34.0,798.5,714.16,510.01
2016,6,28,10,30,740.0,184.0,1.5,34.0,832.0,748.19,532.93
2016,6,28,10,45,744.0,189.0,1.65,34.0,858.5,778.73,553.66
2016,6,28,11,0,748.0,194.0,1.8,34.0,885.0,806.72,572.43
2016,6,28,11,15,753.5,195.5,1.9,34.0,905.5,830.16,587.5
2016,6,28,11,30,759.0,197.0,2.0,34.0,926.0,850.86,600.89
2016,6,28,11,45,777.5,187.0,2.1,34.5,942.5,869.84,611.98
2016,6,28,12,0,796.0,177.0,2.2,35.0,959.0,886.1,621.39
2016,6,28,12,15,797.0,177.5,2.25,34.5,964.5,893.33,627.33
2016,6,28,12,30,798.0,178.0,2.3,34.0,970.0,897.46,631.5
2016,6,28,12,45,607.5,305.0,2.4,34.0,907.0,846.93,597.29
2016,6,28,13,0,417.0,432.0,2.5,34.0,844.0,789.78,555.98
2016,6,28,13,15,390.0,435.5,2.55,34.0,817.5,760.78,537.51
2016,6,28,13,30,363.0,439.0,2.6,34.0,791.0,734.65,520.47
2016,6,28,13,45,185.0,306.0,2.7,34.0,485.5,451.41,327.72
2016,6,28,14,0,7.0,173.0,2.8,34.0,180.0,160.41,115.31
2016,6,28,14,15,3.5,135.0,2.9,33.5,138.5,123.25,88.28
2016,6,28,14,30,0.0,97.0,3.0,33.0,97.0,86.38,60.62
2016,6,28,14,45,0.0,66.0,3.1,33.0,66.0,58.69,39.6
2016,6,28,15,0,0.0,35.0,3.2,33.0,35.0,31.06,18.42
2016,6,28,15,15,0.0,44.0,3.25,32.5,44.0,39.04,24.69
2016,6,28,15,30,0.0,53.0,3.3,32.0,53.0,47.01,31.0
2016,6,28,15,45,0.0,59.0,3.35,32.0,59.0,52.31,35.2
2016,6,28,16,0,0.0,65.0,3.4,32.0,65.0,57.6,39.43
2016,6,28,16,15,17.0,152.0,3.35,31.5,162.5,144.23,106.78
2016,6,28,16,30,34.0,239.0,3.3,31.0,260.0,225.84,169.28
2016,6,28,16,45,38.5,222.5,3.25,30.5,244.5,210.14,157.79
2016,6,28,17,0,43.0,206.0,3.2,30.0,229.0,193.89,145.84
2016,6,28,17,15,123.0,188.5,3.0,29.5,243.5,199.08,148.26
2016,6,28,17,30,203.0,171.0,2.8,29.0,258.0,194.03,141.35
2016,6,28,17,45,191.0,148.0,2.6,28.5,220.5,158.59,113.46
2016,6,28,18,0,179.0,125.0,2.4,28.0,183.0,124.66,87.39
2016,6,28,18,15,155.5,103.5,2.15,27.5,147.0,92.77,64.74
2016,6,28,18,30,132.0,82.0,1.9,27.0,111.0,64.79,49.3
2016,6,28,18,45,99.5,61.0,1.7,27.0,79.5,49.05,35.57
2016,6,28,19,0,67.0,40.0,1.5,27.0,48.0,32.94,21.29
2016,6,28,19,15,33.5,20.0,1.35,26.5,24.0,17.1,4.36
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.0,13.0,2.05,23.5,18.5,11.82,0.0
2016,6,29,6,0,144.0,26.0,2.3,24.0,37.0,20.36,8.21
2016,6,29,6,15,239.5,40.5,2.3,24.5,76.0,31.28,20.36
2016,6,29,6,30,335.0,55.0,2.3,25.0,115.0,41.87,29.93
2016,6,29,6,45,200.0,80.0,2.35,25.5,119.5,62.68,47.94
2016,6,29,7,0,65.0,105.0,2.4,26.0,124.0,91.06,66.54
2016,6,29,7,15,323.0,97.5,2.4,26.5,218.5,121.41,79.21
2016,6,29,7,30,581.0,90.0,2.4,27.0,313.0,187.28,121.38
2016,6,29,7,45,619.0,95.0,2.4,27.5,365.0,237.48,162.41
2016,6,29,8,0,657.0,100.0,2.4,28.0,417.0,291.27,206.84
2016,6,29,8,15,684.0,105.0,2.4,28.0,468.5,344.39,251.06
2016,6,29,8,30,711.0,110.0,2.4,28.0,520.0,399.27,295.75
2016,6,29,8,45,439.5,207.0,2.4,28.5,468.0,395.33,295.97
2016,6,29,9,0,168.0,304.0,2.4,29.0,416.0,357.75,267.98
2016,6,29,9,15,171.0,327.5,2.45,29.5,448.5,390.36,291.46
2016,6,29,9,30,174.0,351.0,2.5,30.0,481.0,422.91,314.17
2016,6,29,9,45,490.5,240.0,2.55,30.5,634.0,549.82,408.78
2016,6,29,10,0,807.0,129.0,2.6,31.0,787.0,690.8,510.4
2016,6,29,10,15,816.5,131.0,2.65,31.0,821.5,726.24,534.43
2016,6,29,10,30,826.0,133.0,2.7,31.0,856.0,762.65,558.36
2016,6,29,10,45,833.0,135.0,2.75,31.5,884.0,794.74,577.93
2016,6,29,11,0,840.0,137.0,2.8,32.0,912.0,824.17,595.61
2016,6,29,11,15,844.5,138.0,2.85,32.0,932.5,847.8,610.63
2016,6,29,11,30,849.0,139.0,2.9,32.0,953.0,868.37,623.71
2016,6,29,11,45,858.0,135.0,2.95,32.5,968.0,885.37,633.24
2016,6,29,12,0,867.0,131.0,3.0,33.0,983.0,899.27,640.82
2016,6,29,12,15,868.0,131.5,3.0,33.0,988.5,906.75,645.33
2016,6,29,12,30,869.0,132.0,3.0,33.0,994.0,911.0,647.9
2016,6,29,12,45,868.0,132.0,3.05,33.0,991.5,909.9,647.51
2016,6,29,13,0,867.0,132.0,3.1,33.0,989.0,905.69,645.24
2016,6,29,13,15,865.0,131.5,3.1,33.0,978.5,896.91,639.82
2016,6,29,13,30,863.0,131.0,3.1,33.0,968.0,884.8,632.37
2016,6,29,13,45,465.0,285.5,3.1,33.0,736.0,681.84,493.7
2016,6,29,14,0,67.0,440.0,3.1,33.0,504.0,458.94,331.09
2016,6,29,14,15,454.0,284.0,3.1,33.0,693.0,648.96,473.95
2016,6,29,14,30,841.0,128.0,3.1,33.0,882.0,791.82,575.26
2016,6,29,14,45,811.5,139.0,3.1,33.0,845.5,758.29,552.6
2016,6,29,15,0,782.0,150.0,3.1,33.0,809.0,718.9,525.92
2016,6,29,15,15,770.5,147.5,3.15,33.0,771.5,678.78,498.51
2016,6,29,15,30,759.0,145.0,3.2,33.0,734.0,637.06,469.37
2016,6,29,15,45,515.0,228.0,3.25,33.0,617.5,527.7,389.44
2016,6,29,16,0,271.0,311.0,3.3,33.0,501.0,433.83,320.0
2016,6,29,16,15,298.0,281.5,3.3,32.5,476.5,406.19,300.87
2016,6,29,16,30,325.0,252.0,3.3,32.0,452.0,375.37,278.33
2016,6,29,16,45,482.0,186.0,3.35,32.0,453.0,365.32,268.58
2016,6,29,17,0,639.0,120.0,3.4,32.0,454.0,336.77,242.25
2016,6,29,17,15,606.5,113.5,3.2,31.5,403.0,283.13,198.7
2016,6,29,17,30,574.0,107.0,3.0,31.0,352.0,232.29,157.14
2016,6,29,17,45,531.0,99.0,2.85,30.5,300.5,181.33,116.63
2016,6,29,18,0,488.0,91.0,2.7,30.0,249.0,135.01,82.0
2016,6,29,18,15,429.0,80.0,2.4,29.5,200.5,88.33,52.07
2016,6,29,18,30,370.0,69.0,2.1,29.0,152.0,51.65,37.89
2016,6,29,18,45,292.5,55.0,1.85,28.5,109.0,41.87,29.37
2016,6,29,19,0,215.0,41.0,1.6,28.0,66.0,31.73,20.2
2016,6,29,19,15,107.5,20.5,1.55,27.5,33.0,16.01,3.71
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,62.5,13.0,1.2,24.5,18.0,11.82,0.0
2016,6,30,6,0,125.0,26.0,1.4,25.0,36.0,20.34,7.89
2016,6,30,6,15,218.5,42.0,1.45,25.5,74.5,32.42,21.19
2016,6,30,6,30,312.0,58.0,1.5,26.0,113.0,44.11,31.68
2016,6,30,6,45,387.0,68.5,1.6,26.5,160.5,53.05,39.57
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,94.75,55.82
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,138.35,84.35
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,187.56,121.7
2016,6,30,7,45,599.0,101.0,2.0,28.5,362.5,237.51,162.18
2016,6,30,8,0,637.0,107.0,2.1,29.0,415.0,291.12,206.07
2016,6,30,8,15,664.5,112.5,2.15,29.5,466.0,343.83,249.09
2016,6,30,8,30,692.0,118.0,2.2,30.0,517.0,398.41,292.53
2016,6,30,8,45,710.0,123.5,2.25,30.5,565.0,450.1,332.75
2016,6,30,9,0,728.0,129.0,2.3,31.0,613.0,502.07,371.93
2016,6,30,9,15,744.5,132.5,2.3,31.0,657.5,552.17,409.26
2016,6,30,9,30,761.0,136.0,2.3,31.0,702.0,600.57,444.45
2016,6,30,9,45,773.0,139.5,2.35,31.5,742.0,645.29,475.47
2016,6,30,10,0,785.0,143.0,2.4,32.0,782.0,688.62,504.78
2016,6,30,10,15,474.5,287.0,2.45,32.0,678.5,622.26,454.02
2016,6,30,10,30,164.0,431.0,2.5,32.0,575.0,521.66,378.21
2016,6,30,10,45,492.5,290.5,2.55,32.5,741.5,673.76,489.8
2016,6,30,11,0,821.0,150.0,2.6,33.0,908.0,826.95,594.74
2016,6,30,11,15,826.0,151.5,2.6,33.0,929.0,844.23,604.2
2016,6,30,11,30,831.0,153.0,2.6,33.0,950.0,865.32,617.22
2016,6,30,11,45,833.5,154.0,2.65,33.5,963.0,880.68,625.64
2016,6,30,12,0,836.0,155.0,2.7,34.0,976.0,892.84,632.08
2016,6,30,12,15,837.5,155.0,2.75,34.0,982.0,900.07,636.75
2016,6,30,12,30,839.0,155.0,2.8,34.0,988.0,904.21,639.6
2016,6,30,12,45,841.0,153.5,2.85,34.5,986.5,904.6,638.86
2016,6,30,13,0,843.0,152.0,2.9,35.0,985.0,902.01,636.35
2016,6,30,13,15,841.0,151.0,2.95,35.0,975.0,893.11,631.23
2016,6,30,13,30,839.0,150.0,3.0,35.0,965.0,880.99,624.16
2016,6,30,13,45,835.0,149.0,3.05,35.0,947.5,863.89,613.95
2016,6,30,14,0,831.0,148.0,3.1,35.0,930.0,843.68,601.77
2016,6,30,14,15,825.0,146.5,3.15,35.0,905.0,818.36,586.25
2016,6,30,14,30,819.0,145.0,3.2,35.0,880.0,795.99,572.64
2016,6,30,14,45,819.5,137.5,3.3,35.0,850.0,759.13,549.54
2016,6,30,15,0,820.0,130.0,3.4,35.0,820.0,725.04,527.87
2016,6,30,15,15,809.5,127.5,3.45,34.5,782.5,687.91,503.48
2016,6,30,15,30,799.0,125.0,3.5,34.0,745.0,645.34,474.75
2016,6,30,15,45,786.0,122.0,3.55,34.0,702.5,599.22,441.82
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,552.02,407.27
2016,6,30,16,15,755.0,115.5,3.6,33.5,612.5,500.96,369.66
2016,6,30,16,30,737.0,112.0,3.6,33.0,565.0,449.83,330.81
2016,6,30,16,45,715.0,107.0,3.65,33.0,515.0,393.86,286.71
2016,6,30,17,0,693.0,102.0,3.7,33.0,465.0,340.55,243.47
2016,6,30,17,15,662.5,97.0,3.6,32.5,413.5,285.91,198.93
2016,6,30,17,30,632.0,92.0,3.5,32.0,362.0,233.74,155.96
2016,6,30,17,45,591.5,85.0,3.4,31.5,310.0,180.75,113.45
2016,6,30,18,0,551.0,78.0,3.3,31.0,258.0,131.99,76.71
2016,6,30,18,15,492.5,69.5,3.0,30.0,208.0,85.29,47.44
2016,6,30,18,30,434.0,61.0,2.7,29.0,158.0,46.76,33.8
2016,6,30,18,45,350.0,49.5,2.4,28.5,114.0,38.93,26.92
2016,6,30,19,0,266.0,38.0,2.1,28.0,70.0,29.49,18.38
2016,6,30,19,15,133.0,19.0,2.05,27.5,35.0,14.86,3.03
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.0,13.0,1.4,23.5,18.5,11.82,0.0
2016,7,1,6,0,158.0,26.0,1.6,24.0,37.0,20.4,7.68
2016,7,1,6,15,259.0,40.0,1.6,24.5,77.0,30.97,20.06
2016,7,1,6,30,360.0,54.0,1.6,25.0,117.0,41.23,29.38
2016,7,1,6,45,433.5,63.5,1.65,26.0,166.0,50.38,37.39
2016,7,1,7,0,507.0,73.0,1.7,27.0,215.0,92.33,52.45
2016,7,1,7,15,556.5,80.5,1.75,27.5,267.0,138.21,82.35
2016,7,1,7,30,606.0,88.0,1.8,28.0,319.0,189.64,121.48
2016,7,1,7,45,642.5,93.5,1.9,29.0,372.5,241.38,163.31
2016,7,1,8,0,679.0,99.0,2.0,30.0,426.0,296.54,208.18
2016,7,1,8,15,705.5,104.0,2.05,30.0,478.0,350.75,252.9
2016,7,1,8,30,732.0,109.0,2.1,30.0,530.0,408.66,299.45
2016,7,1,8,45,752.5,112.5,2.15,30.5,579.5,461.4,340.5
2016,7,1,9,0,773.0,116.0,2.2,31.0,629.0,514.56,380.58
2016,7,1,9,15,788.0,119.0,2.2,31.5,674.0,564.26,416.8
2016,7,1,9,30,803.0,122.0,2.2,32.0,719.0,613.26,451.37
2016,7,1,9,45,816.5,123.5,2.25,32.5,759.5,658.88,482.86
2016,7,1,10,0,830.0,125.0,2.3,33.0,800.0,700.24,510.75
