Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,15,838.5,127.0,2.35,33.0,834.5,738.98,537.18
2016,7,1,10,30,847.0,129.0,2.4,33.0,869.0,775.47,560.58
2016,7,1,10,45,854.5,129.5,2.45,33.5,897.5,807.37,579.66
2016,7,1,11,0,862.0,130.0,2.5,34.0,926.0,836.59,596.86
2016,7,1,11,15,866.5,131.5,2.55,34.0,946.5,861.3,612.34
2016,7,1,11,30,871.0,133.0,2.6,34.0,967.0,882.88,625.84
2016,7,1,11,45,867.0,138.0,2.65,34.5,978.5,896.8,633.22
2016,7,1,12,0,863.0,143.0,2.7,35.0,990.0,907.15,638.45
2016,7,1,12,15,864.0,143.0,2.75,35.0,995.5,914.22,643.01
2016,7,1,12,30,865.0,143.0,2.8,35.0,1001.0,918.09,645.67
2016,7,1,12,45,865.0,142.5,2.9,35.5,998.5,917.54,644.68
2016,7,1,13,0,865.0,142.0,3.0,36.0,996.0,913.91,641.84
2016,7,1,13,15,862.5,141.5,3.05,36.0,985.5,904.8,636.63
2016,7,1,13,30,860.0,141.0,3.1,36.0,975.0,892.4,629.42
2016,7,1,13,45,855.5,140.0,3.2,36.0,957.0,874.52,619.06
2016,7,1,14,0,851.0,139.0,3.3,36.0,939.0,853.47,606.66
2016,7,1,14,15,845.0,137.5,3.35,36.0,913.5,827.68,590.88
2016,7,1,14,30,839.0,136.0,3.4,36.0,888.0,799.01,573.17
2016,7,1,14,45,830.5,134.0,3.5,36.0,856.0,765.27,552.2
2016,7,1,15,0,822.0,132.0,3.6,36.0,824.0,729.14,529.18
2016,7,1,15,15,811.0,129.5,3.65,35.5,786.0,691.72,504.65
2016,7,1,15,30,800.0,127.0,3.7,35.0,748.0,648.75,475.74
2016,7,1,15,45,785.5,124.5,3.75,35.0,705.0,602.14,442.53
2016,7,1,16,0,771.0,122.0,3.8,35.0,662.0,554.56,407.8
2016,7,1,16,15,753.0,118.0,3.8,34.5,614.5,503.1,370.05
2016,7,1,16,30,735.0,114.0,3.8,34.0,567.0,451.58,331.07
2016,7,1,16,45,709.5,110.5,3.85,34.0,516.0,395.61,287.14
2016,7,1,17,0,684.0,107.0,3.9,34.0,465.0,342.63,244.38
2016,7,1,17,15,652.5,101.5,3.75,33.5,413.0,287.67,199.84
2016,7,1,17,30,621.0,96.0,3.6,33.0,361.0,235.3,156.98
2016,7,1,17,45,577.0,89.0,3.5,32.5,308.5,182.23,114.75
2016,7,1,18,0,533.0,82.0,3.4,32.0,256.0,133.81,78.54
2016,7,1,18,15,473.5,73.0,3.15,31.0,206.0,87.63,49.56
2016,7,1,18,30,414.0,64.0,2.9,30.0,156.0,49.29,35.76
2016,7,1,18,45,328.0,51.5,2.65,29.5,112.0,39.3,27.1
2016,7,1,19,0,242.0,39.0,2.4,29.0,68.0,30.22,18.88
2016,7,1,19,15,121.0,19.5,2.45,28.5,34.0,15.24,3.19
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,24.5,15.5,12.28,0.0
2016,7,2,6,0,64.0,27.0,2.9,25.0,31.0,21.76,8.12
2016,7,2,6,15,149.5,46.0,3.1,25.5,68.5,36.39,24.37
2016,7,2,6,30,235.0,65.0,3.3,26.0,106.0,50.7,37.18
2016,7,2,6,45,317.0,77.5,3.5,26.5,153.5,58.8,44.42
2016,7,2,7,0,399.0,90.0,3.7,27.0,201.0,97.09,60.03
2016,7,2,7,15,452.0,100.0,3.75,27.5,252.0,139.35,87.89
2016,7,2,7,30,505.0,110.0,3.8,28.0,303.0,187.55,124.33
2016,7,2,7,45,555.0,114.5,3.9,28.5,356.0,238.05,164.77
2016,7,2,8,0,605.0,119.0,4.0,29.0,409.0,291.57,208.35
2016,7,2,8,15,634.0,125.0,4.05,29.5,460.0,343.63,251.12
2016,7,2,8,30,663.0,131.0,4.1,30.0,511.0,397.79,294.65
2016,7,2,8,45,692.0,132.5,4.15,30.5,561.0,449.65,335.49
2016,7,2,9,0,721.0,134.0,4.2,31.0,611.0,502.88,376.27
2016,7,2,9,15,737.5,137.5,4.25,31.5,656.0,552.71,413.45
2016,7,2,9,30,754.0,141.0,4.3,32.0,701.0,600.9,448.47
2016,7,2,9,45,772.0,141.0,4.35,32.5,742.5,646.13,480.58
2016,7,2,10,0,790.0,141.0,4.4,33.0,784.0,690.45,511.3
2016,7,2,10,15,799.5,143.5,4.4,33.5,818.5,729.7,537.59
2016,7,2,10,30,809.0,146.0,4.4,34.0,853.0,766.89,561.54
2016,7,2,10,45,819.5,145.5,4.45,34.5,881.5,799.82,581.82
2016,7,2,11,0,830.0,145.0,4.5,35.0,910.0,823.85,596.01
2016,7,2,11,15,835.0,146.0,4.5,35.0,931.0,847.81,611.21
2016,7,2,11,30,840.0,147.0,4.5,35.0,952.0,868.77,624.43
2016,7,2,11,45,843.5,147.5,4.55,35.5,965.5,884.86,633.38
2016,7,2,12,0,847.0,148.0,4.6,36.0,979.0,897.74,640.29
2016,7,2,12,15,848.0,148.5,4.6,36.0,984.5,905.15,644.84
2016,7,2,12,30,849.0,149.0,4.6,36.0,990.0,909.41,647.47
2016,7,2,12,45,849.0,148.5,4.65,36.5,988.0,908.91,645.99
2016,7,2,13,0,849.0,148.0,4.7,37.0,986.0,905.39,642.69
2016,7,2,13,15,846.5,147.0,4.7,37.0,976.0,896.04,636.83
2016,7,2,13,30,844.0,146.0,4.7,37.0,966.0,883.44,628.99
2016,7,2,13,45,840.0,145.0,4.75,37.0,948.5,866.3,618.45
2016,7,2,14,0,836.0,144.0,4.8,37.0,931.0,846.02,605.89
2016,7,2,14,15,830.0,142.5,4.8,36.5,906.0,820.61,591.05
2016,7,2,14,30,824.0,141.0,4.8,36.0,881.0,792.38,574.24
2016,7,2,14,45,814.5,140.0,4.85,36.0,849.0,764.11,556.35
2016,7,2,15,0,805.0,139.0,4.9,36.0,817.0,728.01,532.39
2016,7,2,15,15,793.5,136.5,4.9,36.0,779.0,687.07,503.95
2016,7,2,15,30,782.0,134.0,4.9,36.0,741.0,644.46,473.82
2016,7,2,15,45,764.5,132.5,4.9,36.0,697.5,597.68,440.08
2016,7,2,16,0,747.0,131.0,4.9,36.0,654.0,550.24,405.12
2016,7,2,16,15,728.0,127.0,4.85,35.5,606.5,498.1,366.67
2016,7,2,16,30,709.0,123.0,4.8,35.0,559.0,446.92,327.8
2016,7,2,16,45,679.0,120.0,4.75,34.5,508.0,392.49,285.51
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,339.89,243.58
2016,7,2,17,15,615.5,111.0,4.5,33.5,405.0,285.72,199.72
2016,7,2,17,30,582.0,105.0,4.3,33.0,353.0,234.44,157.89
2016,7,2,17,45,533.5,98.0,4.15,33.0,301.0,182.71,116.76
2016,7,2,18,0,485.0,91.0,4.0,33.0,249.0,134.6,80.83
2016,7,2,18,15,421.5,81.0,3.75,32.0,200.0,90.03,52.78
2016,7,2,18,30,358.0,71.0,3.5,31.0,151.0,53.1,38.76
2016,7,2,18,45,268.0,57.0,3.3,30.5,107.5,43.32,30.29
2016,7,2,19,0,178.0,43.0,3.1,30.0,64.0,33.22,21.19
2016,7,2,19,15,89.0,21.5,3.15,29.5,32.0,17.62,4.48
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,9.55,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,18.38,5.62
2016,7,3,6,15,22.0,41.5,5.1,25.5,45.5,34.81,23.01
2016,7,3,6,30,44.0,62.0,5.3,26.0,70.0,50.98,37.38
2016,7,3,6,45,73.5,83.0,5.5,26.5,101.5,65.54,50.12
2016,7,3,7,0,103.0,104.0,5.7,27.0,133.0,91.02,65.09
2016,7,3,7,15,62.0,119.5,5.75,27.5,138.0,108.25,79.63
2016,7,3,7,30,21.0,135.0,5.8,28.0,143.0,119.84,90.34
2016,7,3,7,45,85.0,168.0,5.9,28.5,208.0,164.44,123.22
2016,7,3,8,0,149.0,201.0,6.0,29.0,273.0,218.41,163.85
2016,7,3,8,15,100.5,217.5,6.0,29.5,268.5,224.79,169.85
2016,7,3,8,30,52.0,234.0,6.0,30.0,264.0,226.08,171.05
2016,7,3,8,45,61.5,260.5,6.05,30.5,299.0,257.7,194.62
2016,7,3,9,0,71.0,287.0,6.1,31.0,334.0,290.39,218.68
2016,7,3,9,15,91.5,316.0,6.05,31.5,381.5,332.45,249.51
2016,7,3,9,30,112.0,345.0,6.0,32.0,429.0,376.43,281.36
2016,7,3,9,45,78.0,344.5,5.95,32.5,404.5,360.13,267.85
2016,7,3,10,0,44.0,344.0,5.9,33.0,380.0,340.52,251.88
2016,7,3,10,15,60.5,376.5,5.8,33.0,428.5,384.79,284.07
2016,7,3,10,30,77.0,409.0,5.7,33.0,477.0,430.23,316.66
2016,7,3,10,45,272.0,394.5,5.65,33.5,643.5,587.28,431.83
2016,7,3,11,0,467.0,380.0,5.6,34.0,810.0,748.83,545.7
2016,7,3,11,15,400.5,414.5,5.5,34.5,789.5,731.29,529.73
2016,7,3,11,30,334.0,449.0,5.4,35.0,769.0,714.4,514.83
2016,7,3,11,45,384.0,440.0,5.35,35.5,813.0,756.7,543.2
2016,7,3,12,0,434.0,431.0,5.3,36.0,857.0,802.84,573.38
2016,7,3,12,15,627.0,296.0,5.2,36.0,915.5,857.15,614.59
2016,7,3,12,30,820.0,161.0,5.1,36.0,974.0,904.78,647.48
2016,7,3,12,45,818.5,161.5,5.05,36.0,971.5,903.85,646.29
2016,7,3,13,0,817.0,162.0,5.0,36.0,969.0,899.78,643.43
2016,7,3,13,15,814.5,161.5,4.9,36.0,958.5,890.7,637.09
2016,7,3,13,30,812.0,161.0,4.8,36.0,948.0,878.41,628.77
2016,7,3,13,45,809.0,158.5,4.75,36.5,931.0,860.64,616.04
2016,7,3,14,0,806.0,156.0,4.7,37.0,914.0,839.78,601.45
2016,7,3,14,15,800.0,154.0,4.6,37.0,889.5,813.9,584.68
2016,7,3,14,30,794.0,152.0,4.5,37.0,865.0,785.3,566.11
2016,7,3,14,45,787.0,149.0,4.45,37.0,834.0,752.42,544.82
2016,7,3,15,0,780.0,146.0,4.4,37.0,803.0,717.2,520.96
2016,7,3,15,15,769.0,143.0,4.4,36.5,765.5,677.05,494.34
2016,7,3,15,30,758.0,140.0,4.4,36.0,728.0,635.26,465.95
2016,7,3,15,45,746.5,135.0,4.4,36.0,686.5,589.9,433.46
2016,7,3,16,0,735.0,130.0,4.4,36.0,645.0,543.43,399.41
2016,7,3,16,15,716.0,126.5,4.4,35.5,598.5,492.31,361.92
2016,7,3,16,30,697.0,123.0,4.4,35.0,552.0,442.19,324.01
2016,7,3,16,45,677.0,116.5,4.45,35.0,503.0,389.31,282.44
2016,7,3,17,0,657.0,110.0,4.5,35.0,454.0,337.25,240.47
2016,7,3,17,15,625.0,104.5,4.4,34.5,403.0,283.53,197.11
2016,7,3,17,30,593.0,99.0,4.3,34.0,352.0,232.52,155.51
2016,7,3,17,45,555.0,90.5,4.25,34.0,301.0,180.74,113.98
2016,7,3,18,0,517.0,82.0,4.2,34.0,250.0,132.97,77.9
2016,7,3,18,15,456.0,73.0,4.1,33.0,201.0,87.5,49.36
2016,7,3,18,30,395.0,64.0,4.0,32.0,152.0,48.11,34.46
2016,7,3,18,45,309.5,51.5,3.95,31.5,109.0,39.25,26.79
2016,7,3,19,0,224.0,39.0,3.9,31.0,66.0,30.19,18.64
2016,7,3,19,15,112.0,19.5,4.0,30.5,33.0,15.23,3.01
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.73,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.97,3.21
2016,7,4,6,15,11.0,39.0,4.45,25.0,41.0,32.96,21.51
2016,7,4,6,30,22.0,61.0,4.6,25.0,65.0,50.18,36.85
2016,7,4,6,45,53.5,82.0,4.75,25.5,96.0,66.62,51.24
2016,7,4,7,0,85.0,103.0,4.9,26.0,127.0,89.02,64.33
2016,7,4,7,15,53.5,119.0,5.0,26.5,135.5,106.74,79.07
2016,7,4,7,30,22.0,135.0,5.1,27.0,144.0,120.0,90.76
2016,7,4,7,45,74.5,168.0,5.2,27.5,203.0,161.83,121.92
2016,7,4,8,0,127.0,201.0,5.3,28.0,262.0,211.72,159.66
2016,7,4,8,15,204.0,219.0,5.35,28.5,330.0,264.33,199.27
2016,7,4,8,30,281.0,237.0,5.4,29.0,398.0,326.72,246.65
2016,7,4,8,45,301.0,257.5,5.5,29.5,444.0,371.33,280.72
2016,7,4,9,0,321.0,278.0,5.6,30.0,490.0,417.44,315.37
2016,7,4,9,15,322.0,300.0,5.6,30.5,526.0,455.39,343.14
2016,7,4,9,30,323.0,322.0,5.6,31.0,562.0,492.69,369.81
2016,7,4,9,45,544.0,236.5,5.65,31.5,667.0,582.26,437.57
2016,7,4,10,0,765.0,151.0,5.7,32.0,772.0,682.74,512.23
2016,7,4,10,15,775.5,153.5,5.65,32.5,806.5,721.93,538.7
2016,7,4,10,30,786.0,156.0,5.6,33.0,841.0,759.21,563.5
2016,7,4,10,45,800.0,154.0,5.55,33.5,871.0,792.98,584.5
2016,7,4,11,0,814.0,152.0,5.5,34.0,901.0,824.58,603.77
2016,7,4,11,15,819.5,153.0,5.45,34.5,922.5,849.4,618.28
2016,7,4,11,30,825.0,154.0,5.4,35.0,944.0,862.89,625.15
2016,7,4,11,45,818.0,162.5,5.35,35.5,955.5,886.02,638.48
2016,7,4,12,0,811.0,171.0,5.3,36.0,967.0,897.24,643.84
2016,7,4,12,15,636.0,305.0,5.2,36.0,931.5,873.89,625.05
2016,7,4,12,30,461.0,439.0,5.1,36.0,896.0,841.16,597.37
2016,7,4,12,45,425.0,437.5,5.1,36.5,858.5,807.17,573.3
2016,7,4,13,0,389.0,436.0,5.1,37.0,821.0,767.11,545.24
2016,7,4,13,15,411.5,428.5,5.05,37.0,831.5,781.04,555.01
2016,7,4,13,30,434.0,421.0,5.0,37.0,842.0,788.39,560.23
2016,7,4,13,45,635.5,283.0,5.0,37.5,887.0,830.04,592.58
2016,7,4,14,0,837.0,145.0,5.0,38.0,932.0,849.52,606.94
2016,7,4,14,15,650.5,253.5,5.0,38.0,855.0,786.84,563.52
2016,7,4,14,30,464.0,362.0,5.0,38.0,778.0,716.28,512.07
2016,7,4,14,45,361.5,381.0,5.0,38.0,698.0,633.77,454.91
2016,7,4,15,0,259.0,400.0,5.0,38.0,618.0,561.35,403.76
2016,7,4,15,15,510.0,274.0,4.95,37.5,678.5,616.27,447.92
2016,7,4,15,30,761.0,148.0,4.9,37.0,739.0,645.54,472.57
2016,7,4,15,45,575.5,214.5,4.9,37.0,646.5,558.31,408.41
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,477.17,348.7
2016,7,4,16,15,412.5,252.5,4.8,36.5,523.0,445.66,326.42
2016,7,4,16,30,435.0,224.0,4.7,36.0,492.0,407.65,298.43
2016,7,4,16,45,415.0,206.5,4.65,36.0,444.0,358.3,260.89
2016,7,4,17,0,395.0,189.0,4.6,36.0,396.0,310.36,223.79
2016,7,4,17,15,451.0,154.5,4.4,35.5,366.5,272.76,192.48
2016,7,4,17,30,507.0,120.0,4.2,35.0,337.0,228.42,154.6
2016,7,4,17,45,464.5,110.5,4.05,34.5,287.5,179.83,116.59
2016,7,4,18,0,422.0,101.0,3.9,34.0,238.0,135.77,83.94
2016,7,4,18,15,368.5,87.5,3.7,33.0,191.0,92.52,56.0
2016,7,4,18,30,315.0,74.0,3.5,32.0,144.0,55.59,40.66
2016,7,4,18,45,236.0,58.5,3.35,31.5,103.0,44.38,31.02
2016,7,4,19,0,157.0,43.0,3.2,31.0,62.0,34.2,21.86
2016,7,4,19,15,78.5,21.5,3.3,30.5,31.0,17.6,4.26
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.0,4.15,25.0,8.0,7.28,0.0
2016,7,5,6,0,0.0,16.0,4.2,25.0,16.0,14.09,2.33
2016,7,5,6,15,0.0,35.5,4.35,25.5,35.5,30.66,19.54
2016,7,5,6,30,0.0,55.0,4.5,26.0,55.0,46.74,33.78
2016,7,5,6,45,13.0,76.0,4.65,26.5,80.0,63.85,48.67
2016,7,5,7,0,26.0,97.0,4.8,27.0,105.0,82.25,60.55
2016,7,5,7,15,13.0,106.5,4.9,27.0,110.5,93.06,69.61
2016,7,5,7,30,0.0,116.0,5.0,27.0,116.0,100.48,75.99
2016,7,5,7,45,165.0,147.0,5.1,27.5,226.0,167.19,123.16
2016,7,5,8,0,330.0,178.0,5.2,28.0,336.0,254.87,188.24
2016,7,5,8,15,347.5,198.5,5.25,28.5,381.5,299.8,224.14
2016,7,5,8,30,365.0,219.0,5.3,29.0,427.0,346.22,260.65
2016,7,5,8,45,390.5,235.5,5.35,29.5,476.5,394.23,297.63
2016,7,5,9,0,416.0,252.0,5.4,30.0,526.0,447.25,337.59
2016,7,5,9,15,457.0,254.0,5.4,30.5,575.5,495.33,373.33
2016,7,5,9,30,498.0,256.0,5.4,31.0,625.0,545.88,410.28
2016,7,5,9,45,672.0,182.0,5.4,31.5,709.5,619.33,465.37
2016,7,5,10,0,846.0,108.0,5.4,32.0,794.0,696.67,522.64
2016,7,5,10,15,667.0,223.0,5.4,32.5,779.0,708.34,525.67
2016,7,5,10,30,488.0,338.0,5.4,33.0,764.0,697.54,512.72
2016,7,5,10,45,684.0,224.5,5.4,33.5,842.5,769.05,565.8
2016,7,5,11,0,880.0,111.0,5.4,34.0,921.0,835.87,611.09
2016,7,5,11,15,884.0,111.5,5.35,34.5,941.5,859.96,624.83
2016,7,5,11,30,888.0,112.0,5.3,35.0,962.0,880.86,636.56
2016,7,5,11,45,883.0,118.0,5.3,35.5,973.5,895.48,644.38
2016,7,5,12,0,878.0,124.0,5.3,36.0,985.0,906.42,649.84
2016,7,5,12,15,879.0,124.5,5.25,36.0,990.5,914.33,654.47
2016,7,5,12,30,880.0,125.0,5.2,36.0,996.0,918.92,657.03
2016,7,5,12,45,880.0,124.5,5.2,36.5,994.0,918.5,655.34
2016,7,5,13,0,880.0,124.0,5.2,37.0,992.0,914.88,651.69
2016,7,5,13,15,877.5,123.5,5.2,37.0,982.0,905.69,645.91
2016,7,5,13,30,875.0,123.0,5.2,37.0,972.0,893.13,638.05
2016,7,5,13,45,872.0,121.5,5.2,37.0,954.5,875.88,627.18
2016,7,5,14,0,869.0,120.0,5.2,37.0,937.0,855.33,614.21
2016,7,5,14,15,685.0,237.0,5.15,37.0,870.0,801.25,577.01
2016,7,5,14,30,501.0,354.0,5.1,37.0,803.0,739.5,530.9
2016,7,5,14,45,668.0,236.5,5.1,37.0,812.5,745.9,540.0
2016,7,5,15,0,835.0,119.0,5.1,37.0,822.0,730.71,533.51
2016,7,5,15,15,824.5,117.0,5.1,37.0,784.5,690.52,505.8
2016,7,5,15,30,814.0,115.0,5.1,37.0,747.0,648.47,476.06
2016,7,5,15,45,802.0,112.0,5.1,37.0,704.5,604.23,444.12
2016,7,5,16,0,790.0,109.0,5.1,37.0,662.0,556.84,409.22
2016,7,5,16,15,773.0,105.5,5.1,36.5,615.0,505.4,371.33
2016,7,5,16,30,756.0,102.0,5.1,36.0,568.0,453.75,332.09
2016,7,5,16,45,734.0,98.5,5.1,35.5,518.0,400.08,290.19
2016,7,5,17,0,712.0,95.0,5.1,35.0,468.0,347.3,247.76
2016,7,5,17,15,681.5,90.0,5.0,34.5,415.5,289.23,200.57
2016,7,5,17,30,651.0,85.0,4.9,34.0,363.0,235.8,156.51
2016,7,5,17,45,608.5,79.5,4.8,34.0,311.0,182.4,113.36
2016,7,5,18,0,566.0,74.0,4.7,34.0,259.0,133.41,76.23
2016,7,5,18,15,506.0,66.5,4.55,33.0,208.5,86.22,46.5
2016,7,5,18,30,446.0,59.0,4.4,32.0,158.0,46.09,32.78
2016,7,5,18,45,352.5,48.5,4.3,31.5,113.5,38.08,25.83
2016,7,5,19,0,259.0,38.0,4.2,31.0,69.0,29.49,18.06
2016,7,5,19,15,129.5,19.0,4.25,30.5,34.5,14.86,2.62
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,28.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,27.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,32.5,12.0,4.7,25.0,14.5,10.91,0.0
2016,7,6,6,0,65.0,24.0,4.8,25.0,29.0,19.46,4.82
2016,7,6,6,15,156.0,42.5,4.9,25.5,66.0,33.81,22.06
2016,7,6,6,30,247.0,61.0,5.0,26.0,103.0,46.39,33.47
2016,7,6,6,45,340.0,70.5,5.15,26.5,151.0,52.9,39.39
2016,7,6,7,0,433.0,80.0,5.3,27.0,199.0,90.73,54.04
2016,7,6,7,15,486.0,89.0,5.4,27.5,249.5,135.6,83.64
2016,7,6,7,30,539.0,98.0,5.5,28.0,300.0,184.87,121.13
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.0,233.63,160.7
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,287.5,205.26
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.0,340.28,249.4
2016,7,6,8,30,696.0,113.0,5.8,30.0,510.0,394.99,294.21
2016,7,6,8,45,722.0,115.0,5.9,30.5,559.5,449.26,337.72
2016,7,6,9,0,748.0,117.0,6.0,31.0,609.0,502.59,379.47
2016,7,6,9,15,764.0,120.5,6.0,31.5,654.5,552.37,417.35
2016,7,6,9,30,780.0,124.0,6.0,32.0,700.0,601.62,453.8
2016,7,6,9,45,795.0,124.5,6.05,32.5,741.0,646.59,486.41
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,690.35,517.43
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,726.41,543.19
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,763.32,567.87
2016,7,6,10,45,838.0,129.5,6.0,33.5,880.0,796.15,588.52
2016,7,6,11,0,847.0,130.0,6.0,34.0,909.0,826.45,607.26
2016,7,6,11,15,852.0,131.0,5.95,34.5,930.5,851.08,621.78
2016,7,6,11,30,857.0,132.0,5.9,35.0,952.0,872.65,634.18
2016,7,6,11,45,863.5,130.0,5.9,35.5,966.5,889.71,643.76
2016,7,6,12,0,870.0,128.0,5.9,36.0,981.0,903.58,651.24
2016,7,6,12,15,871.5,128.5,5.85,36.0,987.0,911.91,656.24
2016,7,6,12,30,873.0,129.0,5.8,36.0,993.0,916.96,659.17
2016,7,6,12,45,874.5,127.5,5.8,36.5,992.0,917.06,657.82
2016,7,6,13,0,876.0,126.0,5.8,37.0,991.0,913.96,654.49
2016,7,6,13,15,874.5,125.5,5.75,37.0,981.5,905.73,649.01
2016,7,6,13,30,873.0,125.0,5.7,37.0,972.0,894.12,641.44
2016,7,6,13,45,870.0,124.0,5.7,37.5,955.0,877.38,629.47
2016,7,6,14,0,867.0,123.0,5.7,38.0,938.0,857.35,615.45
2016,7,6,14,15,861.5,121.5,5.7,38.0,913.0,831.61,598.99
2016,7,6,14,30,856.0,120.0,5.7,38.0,888.0,802.91,580.55
2016,7,6,14,45,841.0,123.0,5.7,38.0,855.0,768.19,557.98
2016,7,6,15,0,826.0,126.0,5.7,38.0,822.0,731.45,533.92
2016,7,6,15,15,815.5,124.0,5.7,37.5,784.0,691.58,507.32
2016,7,6,15,30,805.0,122.0,5.7,37.0,746.0,652.15,480.21
2016,7,6,15,45,787.0,121.0,5.7,37.0,702.5,604.52,445.68
2016,7,6,16,0,769.0,120.0,5.7,37.0,659.0,556.21,409.93
2016,7,6,16,15,750.5,116.5,5.7,36.5,611.5,504.92,372.01
2016,7,6,16,30,732.0,113.0,5.7,36.0,564.0,453.62,332.94
2016,7,6,16,45,701.5,111.0,5.75,36.0,512.5,396.98,288.36
2016,7,6,17,0,671.0,109.0,5.8,36.0,461.0,343.78,245.41
2016,7,6,17,15,638.5,104.0,5.7,35.0,409.0,289.42,201.78
2016,7,6,17,30,606.0,99.0,5.6,34.0,357.0,237.79,159.79
2016,7,6,17,45,553.0,93.5,5.55,33.5,304.0,184.87,117.87
2016,7,6,18,0,500.0,88.0,5.5,33.0,251.0,137.72,82.72
2016,7,6,18,15,435.5,78.5,5.3,32.5,201.5,90.83,52.45
2016,7,6,18,30,371.0,69.0,5.1,32.0,152.0,52.89,38.42
2016,7,6,18,45,274.5,56.0,4.95,31.5,108.0,42.6,29.54
2016,7,6,19,0,178.0,43.0,4.8,31.0,64.0,33.24,21.06
2016,7,6,19,15,89.0,21.5,4.7,30.5,32.0,17.61,4.0
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,25.0,5.5,5.0,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,9.67,0.0
2016,7,7,6,15,0.0,26.0,5.1,25.5,26.0,22.92,13.11
2016,7,7,6,30,0.0,41.0,5.2,26.0,41.0,35.96,24.69
2016,7,7,6,45,0.0,60.0,5.35,26.5,60.0,51.81,38.46
2016,7,7,7,0,0.0,79.0,5.5,27.0,79.0,68.08,49.94
2016,7,7,7,15,154.0,106.0,5.55,27.5,164.0,108.38,75.85
2016,7,7,7,30,308.0,133.0,5.6,28.0,249.0,169.3,118.13
2016,7,7,7,45,502.0,110.5,5.65,29.0,333.5,220.97,153.42
2016,7,7,8,0,696.0,88.0,5.7,30.0,418.0,290.99,205.78
2016,7,7,8,15,722.0,92.0,5.75,30.5,470.0,347.36,252.93
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,402.89,298.54
2016,7,7,8,45,772.5,97.0,5.85,31.5,572.0,456.21,341.41
2016,7,7,9,0,797.0,98.0,5.9,32.0,622.0,510.31,383.69
2016,7,7,9,15,811.5,100.5,5.9,32.5,667.0,560.27,421.67
2016,7,7,9,30,826.0,103.0,5.9,33.0,712.0,609.23,457.83
2016,7,7,9,45,838.5,104.0,5.9,33.5,753.0,654.4,490.34
2016,7,7,10,0,851.0,105.0,5.9,34.0,794.0,698.05,520.95
2016,7,7,10,15,859.0,106.5,5.85,34.5,828.5,737.09,546.62
2016,7,7,10,30,867.0,108.0,5.8,35.0,863.0,773.81,569.67
2016,7,7,10,45,873.5,109.0,5.8,35.5,891.0,806.36,589.78
2016,7,7,11,0,880.0,110.0,5.8,36.0,919.0,836.11,607.84
2016,7,7,11,15,884.0,111.0,5.75,36.0,940.0,860.78,623.45
2016,7,7,11,30,888.0,112.0,5.7,36.0,961.0,882.24,636.92
2016,7,7,11,45,881.0,119.5,5.7,36.5,972.0,896.55,644.55
2016,7,7,12,0,874.0,127.0,5.7,37.0,983.0,907.1,649.77
2016,7,7,12,15,875.0,127.0,5.65,37.0,988.5,914.62,654.18
2016,7,7,12,30,876.0,127.0,5.6,37.0,994.0,918.83,656.53
2016,7,7,12,45,873.0,128.5,5.55,37.5,991.5,917.52,653.97
2016,7,7,13,0,870.0,130.0,5.5,38.0,989.0,913.04,649.48
2016,7,7,13,15,867.5,129.5,5.45,38.0,979.0,903.99,643.51
2016,7,7,13,30,865.0,129.0,5.4,38.0,969.0,891.61,635.49
2016,7,7,13,45,858.5,130.0,5.4,38.0,950.5,873.77,624.24
2016,7,7,14,0,852.0,131.0,5.4,38.0,932.0,852.82,611.0
2016,7,7,14,15,846.5,129.5,5.4,38.0,907.0,827.47,594.87
2016,7,7,14,30,841.0,128.0,5.4,38.0,882.0,799.2,576.78
2016,7,7,14,45,830.0,128.0,5.4,38.0,850.0,765.28,554.83
2016,7,7,15,0,819.0,128.0,5.4,38.0,818.0,729.13,531.26
2016,7,7,15,15,808.5,125.5,5.4,37.5,780.5,692.1,506.61
2016,7,7,15,30,798.0,123.0,5.4,37.0,743.0,649.52,477.51
2016,7,7,15,45,781.5,121.5,5.4,37.0,699.5,602.61,443.64
2016,7,7,16,0,765.0,120.0,5.4,37.0,656.0,554.9,408.45
2016,7,7,16,15,747.0,116.5,5.45,36.5,609.0,504.04,371.04
2016,7,7,16,30,729.0,113.0,5.5,36.0,562.0,453.11,332.41
2016,7,7,16,45,700.5,110.5,5.55,36.0,511.0,396.98,288.27
2016,7,7,17,0,672.0,108.0,5.6,36.0,460.0,344.05,245.56
2016,7,7,17,15,639.5,103.0,5.55,35.5,408.5,289.59,201.5
2016,7,7,17,30,607.0,98.0,5.5,35.0,357.0,237.85,159.2
2016,7,7,17,45,563.0,91.0,5.45,34.5,305.0,185.19,117.27
2016,7,7,18,0,519.0,84.0,5.4,34.0,253.0,137.22,81.18
2016,7,7,18,15,456.0,75.0,5.25,33.0,203.0,91.19,51.85
2016,7,7,18,30,393.0,66.0,5.1,32.0,153.0,51.18,37.0
2016,7,7,18,45,303.0,53.5,5.0,31.5,109.5,40.78,28.04
2016,7,7,19,0,213.0,41.0,4.9,31.0,66.0,31.75,19.85
2016,7,7,19,15,106.5,20.5,4.75,30.5,33.0,16.03,2.97
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,12.0,3.85,24.5,14.0,10.91,0.0
2016,7,8,6,0,65.0,24.0,4.0,25.0,28.0,19.42,3.43
2016,7,8,6,15,161.0,42.0,4.15,25.5,65.5,33.42,21.64
2016,7,8,6,30,257.0,60.0,4.3,26.0,103.0,45.72,32.87
2016,7,8,6,45,349.0,70.0,4.5,27.0,151.5,52.43,38.89
2016,7,8,7,0,441.0,80.0,4.7,28.0,200.0,90.95,53.81
2016,7,8,7,15,220.5,82.5,4.75,28.5,142.5,96.66,63.29
2016,7,8,7,30,0.0,85.0,4.8,29.0,85.0,74.69,54.73
2016,7,8,7,45,129.0,136.5,4.85,29.5,197.5,149.79,109.69
2016,7,8,8,0,258.0,188.0,4.9,30.0,310.0,241.41,178.06
2016,7,8,8,15,146.5,203.5,4.9,30.5,274.5,230.93,172.87
2016,7,8,8,30,35.0,219.0,4.9,31.0,239.0,206.51,155.26
2016,7,8,8,45,150.5,253.0,4.95,31.5,350.5,295.4,221.87
2016,7,8,9,0,266.0,287.0,5.0,32.0,462.0,397.32,297.39
2016,7,8,9,15,291.5,304.5,5.0,32.5,509.0,442.76,330.22
2016,7,8,9,30,317.0,322.0,5.0,33.0,556.0,489.87,363.84
2016,7,8,9,45,574.0,219.5,5.0,33.5,672.5,589.93,438.55
2016,7,8,10,0,831.0,117.0,5.0,34.0,789.0,695.56,516.1
2016,7,8,10,15,840.0,119.0,4.95,34.0,824.0,735.11,543.0
2016,7,8,10,30,849.0,121.0,4.9,34.0,859.0,772.46,567.34
2016,7,8,10,45,858.5,120.0,4.9,34.5,888.0,805.07,587.28
2016,7,8,11,0,868.0,119.0,4.9,35.0,917.0,835.1,605.33
2016,7,8,11,15,872.5,120.0,4.85,35.5,938.0,859.94,619.51
2016,7,8,11,30,877.0,121.0,4.8,36.0,959.0,881.64,631.53
2016,7,8,11,45,878.5,122.5,4.8,36.5,972.5,897.86,640.25
2016,7,8,12,0,880.0,124.0,4.8,37.0,986.0,910.68,646.81
2016,7,8,12,15,881.5,124.0,4.8,37.0,992.0,918.76,651.75
2016,7,8,12,30,883.0,124.0,4.8,37.0,998.0,923.5,654.66
2016,7,8,12,45,883.5,123.5,4.8,37.0,996.5,923.64,654.72
2016,7,8,13,0,884.0,123.0,4.8,37.0,995.0,920.53,652.8
2016,7,8,13,15,882.0,122.5,4.8,37.0,985.5,911.81,647.38
2016,7,8,13,30,880.0,122.0,4.8,37.0,976.0,899.69,639.87
2016,7,8,13,45,876.0,121.5,4.8,37.5,958.0,882.43,627.77
2016,7,8,14,0,872.0,121.0,4.8,38.0,940.0,861.91,613.72
2016,7,8,14,15,866.5,119.5,4.8,38.0,915.5,836.05,597.4
2016,7,8,14,30,861.0,118.0,4.8,38.0,891.0,807.22,579.18
2016,7,8,14,45,848.0,120.0,4.8,38.0,858.0,772.97,557.29
2016,7,8,15,0,835.0,122.0,4.8,38.0,825.0,736.55,533.83
2016,7,8,15,15,825.0,120.0,4.8,37.5,787.5,696.67,507.86
2016,7,8,15,30,815.0,118.0,4.8,37.0,750.0,657.03,481.0
2016,7,8,15,45,799.0,116.5,4.8,37.0,706.5,609.7,447.12
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,561.47,411.83
2016,7,8,16,15,765.0,111.5,4.8,36.5,615.5,509.72,373.96
2016,7,8,16,30,747.0,108.0,4.8,36.0,568.0,457.87,334.83
2016,7,8,16,45,719.5,106.0,4.8,36.0,517.0,403.59,292.16
2016,7,8,17,0,692.0,104.0,4.8,36.0,466.0,348.52,247.97
2016,7,8,17,15,660.0,98.5,4.7,35.5,413.5,292.62,202.88
2016,7,8,17,30,628.0,93.0,4.6,35.0,361.0,239.36,159.42
2016,7,8,17,45,580.5,87.5,4.5,34.5,308.0,186.08,117.11
2016,7,8,18,0,533.0,82.0,4.4,34.0,255.0,137.86,80.98
2016,7,8,18,15,470.0,73.5,4.15,33.0,205.0,91.33,51.35
2016,7,8,18,30,407.0,65.0,3.9,32.0,155.0,50.92,36.78
2016,7,8,18,45,311.5,53.0,3.7,31.5,110.5,40.43,27.75
2016,7,8,19,0,216.0,41.0,3.5,31.0,66.0,31.77,19.85
2016,7,8,19,15,108.0,20.5,3.55,30.5,33.0,16.04,2.78
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,8.5,10.5,3.45,24.5,11.0,9.55,0.0
2016,7,9,6,0,17.0,21.0,3.6,25.0,22.0,18.11,2.04
2016,7,9,6,15,71.5,41.0,3.75,25.5,52.0,33.44,21.6
2016,7,9,6,30,126.0,61.0,3.9,26.0,82.0,47.46,34.3
2016,7,9,6,45,172.5,80.5,4.05,26.5,120.5,61.6,46.72
2016,7,9,7,0,219.0,100.0,4.2,27.0,159.0,93.49,63.33
2016,7,9,7,15,252.5,117.5,4.2,27.5,200.0,128.17,87.47
2016,7,9,7,30,286.0,135.0,4.2,28.0,241.0,166.77,116.79
2016,7,9,7,45,315.5,154.0,4.2,28.5,288.5,209.43,150.51
2016,7,9,8,0,345.0,173.0,4.2,29.0,336.0,255.3,187.01
2016,7,9,8,15,285.5,208.0,4.2,29.5,353.5,285.76,212.97
2016,7,9,8,30,226.0,243.0,4.2,30.0,371.0,307.71,230.97
2016,7,9,8,45,113.5,203.0,4.2,30.5,268.0,235.13,176.81
2016,7,9,9,0,1.0,163.0,4.2,31.0,165.0,144.62,107.08
2016,7,9,9,15,3.5,173.5,4.15,31.5,177.0,155.6,115.08
2016,7,9,9,30,6.0,184.0,4.1,32.0,189.0,166.83,123.1
2016,7,9,9,45,35.5,273.5,4.1,32.5,302.5,269.38,199.71
2016,7,9,10,0,65.0,363.0,4.1,33.0,416.0,372.96,274.69
2016,7,9,10,15,61.0,376.0,4.05,33.5,427.0,385.53,282.33
2016,7,9,10,30,57.0,389.0,4.0,34.0,438.0,397.58,289.78
2016,7,9,10,45,77.0,418.0,4.0,34.5,487.0,443.05,321.39
2016,7,9,11,0,97.0,447.0,4.0,35.0,536.0,489.55,353.15
2016,7,9,11,15,100.0,459.5,3.95,35.0,553.5,507.04,364.78
2016,7,9,11,30,103.0,472.0,3.9,35.0,571.0,524.24,376.28
2016,7,9,11,45,64.0,421.5,3.85,35.5,483.5,445.08,319.59
2016,7,9,12,0,25.0,371.0,3.8,36.0,396.0,364.35,261.42
2016,7,9,12,15,136.0,433.5,3.75,36.0,568.0,531.87,381.18
2016,7,9,12,30,247.0,496.0,3.7,36.0,740.0,692.01,490.47
2016,7,9,12,45,300.5,474.5,3.65,36.5,771.0,727.26,513.15
2016,7,9,13,0,354.0,453.0,3.6,37.0,802.0,754.47,531.06
2016,7,9,13,15,586.5,305.5,3.55,37.0,877.5,829.12,586.19
2016,7,9,13,30,819.0,158.0,3.5,37.0,953.0,887.72,626.71
2016,7,9,13,45,626.5,276.5,3.5,37.0,878.0,821.09,581.28
2016,7,9,14,0,434.0,395.0,3.5,37.0,803.0,751.13,530.87
2016,7,9,14,15,610.5,277.5,3.45,37.0,834.0,779.93,555.08
2016,7,9,14,30,787.0,160.0,3.4,37.0,865.0,793.25,567.34
2016,7,9,14,45,785.0,153.5,3.35,37.0,835.5,761.17,546.61
2016,7,9,15,0,783.0,147.0,3.3,37.0,806.0,726.41,523.62
2016,7,9,15,15,771.5,144.0,3.2,36.5,768.5,685.72,496.75
2016,7,9,15,30,760.0,141.0,3.1,36.0,731.0,643.39,468.19
2016,7,9,15,45,742.0,139.5,3.05,36.0,688.0,597.05,435.37
2016,7,9,16,0,724.0,138.0,3.0,36.0,645.0,549.47,400.98
2016,7,9,16,15,686.5,143.0,3.0,35.5,596.0,497.64,363.54
2016,7,9,16,30,649.0,148.0,3.0,35.0,547.0,447.62,326.43
2016,7,9,16,45,395.0,186.5,3.0,35.0,423.0,335.75,244.61
2016,7,9,17,0,141.0,225.0,3.0,35.0,299.0,247.92,181.6
2016,7,9,17,15,347.0,168.0,2.85,34.5,323.0,253.93,181.37
2016,7,9,17,30,553.0,111.0,2.7,34.0,347.0,237.24,160.33
2016,7,9,17,45,502.0,104.0,2.55,33.5,295.0,184.29,118.92
2016,7,9,18,0,451.0,97.0,2.4,33.0,243.0,138.71,85.15
2016,7,9,18,15,387.0,86.0,2.35,32.5,194.5,94.66,56.69
2016,7,9,18,30,323.0,75.0,2.3,32.0,146.0,58.09,42.69
2016,7,9,18,45,234.0,59.5,2.25,31.5,103.5,45.2,31.66
2016,7,9,19,0,145.0,44.0,2.2,31.0,61.0,34.87,22.31
2016,7,9,19,15,72.5,22.0,2.5,30.5,30.5,17.95,3.53
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,9.1,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,17.32,0.84
2016,7,10,6,15,84.5,43.0,2.75,25.0,56.0,34.79,22.69
2016,7,10,6,30,151.0,66.0,3.0,25.0,91.0,51.0,37.42
2016,7,10,6,45,219.0,84.0,3.3,25.5,135.0,64.17,49.08
2016,7,10,7,0,287.0,102.0,3.6,26.0,179.0,99.25,66.04
2016,7,10,7,15,143.5,98.0,3.7,26.5,136.5,100.75,70.36
2016,7,10,7,30,0.0,94.0,3.8,27.0,94.0,82.23,61.27
2016,7,10,7,45,15.5,135.0,3.9,27.5,142.5,121.03,91.47
2016,7,10,8,0,31.0,176.0,4.0,28.0,191.0,161.78,122.8
2016,7,10,8,15,16.5,169.0,4.0,28.5,177.0,153.71,116.24
2016,7,10,8,30,2.0,162.0,4.0,29.0,163.0,143.28,107.71
2016,7,10,8,45,55.0,228.5,4.0,29.5,264.5,227.56,171.96
2016,7,10,9,0,108.0,295.0,4.0,30.0,366.0,317.09,238.78
2016,7,10,9,15,150.0,319.5,3.95,30.5,426.0,372.73,279.34
2016,7,10,9,30,192.0,344.0,3.9,31.0,486.0,429.32,320.1
2016,7,10,9,45,127.5,352.5,3.9,31.5,449.0,405.07,300.56
2016,7,10,10,0,63.0,361.0,3.9,32.0,412.0,369.93,273.03
2016,7,10,10,15,156.0,389.5,3.9,32.5,523.5,473.17,348.06
2016,7,10,10,30,249.0,418.0,3.9,33.0,635.0,583.08,425.28
2016,7,10,10,45,503.0,301.0,3.9,33.5,756.5,695.8,507.31
2016,7,10,11,0,757.0,184.0,3.9,34.0,878.0,810.83,588.21
2016,7,10,11,15,763.0,185.5,3.9,34.0,899.5,835.55,603.33
2016,7,10,11,30,769.0,187.0,3.9,34.0,921.0,857.52,617.18
2016,7,10,11,45,520.0,335.0,3.9,34.5,835.0,791.3,566.7
2016,7,10,12,0,271.0,483.0,3.9,35.0,749.0,704.28,500.72
2016,7,10,12,15,306.5,472.0,3.9,35.0,774.5,729.34,518.74
2016,7,10,12,30,342.0,461.0,3.9,35.0,800.0,753.24,535.33
2016,7,10,12,45,572.5,317.0,3.95,35.5,882.0,837.2,596.3
2016,7,10,13,0,803.0,173.0,4.0,36.0,964.0,904.03,641.86
2016,7,10,13,15,495.0,333.0,4.05,36.0,819.0,774.78,552.19
2016,7,10,13,30,187.0,493.0,4.1,36.0,674.0,628.75,446.85
2016,7,10,13,45,488.0,331.5,4.15,36.0,792.5,751.91,539.05
2016,7,10,14,0,789.0,170.0,4.2,36.0,911.0,845.49,606.48
2016,7,10,14,15,783.0,168.0,4.2,36.0,887.0,820.04,589.71
2016,7,10,14,30,777.0,166.0,4.2,36.0,863.0,791.9,571.82
2016,7,10,14,45,765.0,166.0,4.2,36.0,831.0,758.4,550.05
2016,7,10,15,0,753.0,166.0,4.2,36.0,799.0,722.91,525.97
2016,7,10,15,15,524.0,258.5,4.2,36.0,689.5,617.01,449.4
2016,7,10,15,30,295.0,351.0,4.2,36.0,580.0,519.86,378.17
2016,7,10,15,45,488.0,256.0,4.25,36.0,608.5,544.09,398.45
2016,7,10,16,0,681.0,161.0,4.3,36.0,637.0,547.11,401.87
2016,7,10,16,15,490.5,209.0,4.3,35.5,539.5,452.53,332.75
2016,7,10,16,30,300.0,257.0,4.3,35.0,442.0,373.39,274.79
2016,7,10,16,45,426.0,204.0,4.3,35.0,441.0,364.49,266.65
2016,7,10,17,0,552.0,151.0,4.3,35.0,440.0,338.53,243.52
2016,7,10,17,15,515.0,142.5,4.1,34.5,389.0,285.85,201.87
2016,7,10,17,30,478.0,134.0,3.9,34.0,338.0,236.59,162.66
2016,7,10,17,45,408.0,128.0,3.75,33.5,285.0,186.7,124.73
2016,7,10,18,0,338.0,122.0,3.6,33.0,232.0,145.02,94.89
2016,7,10,18,15,274.5,106.0,3.4,32.0,184.0,103.78,67.76
2016,7,10,18,30,211.0,90.0,3.2,31.0,136.0,69.96,52.73
2016,7,10,18,45,129.5,68.5,3.0,30.5,94.0,53.98,39.02
2016,7,10,19,0,48.0,47.0,2.8,30.0,52.0,37.59,24.57
2016,7,10,19,15,24.0,23.5,2.9,29.5,26.0,20.04,4.3
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,25.0,9.5,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,16.52,0.0
2016,7,11,6,15,67.0,44.0,4.75,25.5,54.0,35.37,23.01
2016,7,11,6,30,125.0,69.0,4.9,26.0,89.0,53.99,39.72
2016,7,11,6,45,211.5,85.5,5.1,26.5,135.0,65.15,49.68
2016,7,11,7,0,298.0,102.0,5.3,27.0,181.0,99.88,65.99
2016,7,11,7,15,356.0,115.0,5.45,27.5,231.0,138.37,91.38
2016,7,11,7,30,414.0,128.0,5.6,28.0,281.0,184.66,126.01
2016,7,11,7,45,316.5,159.5,5.75,28.5,288.0,214.26,154.66
2016,7,11,8,0,219.0,191.0,5.9,29.0,295.0,231.66,172.46
2016,7,11,8,15,413.0,169.5,6.0,29.5,393.0,300.87,223.64
2016,7,11,8,30,607.0,148.0,6.1,30.0,491.0,390.43,291.88
2016,7,11,8,45,641.5,149.5,6.2,31.0,542.0,442.48,332.53
2016,7,11,9,0,676.0,151.0,6.3,32.0,593.0,496.62,373.76
2016,7,11,9,15,695.5,155.5,6.35,32.5,639.0,546.73,411.64
2016,7,11,9,30,715.0,160.0,6.4,33.0,685.0,596.83,448.55
2016,7,11,9,45,733.5,161.0,6.5,33.5,727.0,642.69,481.76
2016,7,11,10,0,752.0,162.0,6.6,34.0,769.0,686.79,513.05
2016,7,11,10,15,763.5,165.0,6.6,34.0,804.5,727.13,541.84
2016,7,11,10,30,775.0,168.0,6.6,34.0,840.0,765.68,568.95
