Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,30,627.0,72.0,2.7,29.0,294.0,180.08,113.07
2016,7,21,7,45,667.5,76.0,2.6,30.0,348.5,233.47,156.5
2016,7,21,8,0,708.0,80.0,2.5,31.0,403.0,292.95,205.03
2016,7,21,8,15,734.5,84.0,2.3,31.5,455.5,348.57,250.52
2016,7,21,8,30,761.0,88.0,2.1,32.0,508.0,405.88,295.88
2016,7,21,8,45,781.0,91.0,1.9,33.0,558.5,460.55,337.0
2016,7,21,9,0,801.0,94.0,1.7,34.0,609.0,515.58,376.39
2016,7,21,9,15,816.0,96.5,1.7,34.5,655.0,566.69,412.93
2016,7,21,9,30,831.0,99.0,1.7,35.0,701.0,617.11,447.75
2016,7,21,9,45,841.5,101.5,1.75,35.5,742.5,663.49,479.04
2016,7,21,10,0,852.0,104.0,1.8,36.0,784.0,708.17,508.36
2016,7,21,10,15,861.0,106.0,1.95,36.0,819.5,749.34,535.28
2016,7,21,10,30,870.0,108.0,2.1,36.0,855.0,788.25,560.39
2016,7,21,10,45,875.0,110.0,2.25,36.5,884.0,821.42,580.52
2016,7,21,11,0,880.0,112.0,2.4,37.0,913.0,851.67,598.7
2016,7,21,11,15,884.5,113.0,2.45,37.5,934.5,877.5,613.28
2016,7,21,11,30,889.0,114.0,2.5,38.0,956.0,900.12,625.82
2016,7,21,11,45,890.0,115.5,2.65,38.5,970.0,916.72,635.39
2016,7,21,12,0,891.0,117.0,2.8,39.0,984.0,929.81,642.84
2016,7,21,12,15,892.0,117.5,2.9,39.0,990.5,938.49,648.63
2016,7,21,12,30,893.0,118.0,3.0,39.0,997.0,943.7,652.39
2016,7,21,12,45,892.5,118.0,3.1,39.0,995.0,943.64,652.99
2016,7,21,13,0,892.0,118.0,3.2,39.0,993.0,940.16,651.59
2016,7,21,13,15,890.0,117.5,3.25,39.0,983.0,931.39,646.65
2016,7,21,13,30,888.0,117.0,3.3,39.0,973.0,919.14,639.65
2016,7,21,13,45,887.0,114.0,3.4,39.0,956.5,902.01,629.93
2016,7,21,14,0,886.0,111.0,3.5,39.0,940.0,881.39,618.02
2016,7,21,14,15,881.0,110.0,3.55,39.0,915.0,855.86,602.68
2016,7,21,14,30,876.0,109.0,3.6,39.0,890.0,827.24,585.31
2016,7,21,14,45,869.5,106.5,3.65,39.0,858.0,793.08,564.25
2016,7,21,15,0,863.0,104.0,3.7,39.0,826.0,756.23,541.26
2016,7,21,15,15,853.5,102.5,3.7,38.5,788.0,715.69,516.49
2016,7,21,15,30,844.0,101.0,3.7,38.0,750.0,673.08,488.49
2016,7,21,15,45,831.5,98.5,3.7,38.0,706.5,625.8,455.35
2016,7,21,16,0,819.0,96.0,3.7,38.0,663.0,577.19,420.46
2016,7,21,16,15,802.5,93.0,3.65,37.5,615.5,525.07,382.85
2016,7,21,16,30,786.0,90.0,3.6,37.0,568.0,471.86,343.24
2016,7,21,16,45,764.0,86.5,3.6,37.0,516.5,415.72,299.67
2016,7,21,17,0,742.0,83.0,3.6,37.0,465.0,360.4,255.51
2016,7,21,17,15,712.5,79.0,3.5,36.5,412.0,303.33,209.59
2016,7,21,17,30,683.0,75.0,3.4,36.0,359.0,248.54,164.73
2016,7,21,17,45,642.0,69.5,3.35,36.0,306.0,190.12,117.59
2016,7,21,18,0,601.0,64.0,3.3,36.0,253.0,138.25,77.64
2016,7,21,18,15,540.5,57.0,2.9,35.0,201.5,88.06,44.79
2016,7,21,18,30,480.0,50.0,2.5,34.0,150.0,45.02,25.68
2016,7,21,18,45,385.5,40.0,2.15,33.0,105.0,31.34,19.97
2016,7,21,19,0,291.0,30.0,1.8,32.0,60.0,24.18,13.21
2016,7,21,19,15,145.5,15.0,1.8,31.5,30.0,11.99,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,19.0,12.73,0.0
2016,7,22,6,15,239.5,27.0,2.35,26.0,55.5,21.82,10.99
2016,7,22,6,30,366.0,40.0,2.3,27.0,92.0,31.8,20.81
2016,7,22,6,45,450.5,48.0,2.3,28.0,140.5,36.93,25.52
2016,7,22,7,0,535.0,56.0,2.3,29.0,189.0,78.84,40.81
2016,7,22,7,15,587.0,62.0,2.15,29.5,241.0,126.05,70.96
2016,7,22,7,30,639.0,68.0,2.0,30.0,293.0,179.17,111.28
2016,7,22,7,45,678.0,72.0,1.9,31.0,347.0,235.24,156.59
2016,7,22,8,0,717.0,76.0,1.8,32.0,401.0,292.51,203.1
2016,7,22,8,15,742.5,79.5,1.85,32.5,453.5,347.85,248.34
2016,7,22,8,30,768.0,83.0,1.9,33.0,506.0,404.76,293.56
2016,7,22,8,45,789.0,85.5,2.0,33.5,556.5,459.84,336.23
2016,7,22,9,0,810.0,88.0,2.1,34.0,607.0,515.43,377.89
2016,7,22,9,15,824.5,90.5,2.2,34.5,653.5,566.82,415.32
2016,7,22,9,30,839.0,93.0,2.3,35.0,700.0,617.38,451.06
2016,7,22,9,45,851.0,94.5,2.4,35.5,741.5,664.22,483.29
2016,7,22,10,0,863.0,96.0,2.5,36.0,783.0,709.47,513.53
2016,7,22,10,15,871.0,97.5,2.55,36.5,818.5,749.91,538.25
2016,7,22,10,30,879.0,99.0,2.6,37.0,854.0,787.97,561.14
2016,7,22,10,45,885.5,100.0,2.65,37.5,883.0,821.77,581.03
2016,7,22,11,0,892.0,101.0,2.7,38.0,912.0,852.72,598.95
2016,7,22,11,15,896.5,102.0,2.75,38.0,934.0,878.91,615.04
2016,7,22,11,30,901.0,103.0,2.8,38.0,956.0,901.85,629.12
2016,7,22,11,45,897.5,107.5,2.85,38.5,969.0,917.49,637.33
2016,7,22,12,0,894.0,112.0,2.9,39.0,982.0,929.42,643.33
2016,7,22,12,15,895.5,112.5,2.95,39.0,988.0,938.62,649.09
2016,7,22,12,30,897.0,113.0,3.0,39.0,994.0,944.34,652.81
2016,7,22,12,45,896.5,113.0,3.05,39.5,992.5,944.29,651.69
2016,7,22,13,0,896.0,113.0,3.1,40.0,991.0,940.78,648.58
2016,7,22,13,15,894.0,112.5,3.15,40.0,981.5,931.95,643.65
2016,7,22,13,30,892.0,112.0,3.2,40.0,972.0,919.63,636.65
2016,7,22,13,45,888.5,111.0,3.25,40.0,954.5,902.02,626.42
2016,7,22,14,0,885.0,110.0,3.3,40.0,937.0,881.03,614.1
2016,7,22,14,15,880.0,109.0,3.3,40.0,912.0,855.48,598.63
2016,7,22,14,30,875.0,108.0,3.3,40.0,887.0,826.85,581.17
2016,7,22,14,45,860.0,111.0,3.35,40.0,853.5,791.14,559.31
2016,7,22,15,0,845.0,114.0,3.4,40.0,820.0,753.31,535.9
2016,7,22,15,15,835.0,112.0,3.4,39.5,782.5,712.56,511.11
2016,7,22,15,30,825.0,110.0,3.4,39.0,745.0,669.83,483.09
2016,7,22,15,45,811.5,107.5,3.4,39.0,701.5,622.66,450.32
2016,7,22,16,0,798.0,105.0,3.4,39.0,658.0,575.4,416.63
2016,7,22,16,15,781.0,102.0,3.4,38.5,610.0,523.18,379.4
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,470.7,340.74
2016,7,22,16,45,740.5,95.5,3.4,38.0,511.0,414.94,297.84
2016,7,22,17,0,717.0,92.0,3.4,38.0,460.0,360.21,254.54
2016,7,22,17,15,686.0,87.0,3.3,37.5,407.0,300.84,207.41
2016,7,22,17,30,655.0,82.0,3.2,37.0,354.0,245.89,162.89
2016,7,22,17,45,611.0,76.5,3.15,36.5,301.0,190.67,118.92
2016,7,22,18,0,567.0,71.0,3.1,36.0,248.0,140.09,80.44
2016,7,22,18,15,505.0,62.5,2.75,35.0,197.0,90.41,47.81
2016,7,22,18,30,443.0,54.0,2.4,34.0,146.0,48.16,28.33
2016,7,22,18,45,346.5,43.0,2.05,33.5,101.5,33.96,22.03
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,26.03,14.48
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.6,26.0,16.0,11.82,0.0
2016,7,23,6,15,186.0,28.5,2.6,26.5,51.0,22.27,11.12
2016,7,23,6,30,297.0,44.0,2.6,27.0,86.0,33.94,22.55
2016,7,23,6,45,383.0,54.5,2.65,27.5,133.5,42.41,30.18
2016,7,23,7,0,469.0,65.0,2.7,28.0,181.0,82.7,46.18
2016,7,23,7,15,523.5,73.0,2.55,28.5,232.5,128.03,75.53
2016,7,23,7,30,578.0,81.0,2.4,29.0,284.0,179.73,114.75
2016,7,23,7,45,623.0,85.5,2.3,30.0,338.0,232.0,156.81
2016,7,23,8,0,668.0,90.0,2.2,31.0,392.0,288.82,202.79
2016,7,23,8,15,696.0,94.5,2.2,31.5,444.5,343.66,247.55
2016,7,23,8,30,724.0,99.0,2.2,32.0,497.0,402.15,293.85
2016,7,23,8,45,749.5,100.5,2.2,33.0,548.0,456.25,334.96
2016,7,23,9,0,775.0,102.0,2.2,34.0,599.0,511.33,375.25
2016,7,23,9,15,791.0,105.0,2.25,34.5,645.0,563.04,412.66
2016,7,23,9,30,807.0,108.0,2.3,35.0,691.0,614.16,448.51
2016,7,23,9,45,822.0,108.5,2.35,35.5,733.5,659.15,479.27
2016,7,23,10,0,837.0,109.0,2.4,36.0,776.0,704.48,509.44
2016,7,23,10,15,846.5,111.0,2.45,36.5,811.5,745.57,534.91
2016,7,23,10,30,856.0,113.0,2.5,37.0,847.0,784.47,558.33
2016,7,23,10,45,865.0,113.0,2.65,37.5,877.0,818.68,579.09
2016,7,23,11,0,874.0,113.0,2.8,38.0,907.0,850.25,598.06
2016,7,23,11,15,878.5,114.0,2.9,38.0,928.5,876.02,614.23
2016,7,23,11,30,883.0,115.0,3.0,38.0,950.0,898.59,628.44
2016,7,23,11,45,886.0,115.0,3.1,38.5,964.5,915.57,637.86
2016,7,23,12,0,889.0,115.0,3.2,39.0,979.0,929.13,645.2
2016,7,23,12,15,890.5,115.5,3.25,39.0,985.5,938.3,650.94
2016,7,23,12,30,892.0,116.0,3.3,39.0,992.0,944.01,654.64
2016,7,23,12,45,892.0,115.5,3.4,39.5,990.5,943.97,653.81
2016,7,23,13,0,892.0,115.0,3.5,40.0,989.0,940.48,650.95
2016,7,23,13,15,890.0,114.5,3.55,40.0,979.0,931.66,645.96
2016,7,23,13,30,888.0,114.0,3.6,40.0,969.0,919.37,638.89
2016,7,23,13,45,884.0,113.5,3.65,40.0,951.5,901.82,628.58
2016,7,23,14,0,880.0,113.0,3.7,40.0,934.0,880.93,616.2
2016,7,23,14,15,874.5,112.0,3.7,40.0,909.0,855.05,600.4
2016,7,23,14,30,869.0,111.0,3.7,40.0,884.0,826.12,582.63
2016,7,23,14,45,854.0,113.5,3.7,40.0,850.5,790.06,560.17
2016,7,23,15,0,839.0,116.0,3.7,40.0,817.0,751.91,536.2
2016,7,23,15,15,828.5,114.0,3.7,39.5,779.0,710.96,511.12
2016,7,23,15,30,818.0,112.0,3.7,39.0,741.0,668.09,482.89
2016,7,23,15,45,804.0,109.5,3.75,39.0,697.5,622.67,451.27
2016,7,23,16,0,790.0,107.0,3.8,39.0,654.0,573.68,416.42
2016,7,23,16,15,772.5,104.0,3.8,38.5,606.0,521.5,379.09
2016,7,23,16,30,755.0,101.0,3.8,38.0,558.0,469.13,340.38
2016,7,23,16,45,731.5,97.0,3.8,38.0,507.0,413.29,297.32
2016,7,23,17,0,708.0,93.0,3.8,38.0,456.0,358.5,253.9
2016,7,23,17,15,676.5,88.0,3.75,37.5,403.0,299.4,206.94
2016,7,23,17,30,645.0,83.0,3.7,37.0,350.0,244.78,162.64
2016,7,23,17,45,601.0,77.0,3.65,36.5,297.0,189.62,118.66
2016,7,23,18,0,557.0,71.0,3.6,36.0,244.0,139.12,80.16
2016,7,23,18,15,494.0,63.0,3.3,35.5,193.5,90.34,47.99
2016,7,23,18,30,431.0,55.0,3.0,35.0,143.0,49.12,28.94
2016,7,23,18,45,335.0,43.5,2.75,34.5,99.0,34.46,22.29
2016,7,23,19,0,239.0,32.0,2.5,34.0,55.0,25.0,13.5
2016,7,23,19,15,119.5,16.0,2.6,33.5,27.5,12.62,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,31.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,27.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,55.0,13.0,2.6,26.0,15.0,11.82,0.0
2016,7,24,6,15,165.5,29.0,2.65,26.5,49.5,22.66,11.2
2016,7,24,6,30,276.0,45.0,2.7,27.0,84.0,34.7,23.14
2016,7,24,6,45,364.5,56.0,2.75,27.5,131.0,42.5,30.24
2016,7,24,7,0,453.0,67.0,2.8,28.0,178.0,83.73,47.47
2016,7,24,7,15,509.0,75.5,2.75,28.5,229.5,128.78,76.74
2016,7,24,7,30,565.0,84.0,2.7,29.0,281.0,180.41,115.9
2016,7,24,7,45,613.0,87.5,2.65,29.5,335.5,231.85,157.57
2016,7,24,8,0,661.0,91.0,2.6,30.0,390.0,288.21,203.73
2016,7,24,8,15,689.5,96.0,2.55,30.5,442.0,343.38,248.98
2016,7,24,8,30,718.0,101.0,2.5,31.0,494.0,402.27,295.8
2016,7,24,8,45,744.5,102.0,2.45,32.0,545.0,456.15,336.93
2016,7,24,9,0,771.0,103.0,2.4,33.0,596.0,511.11,377.3
2016,7,24,9,15,787.0,106.0,2.35,33.5,642.0,562.7,414.54
2016,7,24,9,30,803.0,109.0,2.3,34.0,688.0,613.71,450.1
2016,7,24,9,45,817.5,110.0,2.3,34.5,730.0,658.64,480.7
2016,7,24,10,0,832.0,111.0,2.3,35.0,772.0,703.98,510.69
2016,7,24,10,15,840.5,113.0,2.3,35.5,807.5,744.19,535.38
2016,7,24,10,30,849.0,115.0,2.3,36.0,843.0,782.15,557.92
2016,7,24,10,45,856.5,116.0,2.35,36.5,872.0,815.9,577.81
2016,7,24,11,0,864.0,117.0,2.4,37.0,901.0,846.95,595.82
2016,7,24,11,15,868.5,118.0,2.45,37.5,923.0,872.51,610.24
2016,7,24,11,30,873.0,119.0,2.5,38.0,945.0,894.9,622.67
2016,7,24,11,45,871.5,122.5,2.6,38.5,958.0,910.89,631.49
2016,7,24,12,0,870.0,126.0,2.7,39.0,971.0,923.35,638.2
2016,7,24,12,15,871.0,126.5,2.7,39.0,977.0,931.89,643.17
2016,7,24,12,30,872.0,127.0,2.7,39.0,983.0,937.03,646.17
2016,7,24,12,45,869.5,128.0,2.75,39.0,981.0,936.01,645.86
2016,7,24,13,0,867.0,129.0,2.8,39.0,979.0,931.66,643.64
2016,7,24,13,15,865.0,128.5,2.8,39.0,969.0,923.06,638.53
2016,7,24,13,30,863.0,128.0,2.8,39.0,959.0,911.08,631.43
2016,7,24,13,45,858.0,128.0,2.85,39.0,941.0,893.5,621.27
2016,7,24,14,0,853.0,128.0,2.9,39.0,923.0,872.71,609.13
2016,7,24,14,15,847.0,126.5,2.9,39.0,898.0,846.58,593.3
2016,7,24,14,30,841.0,125.0,2.9,39.0,873.0,817.5,575.58
2016,7,24,14,45,821.5,130.0,2.9,39.0,838.5,780.93,552.93
2016,7,24,15,0,802.0,135.0,2.9,39.0,804.0,747.43,532.18
2016,7,24,15,15,791.0,132.5,2.9,38.5,766.0,706.24,506.35
2016,7,24,15,30,780.0,130.0,2.9,38.0,728.0,663.29,478.34
2016,7,24,15,45,762.5,128.0,2.9,38.0,684.5,615.16,445.05
2016,7,24,16,0,745.0,126.0,2.9,38.0,641.0,566.34,410.49
2016,7,24,16,15,725.5,122.0,2.9,37.5,593.0,514.17,373.5
2016,7,24,16,30,706.0,118.0,2.9,37.0,545.0,460.89,334.54
2016,7,24,16,45,675.5,115.0,2.95,37.0,493.5,405.04,291.97
2016,7,24,17,0,645.0,112.0,3.0,37.0,442.0,351.07,249.72
2016,7,24,17,15,611.0,106.0,3.0,36.5,390.0,295.48,205.89
2016,7,24,17,30,577.0,100.0,3.0,36.0,338.0,242.88,163.7
2016,7,24,17,45,525.5,93.0,3.0,36.0,285.0,189.14,121.26
2016,7,24,18,0,474.0,86.0,3.0,36.0,232.0,139.31,83.64
2016,7,24,18,15,409.0,75.0,2.85,35.5,183.0,92.77,52.81
2016,7,24,18,30,344.0,64.0,2.7,35.0,134.0,53.96,33.43
2016,7,24,18,45,250.5,49.0,2.55,34.5,92.0,37.54,24.75
2016,7,24,19,0,157.0,34.0,2.4,34.0,50.0,26.46,14.49
2016,7,24,19,15,78.5,17.0,2.45,33.5,25.0,13.4,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,6.37,0.0
2016,7,25,6,15,48.0,30.5,2.05,27.0,37.0,25.18,12.77
2016,7,25,6,30,96.0,54.0,2.0,27.0,67.0,43.14,30.08
2016,7,25,6,45,151.5,77.5,2.0,27.0,109.5,59.24,44.34
2016,7,25,7,0,207.0,101.0,2.0,27.0,152.0,94.15,64.0
2016,7,25,7,15,303.5,104.5,2.0,27.0,200.0,125.97,83.56
2016,7,25,7,30,400.0,108.0,2.0,27.0,248.0,168.63,114.03
2016,7,25,7,45,340.5,141.0,2.0,27.5,274.0,208.0,148.96
2016,7,25,8,0,281.0,174.0,2.0,28.0,300.0,240.53,177.51
2016,7,25,8,15,372.0,183.5,1.9,28.0,373.5,300.93,223.64
2016,7,25,8,30,463.0,193.0,1.8,28.0,447.0,374.01,279.1
2016,7,25,8,45,501.0,197.5,1.75,28.5,496.5,424.13,316.8
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,477.05,355.66
2016,7,25,9,15,560.0,209.5,1.6,29.5,591.0,525.31,389.82
2016,7,25,9,30,581.0,217.0,1.5,30.0,636.0,576.71,424.97
2016,7,25,9,45,620.5,209.5,1.4,30.5,680.5,624.47,456.91
2016,7,25,10,0,660.0,202.0,1.3,31.0,725.0,673.39,488.64
2016,7,25,10,15,672.5,206.0,1.35,31.5,760.5,713.51,514.44
2016,7,25,10,30,685.0,210.0,1.4,32.0,796.0,752.19,538.85
2016,7,25,10,45,714.0,199.5,1.45,33.0,829.5,788.95,560.99
2016,7,25,11,0,743.0,189.0,1.5,34.0,863.0,820.35,578.73
2016,7,25,11,15,749.5,191.0,1.65,34.5,885.0,846.37,594.6
2016,7,25,11,30,756.0,193.0,1.8,35.0,907.0,869.68,608.75
2016,7,25,11,45,782.0,178.0,1.95,36.0,927.0,892.09,621.03
2016,7,25,12,0,808.0,163.0,2.1,37.0,947.0,911.8,631.56
2016,7,25,12,15,810.0,163.5,2.2,37.0,954.0,921.1,637.83
2016,7,25,12,30,812.0,164.0,2.3,37.0,961.0,927.12,642.25
2016,7,25,12,45,817.0,160.5,2.45,37.5,961.0,928.84,643.2
2016,7,25,13,0,822.0,157.0,2.6,38.0,961.0,927.23,642.15
2016,7,25,13,15,819.5,156.0,2.7,38.0,951.5,917.69,637.19
2016,7,25,13,30,817.0,155.0,2.8,38.0,942.0,904.85,630.25
2016,7,25,13,45,816.0,152.5,2.9,38.5,925.5,888.64,619.92
2016,7,25,14,0,815.0,150.0,3.0,39.0,909.0,869.17,607.57
2016,7,25,14,15,570.5,281.0,3.1,38.5,805.0,768.16,541.64
2016,7,25,14,30,326.0,412.0,3.2,38.0,701.0,663.11,468.7
2016,7,25,14,45,536.0,288.5,3.35,38.0,744.0,710.55,506.9
2016,7,25,15,0,746.0,165.0,3.5,38.0,787.0,734.61,528.18
2016,7,25,15,15,553.5,246.5,3.6,37.5,696.0,641.74,463.18
2016,7,25,15,30,361.0,328.0,3.7,37.0,605.0,554.36,401.27
2016,7,25,15,45,184.0,264.0,3.8,37.0,405.0,360.82,263.94
2016,7,25,16,0,7.0,200.0,3.9,37.0,205.0,181.6,131.57
2016,7,25,16,15,53.5,233.0,4.0,36.5,265.5,237.74,174.58
2016,7,25,16,30,100.0,266.0,4.1,36.0,326.0,285.47,210.41
2016,7,25,16,45,71.0,232.5,4.2,35.5,273.5,236.53,174.65
2016,7,25,17,0,42.0,199.0,4.3,35.0,221.0,191.02,141.26
2016,7,25,17,15,21.0,133.5,4.25,34.5,144.5,124.48,91.23
2016,7,25,17,30,0.0,68.0,4.2,34.0,68.0,60.11,41.94
2016,7,25,17,45,0.0,57.0,4.2,33.5,57.0,50.33,34.46
2016,7,25,18,0,0.0,46.0,4.2,33.0,46.0,40.57,26.82
2016,7,25,18,15,0.0,36.0,4.05,32.0,36.0,31.72,19.81
2016,7,25,18,30,0.0,26.0,3.9,31.0,26.0,22.88,12.67
2016,7,25,18,45,0.0,17.5,3.8,30.5,17.5,15.38,7.02
2016,7,25,19,0,0.0,9.0,3.7,30.0,9.0,7.9,0.41
2016,7,25,19,15,0.0,4.5,3.6,29.5,4.5,3.94,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,25.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.37,0.0
2016,7,26,6,15,60.0,29.5,2.25,25.0,37.0,24.43,12.07
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,40.73,28.31
2016,7,26,6,45,75.0,71.5,2.4,25.5,84.0,56.51,42.31
2016,7,26,7,0,39.0,91.0,2.5,26.0,101.0,78.05,56.79
2016,7,26,7,15,61.5,113.0,2.5,26.0,132.5,103.12,75.88
2016,7,26,7,30,84.0,135.0,2.5,26.0,164.0,131.17,97.53
2016,7,26,7,45,51.5,147.5,2.55,26.5,166.5,140.61,106.23
2016,7,26,8,0,19.0,160.0,2.6,27.0,169.0,145.41,110.67
2016,7,26,8,15,71.5,198.5,2.6,27.0,237.0,200.54,152.76
2016,7,26,8,30,124.0,237.0,2.6,27.0,305.0,264.09,201.15
2016,7,26,8,45,340.0,215.0,2.65,27.5,426.0,359.8,272.99
2016,7,26,9,0,556.0,193.0,2.7,28.0,547.0,478.81,361.63
2016,7,26,9,15,576.5,200.0,2.7,28.0,591.5,530.02,399.53
2016,7,26,9,30,597.0,207.0,2.7,28.0,636.0,578.79,435.2
2016,7,26,9,45,622.0,207.0,2.75,28.5,678.0,624.33,467.27
2016,7,26,10,0,647.0,207.0,2.8,29.0,720.0,669.96,498.73
2016,7,26,10,15,659.5,211.5,2.8,29.5,755.0,710.14,525.34
2016,7,26,10,30,672.0,216.0,2.8,30.0,790.0,748.91,550.46
2016,7,26,10,45,688.5,214.0,2.8,30.5,820.5,783.22,572.32
2016,7,26,11,0,705.0,212.0,2.8,31.0,851.0,815.81,592.7
2016,7,26,11,15,711.5,214.0,2.8,31.0,872.5,841.55,609.24
2016,7,26,11,30,718.0,216.0,2.8,31.0,894.0,864.7,623.7
2016,7,26,11,45,554.0,321.0,2.8,31.0,849.5,826.46,593.98
2016,7,26,12,0,390.0,426.0,2.8,31.0,805.0,773.91,554.64
2016,7,26,12,15,227.5,444.0,2.8,31.0,665.5,643.94,464.12
2016,7,26,12,30,65.0,462.0,2.8,31.0,526.0,492.89,356.42
2016,7,26,12,45,412.0,329.5,2.8,31.5,732.5,718.26,520.96
2016,7,26,13,0,759.0,197.0,2.8,32.0,939.0,907.73,649.05
2016,7,26,13,15,460.0,343.0,2.8,31.5,791.5,769.75,553.03
2016,7,26,13,30,161.0,489.0,2.8,31.0,644.0,612.12,440.52
2016,7,26,13,45,457.0,338.0,2.85,31.0,766.0,747.73,542.17
2016,7,26,14,0,753.0,187.0,2.9,31.0,888.0,851.24,616.65
2016,7,26,14,15,525.5,303.0,2.9,31.0,786.0,750.92,545.09
2016,7,26,14,30,298.0,419.0,2.9,31.0,684.0,647.45,470.05
2016,7,26,14,45,218.0,412.0,2.9,31.0,602.0,559.39,408.88
2016,7,26,15,0,138.0,405.0,2.9,31.0,520.0,482.76,354.29
2016,7,26,15,15,310.0,341.0,2.85,30.5,583.0,547.19,404.9
2016,7,26,15,30,482.0,277.0,2.8,30.0,646.0,597.03,443.3
2016,7,26,15,45,582.5,214.0,2.8,30.0,633.5,582.87,434.54
2016,7,26,16,0,683.0,151.0,2.8,30.0,621.0,555.06,415.53
2016,7,26,16,15,662.5,146.0,2.75,29.5,574.5,503.73,377.84
2016,7,26,16,30,642.0,141.0,2.7,29.0,528.0,452.77,339.44
2016,7,26,16,45,607.0,137.0,2.7,29.0,476.0,397.07,295.96
2016,7,26,17,0,572.0,133.0,2.7,29.0,424.0,343.91,253.46
2016,7,26,17,15,490.5,133.0,2.6,28.5,362.0,279.52,203.04
2016,7,26,17,30,409.0,133.0,2.5,28.0,300.0,226.27,161.34
2016,7,26,17,45,425.5,111.5,2.4,28.0,262.5,183.61,124.79
2016,7,26,18,0,442.0,90.0,2.3,28.0,225.0,138.8,87.38
2016,7,26,18,15,376.5,78.0,2.1,27.5,176.5,93.12,56.03
2016,7,26,18,30,311.0,66.0,1.9,27.0,128.0,55.3,35.91
2016,7,26,18,45,226.5,49.5,1.7,27.0,87.0,37.93,25.94
2016,7,26,19,0,142.0,33.0,1.5,27.0,46.0,25.7,14.17
2016,7,26,19,15,71.0,16.5,1.5,26.5,23.0,15.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,7,27,6,15,44.0,30.0,0.8,24.5,35.5,24.7,11.98
2016,7,27,6,30,87.0,54.0,1.0,25.0,65.0,42.97,30.14
2016,7,27,6,45,151.0,76.5,1.2,25.5,108.0,58.51,43.97
2016,7,27,7,0,215.0,99.0,1.4,26.0,151.0,93.55,63.41
2016,7,27,7,15,221.0,114.0,1.45,26.0,179.5,123.47,85.31
2016,7,27,7,30,227.0,129.0,1.5,26.0,208.0,153.76,109.55
2016,7,27,7,45,164.0,156.5,1.55,26.5,218.5,176.94,130.93
2016,7,27,8,0,101.0,184.0,1.6,27.0,229.0,191.46,144.43
2016,7,27,8,15,182.5,205.0,1.6,27.5,299.5,248.97,187.43
2016,7,27,8,30,264.0,226.0,1.6,28.0,370.0,316.87,238.1
2016,7,27,8,45,184.0,255.0,1.65,28.5,360.0,317.99,239.17
2016,7,27,9,0,104.0,284.0,1.7,29.0,350.0,309.29,232.07
2016,7,27,9,15,116.5,309.5,1.75,29.5,388.5,350.37,261.68
2016,7,27,9,30,129.0,335.0,1.8,30.0,427.0,388.82,288.69
2016,7,27,9,45,173.5,356.0,1.85,30.5,488.0,445.65,328.9
2016,7,27,10,0,218.0,377.0,1.9,31.0,549.0,505.85,370.68
2016,7,27,10,15,274.0,383.0,2.0,31.0,610.0,570.2,415.86
2016,7,27,10,30,330.0,389.0,2.1,31.0,671.0,631.71,458.56
2016,7,27,10,45,181.5,378.5,2.25,31.0,534.5,505.47,369.01
2016,7,27,11,0,33.0,368.0,2.4,31.0,398.0,367.9,268.71
2016,7,27,11,15,47.0,402.5,2.5,31.0,446.5,414.16,302.38
2016,7,27,11,30,61.0,437.0,2.6,31.0,495.0,461.06,335.42
2016,7,27,11,45,347.0,362.0,2.75,31.5,697.5,669.26,486.45
2016,7,27,12,0,633.0,287.0,2.9,32.0,900.0,876.48,628.14
2016,7,27,12,15,505.0,362.5,2.95,32.0,854.0,834.5,595.72
2016,7,27,12,30,377.0,438.0,3.0,32.0,808.0,780.57,557.16
2016,7,27,12,45,510.5,360.0,3.15,32.0,859.5,840.31,601.44
2016,7,27,13,0,644.0,282.0,3.3,32.0,911.0,889.08,637.58
2016,7,27,13,15,536.5,347.5,3.35,32.0,868.0,846.0,606.3
2016,7,27,13,30,429.0,413.0,3.4,32.0,825.0,800.66,573.92
2016,7,27,13,45,531.5,341.5,3.45,32.0,842.5,819.07,590.06
2016,7,27,14,0,634.0,270.0,3.5,32.0,860.0,831.24,601.55
2016,7,27,14,15,526.5,318.5,3.5,31.5,799.5,767.43,557.67
2016,7,27,14,30,419.0,367.0,3.5,31.0,739.0,706.5,515.44
2016,7,27,14,45,534.5,294.0,3.5,31.0,750.0,716.75,526.17
2016,7,27,15,0,650.0,221.0,3.5,31.0,761.0,719.06,530.66
2016,7,27,15,15,437.0,290.0,3.45,31.0,646.0,599.47,443.7
2016,7,27,15,30,224.0,359.0,3.4,31.0,531.0,485.14,359.45
2016,7,27,15,45,304.0,317.5,3.35,31.0,535.5,491.79,366.14
2016,7,27,16,0,384.0,276.0,3.3,31.0,540.0,484.98,362.05
2016,7,27,16,15,214.0,259.0,3.15,30.5,404.5,352.32,264.43
2016,7,27,16,30,44.0,242.0,3.0,30.0,269.0,237.42,178.53
2016,7,27,16,45,146.0,225.0,2.85,30.0,301.5,265.88,200.19
2016,7,27,17,0,248.0,208.0,2.7,30.0,334.0,281.62,210.21
2016,7,27,17,15,223.0,189.5,2.3,29.5,293.0,238.82,176.89
2016,7,27,17,30,198.0,171.0,1.9,29.0,252.0,200.74,147.18
2016,7,27,17,45,257.0,143.0,1.55,29.0,231.5,175.27,123.96
2016,7,27,18,0,316.0,115.0,1.2,29.0,211.0,141.76,94.39
2016,7,27,18,15,250.0,98.0,1.1,28.5,164.0,99.73,65.51
2016,7,27,18,30,184.0,81.0,1.0,28.0,117.0,65.65,45.24
2016,7,27,18,45,116.0,58.0,0.9,27.5,78.0,46.11,32.59
2016,7,27,19,0,48.0,35.0,0.8,27.0,39.0,28.54,16.14
2016,7,27,19,15,24.0,17.5,0.8,26.5,19.5,15.92,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.19,0.0
2016,7,28,6,15,90.0,28.5,2.4,25.0,40.5,22.97,10.32
2016,7,28,6,30,180.0,48.0,2.5,25.0,72.0,37.99,25.95
2016,7,28,6,45,269.5,62.5,2.7,25.5,117.0,47.43,34.61
2016,7,28,7,0,359.0,77.0,2.9,26.0,162.0,85.51,52.14
2016,7,28,7,15,419.0,88.0,2.95,26.0,212.5,127.91,80.64
2016,7,28,7,30,479.0,99.0,3.0,26.0,263.0,177.35,118.57
2016,7,28,7,45,352.5,139.0,3.15,26.5,271.5,211.76,152.7
2016,7,28,8,0,226.0,179.0,3.3,27.0,280.0,229.04,171.42
2016,7,28,8,15,266.5,198.0,3.25,27.5,332.0,276.29,208.19
2016,7,28,8,30,307.0,217.0,3.2,28.0,384.0,327.81,247.78
2016,7,28,8,45,512.0,170.0,3.2,28.5,480.5,407.19,307.75
2016,7,28,9,0,717.0,123.0,3.2,29.0,577.0,504.7,381.1
2016,7,28,9,15,734.5,126.5,3.1,29.5,623.5,556.17,418.82
2016,7,28,9,30,752.0,130.0,3.0,30.0,670.0,606.53,454.72
2016,7,28,9,45,770.0,130.5,2.9,30.5,712.0,653.78,487.36
2016,7,28,10,0,788.0,131.0,2.8,31.0,754.0,700.14,518.41
2016,7,28,10,15,798.0,133.5,2.75,31.0,790.0,741.24,545.94
2016,7,28,10,30,808.0,136.0,2.7,31.0,826.0,780.32,570.8
2016,7,28,10,45,817.0,136.5,2.7,31.5,855.5,808.19,587.08
2016,7,28,11,0,826.0,137.0,2.7,32.0,885.0,839.1,605.29
2016,7,28,11,15,831.5,138.5,2.75,32.0,907.0,865.17,621.77
2016,7,28,11,30,837.0,140.0,2.8,32.0,929.0,888.23,636.33
2016,7,28,11,45,842.5,139.0,2.85,32.5,944.0,905.91,646.16
2016,7,28,12,0,848.0,138.0,2.9,33.0,959.0,920.39,654.0
2016,7,28,12,15,570.0,308.0,2.95,33.0,862.0,844.18,601.61
2016,7,28,12,30,292.0,478.0,3.0,33.0,765.0,740.02,525.66
2016,7,28,12,45,316.5,467.0,3.1,33.0,777.0,752.77,535.94
2016,7,28,13,0,341.0,456.0,3.2,33.0,789.0,763.76,544.33
2016,7,28,13,15,375.5,435.0,3.25,33.0,798.0,772.51,551.46
2016,7,28,13,30,410.0,414.0,3.3,33.0,807.0,785.48,561.28
2016,7,28,13,45,295.5,441.0,3.4,33.0,721.5,693.75,498.05
2016,7,28,14,0,181.0,468.0,3.5,33.0,636.0,603.21,434.73
2016,7,28,14,15,202.0,451.5,3.55,32.5,634.5,599.95,434.95
2016,7,28,14,30,223.0,435.0,3.6,32.0,633.0,594.79,433.4
2016,7,28,14,45,516.5,281.5,3.7,32.0,717.0,691.96,508.54
2016,7,28,15,0,810.0,128.0,3.8,32.0,801.0,751.91,555.35
2016,7,28,15,15,539.0,239.0,3.8,31.5,678.0,627.41,465.39
2016,7,28,15,30,268.0,350.0,3.8,31.0,555.0,513.3,380.9
2016,7,28,15,45,512.0,234.5,3.85,31.0,596.0,555.78,415.99
2016,7,28,16,0,756.0,119.0,3.9,31.0,637.0,570.23,428.57
2016,7,28,16,15,670.0,141.5,3.85,30.5,575.5,505.41,380.01
2016,7,28,16,30,584.0,164.0,3.8,30.0,514.0,446.99,335.73
2016,7,28,16,45,414.5,186.0,3.8,30.0,423.0,355.4,266.3
2016,7,28,17,0,245.0,208.0,3.8,30.0,332.0,280.9,210.19
2016,7,28,17,15,238.0,183.5,3.65,29.5,292.0,240.49,178.57
2016,7,28,17,30,231.0,159.0,3.5,29.0,252.0,200.77,146.85
2016,7,28,17,45,213.0,136.5,3.35,29.0,212.5,161.26,115.2
2016,7,28,18,0,195.0,114.0,3.2,29.0,173.0,123.98,85.83
2016,7,28,18,15,166.5,92.5,3.0,28.5,135.5,89.0,60.14
2016,7,28,18,30,138.0,71.0,2.8,28.0,98.0,57.81,39.46
2016,7,28,18,45,92.5,50.5,2.6,27.5,66.0,40.94,28.28
2016,7,28,19,0,47.0,30.0,2.4,27.0,34.0,24.94,13.16
2016,7,28,19,15,23.5,15.0,2.4,26.5,17.0,13.64,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,98.5,27.5,1.95,24.0,40.5,22.22,9.45
2016,7,29,6,30,197.0,46.0,2.1,24.0,72.0,35.45,23.92
2016,7,29,6,45,281.0,60.5,2.25,24.5,117.0,46.19,33.7
2016,7,29,7,0,365.0,75.0,2.4,25.0,162.0,84.65,51.39
2016,7,29,7,15,425.5,85.5,2.45,25.0,212.0,127.12,80.0
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,176.68,118.17
2016,7,29,7,45,530.0,104.0,2.6,25.5,314.5,229.06,161.03
2016,7,29,8,0,574.0,112.0,2.7,26.0,367.0,283.97,206.39
2016,7,29,8,15,606.5,118.5,2.7,26.5,418.5,337.6,250.57
2016,7,29,8,30,639.0,125.0,2.7,27.0,470.0,393.88,295.78
2016,7,29,8,45,499.0,189.5,2.75,27.5,475.5,419.37,317.02
2016,7,29,9,0,359.0,254.0,2.8,28.0,481.0,426.92,322.72
2016,7,29,9,15,313.5,288.0,2.75,28.0,497.5,451.41,340.56
2016,7,29,9,30,268.0,322.0,2.7,28.0,514.0,470.87,353.88
2016,7,29,9,45,150.0,317.5,2.7,28.5,426.0,395.93,297.05
2016,7,29,10,0,32.0,313.0,2.7,29.0,338.0,308.69,230.08
2016,7,29,10,15,111.0,365.5,2.65,29.0,459.0,426.06,317.13
2016,7,29,10,30,190.0,418.0,2.6,29.0,580.0,542.84,400.41
2016,7,29,10,45,181.0,434.5,2.55,29.5,593.5,558.6,409.08
2016,7,29,11,0,172.0,451.0,2.5,30.0,607.0,573.12,417.34
2016,7,29,11,15,128.0,453.0,2.35,30.0,570.5,542.19,393.96
2016,7,29,11,30,84.0,455.0,2.2,30.0,534.0,499.69,362.76
2016,7,29,11,45,191.0,462.0,2.1,30.5,645.5,615.49,443.92
2016,7,29,12,0,298.0,469.0,2.0,31.0,757.0,733.09,522.08
2016,7,29,12,15,373.0,449.0,1.85,31.0,812.5,787.58,557.29
2016,7,29,12,30,448.0,429.0,1.7,31.0,868.0,847.64,595.5
2016,7,29,12,45,386.0,448.0,1.6,31.5,825.5,801.18,561.86
2016,7,29,13,0,324.0,467.0,1.5,32.0,783.0,759.45,532.08
2016,7,29,13,15,303.5,467.5,1.45,32.0,761.5,737.68,517.72
2016,7,29,13,30,283.0,468.0,1.4,32.0,740.0,714.76,502.42
2016,7,29,13,45,567.5,297.5,1.4,32.5,829.0,812.74,572.81
2016,7,29,14,0,852.0,127.0,1.4,33.0,918.0,878.29,615.67
2016,7,29,14,15,846.5,125.5,1.5,33.0,893.0,852.36,600.47
2016,7,29,14,30,841.0,124.0,1.6,33.0,868.0,823.45,584.14
2016,7,29,14,45,434.0,221.5,1.7,33.0,605.0,570.42,414.38
2016,7,29,15,0,27.0,319.0,1.8,33.0,342.0,313.05,227.19
2016,7,29,15,15,172.0,328.5,1.9,33.0,460.5,431.71,316.42
2016,7,29,15,30,317.0,338.0,2.0,33.0,579.0,536.64,391.55
2016,7,29,15,45,524.0,235.5,2.1,33.0,606.0,565.3,414.5
2016,7,29,16,0,731.0,133.0,2.2,33.0,633.0,569.41,419.47
2016,7,29,16,15,711.5,128.5,2.25,33.0,585.5,516.61,380.82
2016,7,29,16,30,692.0,124.0,2.3,33.0,538.0,463.97,341.48
2016,7,29,16,45,672.0,117.0,2.35,33.0,488.0,409.25,299.42
2016,7,29,17,0,652.0,110.0,2.4,33.0,438.0,355.35,256.73
2016,7,29,17,15,618.0,103.5,2.15,32.5,385.5,298.49,211.13
2016,7,29,17,30,584.0,97.0,1.9,32.0,333.0,244.63,167.25
2016,7,29,17,45,541.5,88.0,1.7,31.5,281.0,190.11,123.45
2016,7,29,18,0,499.0,79.0,1.5,31.0,229.0,140.25,84.88
2016,7,29,18,15,432.5,69.0,1.4,30.0,179.0,92.52,52.77
2016,7,29,18,30,366.0,59.0,1.3,29.0,129.0,51.3,31.6
2016,7,29,18,45,272.0,44.5,1.25,28.5,87.0,34.28,22.65
2016,7,29,19,0,178.0,30.0,1.2,28.0,45.0,23.47,11.74
2016,7,29,19,15,89.0,15.0,1.2,27.5,22.5,13.64,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.28,0.0
2016,7,30,6,15,110.0,27.0,2.25,24.5,40.5,21.84,8.69
2016,7,30,6,30,203.0,46.0,2.4,25.0,72.0,35.5,23.8
2016,7,30,6,45,300.5,58.5,2.6,25.5,118.0,45.01,32.53
2016,7,30,7,0,398.0,71.0,2.8,26.0,164.0,84.04,49.49
2016,7,30,7,15,458.0,81.0,2.8,26.5,215.5,128.06,78.91
2016,7,30,7,30,518.0,91.0,2.8,27.0,267.0,181.08,119.55
2016,7,30,7,45,570.5,95.5,2.85,27.5,321.5,232.31,161.17
2016,7,30,8,0,623.0,100.0,2.9,28.0,376.0,289.13,207.83
2016,7,30,8,15,653.5,105.5,2.85,28.5,428.5,343.92,252.97
2016,7,30,8,30,684.0,111.0,2.8,29.0,481.0,401.05,298.75
2016,7,30,8,45,712.5,113.0,2.75,29.5,532.0,455.91,341.56
2016,7,30,9,0,741.0,115.0,2.7,30.0,583.0,513.02,384.6
2016,7,30,9,15,758.0,118.5,2.65,30.5,629.5,564.69,422.36
2016,7,30,9,30,775.0,122.0,2.6,31.0,676.0,615.96,458.58
2016,7,30,9,45,792.5,122.5,2.55,31.5,719.0,663.98,491.48
2016,7,30,10,0,810.0,123.0,2.5,32.0,762.0,711.01,522.75
2016,7,30,10,15,819.5,125.5,2.5,32.0,798.0,748.2,547.08
2016,7,30,10,30,829.0,128.0,2.5,32.0,834.0,786.99,571.77
2016,7,30,10,45,840.5,127.0,2.5,32.5,864.0,821.84,592.43
2016,7,30,11,0,852.0,126.0,2.5,33.0,894.0,854.24,611.28
2016,7,30,11,15,573.0,290.0,2.55,33.5,812.5,796.81,568.77
2016,7,30,11,30,294.0,454.0,2.6,34.0,731.0,705.24,500.1
2016,7,30,11,45,592.0,284.0,2.65,34.5,852.0,832.28,591.24
2016,7,30,12,0,890.0,114.0,2.7,35.0,973.0,940.52,660.58
2016,7,30,12,15,891.0,114.0,2.8,35.0,979.5,948.89,665.47
2016,7,30,12,30,892.0,114.0,2.9,35.0,986.0,953.73,669.08
2016,7,30,12,45,582.5,298.0,3.0,35.5,866.5,853.13,601.71
2016,7,30,13,0,273.0,482.0,3.1,36.0,747.0,727.03,510.75
2016,7,30,13,15,581.0,297.0,3.15,36.0,855.0,843.55,596.94
2016,7,30,13,30,889.0,112.0,3.2,36.0,963.0,929.43,654.53
2016,7,30,13,45,885.5,111.0,3.3,36.0,945.0,911.56,643.55
2016,7,30,14,0,882.0,110.0,3.4,36.0,927.0,890.31,631.18
2016,7,30,14,15,528.0,274.5,3.45,36.0,760.0,731.08,524.06
2016,7,30,14,30,174.0,439.0,3.5,36.0,593.0,559.33,400.25
2016,7,30,14,45,228.5,413.0,3.55,36.0,607.0,571.56,411.35
2016,7,30,15,0,283.0,387.0,3.6,36.0,621.0,586.22,423.03
2016,7,30,15,15,558.5,244.5,3.65,35.5,678.5,648.79,473.2
2016,7,30,15,30,834.0,102.0,3.7,35.0,736.0,677.52,498.78
2016,7,30,15,45,819.0,100.0,3.75,35.0,692.0,628.9,464.12
2016,7,30,16,0,804.0,98.0,3.8,35.0,648.0,579.21,428.23
2016,7,30,16,15,786.5,95.0,3.75,34.5,599.5,527.0,390.16
2016,7,30,16,30,769.0,92.0,3.7,34.0,551.0,473.4,349.85
2016,7,30,16,45,743.0,89.5,3.7,34.0,499.0,416.61,305.37
2016,7,30,17,0,717.0,87.0,3.7,34.0,447.0,361.11,260.66
2016,7,30,17,15,685.0,82.5,3.45,33.5,393.5,301.42,212.25
2016,7,30,17,30,653.0,78.0,3.2,33.0,340.0,246.11,166.49
2016,7,30,17,45,606.0,72.5,3.0,32.5,286.5,189.75,120.75
2016,7,30,18,0,559.0,67.0,2.8,32.0,233.0,138.46,80.88
2016,7,30,18,15,492.0,59.0,2.55,31.0,182.5,88.71,47.41
2016,7,30,18,30,425.0,51.0,2.3,30.0,132.0,47.08,27.43
2016,7,30,18,45,322.0,39.0,2.1,29.5,89.0,31.02,19.82
2016,7,30,19,0,219.0,27.0,1.9,29.0,46.0,22.03,10.32
2016,7,30,19,15,109.5,13.5,1.9,28.5,23.0,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
