Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,8.19,0.0
2016,7,31,6,15,145.0,25.0,3.4,25.0,41.5,19.61,6.71
2016,7,31,6,30,261.0,41.0,3.5,25.0,74.0,31.75,20.64
2016,7,31,6,45,373.5,49.0,3.65,25.5,122.5,39.25,27.64
2016,7,31,7,0,486.0,57.0,3.8,26.0,171.0,79.96,43.14
2016,7,31,7,15,543.5,64.5,3.8,26.5,223.0,126.93,74.42
2016,7,31,7,30,601.0,72.0,3.8,27.0,275.0,180.65,116.14
2016,7,31,7,45,652.0,74.0,3.85,27.5,330.5,234.16,160.45
2016,7,31,8,0,703.0,76.0,3.9,28.0,386.0,294.8,211.08
2016,7,31,8,15,730.5,80.0,3.9,28.5,439.0,351.32,258.54
2016,7,31,8,30,758.0,84.0,3.9,29.0,492.0,409.67,306.22
2016,7,31,8,45,777.0,87.5,3.95,29.5,542.5,464.96,350.31
2016,7,31,9,0,796.0,91.0,4.0,30.0,593.0,520.53,393.19
2016,7,31,9,15,811.5,93.5,4.0,30.5,639.5,572.06,431.75
2016,7,31,9,30,827.0,96.0,4.0,31.0,686.0,623.3,468.88
2016,7,31,9,45,840.0,97.5,4.05,31.5,728.0,670.9,502.52
2016,7,31,10,0,853.0,99.0,4.1,32.0,770.0,717.0,533.77
2016,7,31,10,15,861.5,100.5,4.1,32.0,806.0,757.93,560.72
2016,7,31,10,30,870.0,102.0,4.1,32.0,842.0,796.54,585.87
2016,7,31,10,45,877.5,102.5,4.15,32.5,871.5,830.82,606.9
2016,7,31,11,0,885.0,103.0,4.2,33.0,901.0,862.31,625.92
2016,7,31,11,15,889.0,104.0,4.2,33.5,923.0,888.23,640.91
2016,7,31,11,30,893.0,105.0,4.2,34.0,945.0,910.86,653.7
2016,7,31,11,45,898.0,104.0,4.25,34.5,959.5,929.11,663.88
2016,7,31,12,0,903.0,103.0,4.3,35.0,974.0,943.92,671.88
2016,7,31,12,15,904.0,103.0,4.35,35.0,980.5,952.43,677.28
2016,7,31,12,30,905.0,103.0,4.4,35.0,987.0,957.34,680.51
2016,7,31,12,45,903.5,104.0,4.45,35.5,985.0,957.25,679.25
2016,7,31,13,0,902.0,105.0,4.5,36.0,983.0,953.58,675.83
2016,7,31,13,15,900.0,104.5,4.55,36.0,973.0,944.44,670.42
2016,7,31,13,30,898.0,104.0,4.6,36.0,963.0,931.73,662.81
2016,7,31,13,45,892.5,104.5,4.65,36.0,944.5,913.27,651.56
2016,7,31,14,0,887.0,105.0,4.7,36.0,926.0,891.47,638.17
2016,7,31,14,15,881.5,104.0,4.7,36.0,901.0,865.01,621.54
2016,7,31,14,30,876.0,103.0,4.7,36.0,876.0,835.45,602.86
2016,7,31,14,45,854.0,110.5,4.7,36.0,840.5,797.86,578.74
2016,7,31,15,0,832.0,118.0,4.7,36.0,805.0,758.54,553.32
2016,7,31,15,15,821.0,115.5,4.7,35.5,767.0,716.48,526.87
2016,7,31,15,30,810.0,113.0,4.7,35.0,729.0,672.54,497.41
2016,7,31,15,45,792.5,112.5,4.75,35.0,684.5,626.97,464.89
2016,7,31,16,0,775.0,112.0,4.8,35.0,640.0,577.73,429.03
2016,7,31,16,15,756.5,108.5,4.8,34.5,591.5,524.58,390.16
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,471.38,350.02
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.5,413.28,304.41
2016,7,31,17,0,682.0,99.0,4.8,34.0,440.0,357.9,259.72
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.5,300.15,212.81
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,245.36,167.59
2016,7,31,17,45,563.0,81.5,4.35,32.5,280.0,189.44,122.43
2016,7,31,18,0,512.0,75.0,4.2,32.0,227.0,139.17,83.53
2016,7,31,18,15,443.0,65.5,4.05,31.5,177.0,90.73,50.7
2016,7,31,18,30,374.0,56.0,3.9,31.0,127.0,49.35,29.59
2016,7,31,18,45,267.5,42.5,3.75,30.5,84.5,32.79,21.12
2016,7,31,19,0,161.0,29.0,3.6,30.0,42.0,22.71,10.38
2016,7,31,19,15,80.5,14.5,3.7,29.5,21.0,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,6,15,61.0,25.5,3.45,24.0,33.0,20.61,6.8
2016,8,1,6,30,122.0,51.0,3.6,24.0,66.0,39.88,27.41
2016,8,1,6,45,250.0,63.0,3.75,24.5,114.5,48.76,35.8
2016,8,1,7,0,378.0,75.0,3.9,25.0,163.0,86.73,52.4
2016,8,1,7,15,442.0,85.5,3.95,25.5,215.0,130.77,82.15
2016,8,1,7,30,506.0,96.0,4.0,26.0,267.0,182.34,121.82
2016,8,1,7,45,576.5,96.5,4.1,27.0,324.5,236.29,165.0
2016,8,1,8,0,647.0,97.0,4.2,28.0,382.0,295.68,213.26
2016,8,1,8,15,678.5,102.5,4.25,28.5,435.5,352.4,260.41
2016,8,1,8,30,710.0,108.0,4.3,29.0,489.0,411.53,308.33
2016,8,1,8,45,740.5,108.5,4.35,30.0,542.0,468.65,352.81
2016,8,1,9,0,771.0,109.0,4.4,31.0,595.0,525.83,395.9
2016,8,1,9,15,788.5,112.5,4.4,31.5,642.5,579.42,435.69
2016,8,1,9,30,806.0,116.0,4.4,32.0,690.0,632.59,473.96
2016,8,1,9,45,821.5,117.0,4.4,32.5,733.0,681.21,508.02
2016,8,1,10,0,837.0,118.0,4.4,33.0,776.0,725.0,537.95
2016,8,1,10,15,847.0,120.0,4.4,33.5,813.0,767.0,564.49
2016,8,1,10,30,857.0,122.0,4.4,34.0,850.0,806.8,589.12
2016,8,1,10,45,865.5,122.5,4.4,34.5,880.5,841.54,610.07
2016,8,1,11,0,874.0,123.0,4.4,35.0,911.0,873.56,629.04
2016,8,1,11,15,879.0,124.0,4.4,35.0,933.5,900.07,645.59
2016,8,1,11,30,884.0,125.0,4.4,35.0,956.0,923.37,660.05
2016,8,1,11,45,888.5,125.0,4.45,35.5,971.0,941.94,670.35
2016,8,1,12,0,893.0,125.0,4.5,36.0,986.0,957.09,678.49
2016,8,1,12,15,894.5,125.0,4.5,36.0,992.5,965.94,683.84
2016,8,1,12,30,896.0,125.0,4.5,36.0,999.0,971.25,687.06
2016,8,1,12,45,897.0,124.0,4.5,36.5,997.5,971.62,685.83
2016,8,1,13,0,898.0,123.0,4.5,37.0,996.0,968.44,682.47
2016,8,1,13,15,895.5,122.5,4.5,37.0,986.0,958.87,676.59
2016,8,1,13,30,893.0,122.0,4.5,37.0,976.0,945.76,668.58
2016,8,1,13,45,890.5,120.0,4.5,37.5,958.0,927.73,656.13
2016,8,1,14,0,888.0,118.0,4.5,38.0,940.0,906.24,641.57
2016,8,1,14,15,882.5,117.0,4.5,38.0,914.0,879.72,625.16
2016,8,1,14,30,877.0,116.0,4.5,38.0,888.0,850.09,606.71
2016,8,1,14,45,870.0,113.5,4.5,38.0,855.5,814.87,584.53
2016,8,1,15,0,863.0,111.0,4.5,38.0,823.0,776.96,560.44
2016,8,1,15,15,852.5,109.0,4.45,37.5,783.5,734.48,534.05
2016,8,1,15,30,842.0,107.0,4.4,37.0,744.0,689.99,504.86
2016,8,1,15,45,829.0,104.0,4.4,37.0,699.5,641.17,470.49
2016,8,1,16,0,816.0,101.0,4.4,37.0,655.0,592.45,435.32
2016,8,1,16,15,798.0,98.0,4.35,36.5,606.0,537.99,395.9
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,483.33,355.08
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.5,425.17,309.81
2016,8,1,17,0,732.0,87.0,4.3,36.0,452.0,368.09,264.11
2016,8,1,17,15,699.0,82.5,4.0,35.0,397.5,308.99,216.77
2016,8,1,17,30,666.0,78.0,3.7,34.0,343.0,250.48,169.06
2016,8,1,17,45,619.0,72.0,3.4,33.5,288.5,192.71,122.2
2016,8,1,18,0,572.0,66.0,3.1,33.0,234.0,140.02,81.25
2016,8,1,18,15,502.0,58.0,2.9,32.0,182.5,89.07,47.09
2016,8,1,18,30,432.0,50.0,2.7,31.0,131.0,46.65,26.79
2016,8,1,18,45,319.0,38.5,2.5,30.0,87.0,30.77,19.48
2016,8,1,19,0,206.0,27.0,2.3,29.0,43.0,21.21,8.99
2016,8,1,19,15,103.0,13.5,2.5,29.0,21.5,12.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,109.5,22.0,2.55,23.5,35.0,17.22,4.2
2016,8,2,6,30,219.0,44.0,2.8,24.0,70.0,34.07,22.57
2016,8,2,6,45,337.5,53.5,3.1,25.0,118.5,42.34,30.28
2016,8,2,7,0,456.0,63.0,3.4,26.0,167.0,84.27,47.42
2016,8,2,7,15,516.0,71.5,3.45,26.5,219.5,130.81,78.66
2016,8,2,7,30,576.0,80.0,3.5,27.0,272.0,184.5,120.26
2016,8,2,7,45,634.0,81.5,3.55,28.0,328.5,238.15,163.93
2016,8,2,8,0,692.0,83.0,3.6,29.0,385.0,297.87,212.95
2016,8,2,8,15,720.0,87.0,3.55,29.5,438.5,356.14,261.29
2016,8,2,8,30,748.0,91.0,3.5,30.0,492.0,414.36,308.35
2016,8,2,8,45,774.5,92.5,3.5,30.5,544.0,471.03,352.94
2016,8,2,9,0,801.0,94.0,3.5,31.0,596.0,528.75,396.86
2016,8,2,9,15,816.0,96.5,3.45,31.5,643.5,580.22,434.78
2016,8,2,9,30,831.0,99.0,3.4,32.0,691.0,631.51,471.31
2016,8,2,9,45,845.0,100.0,3.35,33.0,733.5,679.62,503.5
2016,8,2,10,0,859.0,101.0,3.3,34.0,776.0,726.3,533.03
2016,8,2,10,15,867.5,103.0,3.25,34.0,812.0,768.06,559.69
2016,8,2,10,30,876.0,105.0,3.2,34.0,848.0,807.45,584.5
2016,8,2,10,45,884.0,105.0,3.2,34.5,877.5,841.94,604.87
2016,8,2,11,0,892.0,105.0,3.2,35.0,907.0,873.62,623.23
2016,8,2,11,15,896.0,106.0,3.2,35.5,929.5,899.76,637.88
2016,8,2,11,30,900.0,107.0,3.2,36.0,952.0,922.58,650.37
2016,8,2,11,45,902.0,108.0,3.25,36.5,965.5,940.13,659.83
2016,8,2,12,0,904.0,109.0,3.3,37.0,979.0,954.11,667.12
2016,8,2,12,15,904.5,109.5,3.35,37.0,985.5,962.62,672.45
2016,8,2,12,30,905.0,110.0,3.4,37.0,992.0,967.51,675.66
2016,8,2,12,45,905.0,109.5,3.45,37.5,990.0,967.37,674.45
2016,8,2,13,0,905.0,109.0,3.5,38.0,988.0,963.63,671.12
2016,8,2,13,15,902.5,108.5,3.55,38.0,977.5,953.93,665.58
2016,8,2,13,30,900.0,108.0,3.6,38.0,967.0,940.65,657.9
2016,8,2,13,45,896.5,107.5,3.7,38.0,949.0,922.92,647.77
2016,8,2,14,0,893.0,107.0,3.8,38.0,931.0,901.75,635.45
2016,8,2,14,15,887.0,105.5,3.85,38.0,905.5,874.11,618.7
2016,8,2,14,30,881.0,104.0,3.9,38.0,880.0,843.36,599.91
2016,8,2,14,45,873.5,102.5,3.95,38.0,847.5,808.48,578.3
2016,8,2,15,0,866.0,101.0,4.0,38.0,815.0,770.93,554.77
2016,8,2,15,15,856.0,99.0,4.0,37.5,776.0,728.62,528.75
2016,8,2,15,30,846.0,97.0,4.0,37.0,737.0,684.26,500.23
2016,8,2,15,45,833.0,95.0,4.05,37.0,693.0,636.15,466.54
2016,8,2,16,0,820.0,93.0,4.1,37.0,649.0,586.75,431.07
2016,8,2,16,15,803.0,90.0,4.05,36.5,600.0,533.75,392.68
2016,8,2,16,30,786.0,87.0,4.0,36.0,551.0,479.3,352.01
2016,8,2,16,45,762.5,83.5,4.0,36.0,499.0,421.49,306.99
2016,8,2,17,0,739.0,80.0,4.0,36.0,447.0,364.68,261.45
2016,8,2,17,15,707.5,76.0,3.8,35.5,393.5,306.11,214.01
2016,8,2,17,30,676.0,72.0,3.6,35.0,340.0,250.1,167.82
2016,8,2,17,45,630.5,66.5,3.45,34.5,285.5,190.43,119.56
2016,8,2,18,0,585.0,61.0,3.3,34.0,231.0,137.7,78.58
2016,8,2,18,15,517.0,53.5,3.0,33.0,180.0,86.52,44.31
2016,8,2,18,30,449.0,46.0,2.7,32.0,129.0,43.58,24.03
2016,8,2,18,45,336.0,35.5,2.4,31.0,85.5,28.21,17.26
2016,8,2,19,0,223.0,25.0,2.1,30.0,42.0,20.47,7.95
2016,8,2,19,15,111.5,12.5,2.2,29.5,21.0,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.0,18.5,2.35,25.5,36.0,14.5,2.02
2016,8,3,6,30,292.0,37.0,2.5,26.0,72.0,29.92,18.9
2016,8,3,6,45,395.5,46.0,2.65,26.5,120.5,38.03,26.43
2016,8,3,7,0,499.0,55.0,2.8,27.0,169.0,80.77,42.79
2016,8,3,7,15,557.0,62.0,2.75,27.5,221.5,128.46,74.67
2016,8,3,7,30,615.0,69.0,2.7,28.0,274.0,182.97,116.96
2016,8,3,7,45,661.5,72.5,2.7,29.0,329.5,237.84,161.99
2016,8,3,8,0,708.0,76.0,2.7,30.0,385.0,299.27,212.4
2016,8,3,8,15,735.5,80.0,2.7,30.5,438.5,356.36,259.57
2016,8,3,8,30,763.0,84.0,2.7,31.0,492.0,415.29,306.81
2016,8,3,8,45,784.5,87.0,2.7,32.0,543.5,471.83,350.14
2016,8,3,9,0,806.0,90.0,2.7,33.0,595.0,528.89,392.15
2016,8,3,9,15,821.5,92.5,2.65,33.5,642.0,581.02,429.82
2016,8,3,9,30,837.0,95.0,2.6,34.0,689.0,632.95,466.03
2016,8,3,9,45,849.0,97.0,2.6,34.5,731.5,680.98,498.6
2016,8,3,10,0,861.0,99.0,2.6,35.0,774.0,727.4,528.47
2016,8,3,10,15,869.5,101.0,2.6,35.0,810.5,769.28,554.97
2016,8,3,10,30,878.0,103.0,2.6,35.0,847.0,808.8,579.67
2016,8,3,10,45,885.0,104.0,2.65,35.5,876.5,843.52,600.16
2016,8,3,11,0,892.0,105.0,2.7,36.0,906.0,875.37,618.66
2016,8,3,11,15,896.5,106.0,2.75,36.0,928.5,901.97,635.02
2016,8,3,11,30,901.0,107.0,2.8,36.0,951.0,925.27,649.35
2016,8,3,11,45,902.0,108.5,2.85,36.5,965.0,942.4,658.49
2016,8,3,12,0,903.0,110.0,2.9,37.0,979.0,955.94,665.47
2016,8,3,12,15,904.0,110.5,2.95,37.0,985.0,964.9,671.08
2016,8,3,12,30,905.0,111.0,3.0,37.0,991.0,970.25,674.59
2016,8,3,12,45,905.0,110.5,3.1,37.5,989.5,970.09,673.77
2016,8,3,13,0,905.0,110.0,3.2,38.0,988.0,966.32,670.83
2016,8,3,13,15,903.0,109.5,3.25,38.0,977.5,957.05,665.63
2016,8,3,13,30,901.0,109.0,3.3,38.0,967.0,944.18,658.29
2016,8,3,13,45,897.5,107.5,3.4,38.0,949.0,925.42,647.63
2016,8,3,14,0,894.0,106.0,3.5,38.0,931.0,903.2,634.79
2016,8,3,14,15,889.0,105.0,3.55,38.0,905.5,876.81,618.97
2016,8,3,14,30,884.0,104.0,3.6,38.0,880.0,847.26,601.08
2016,8,3,14,45,873.5,104.0,3.65,38.0,847.0,811.24,578.87
2016,8,3,15,0,863.0,104.0,3.7,38.0,814.0,772.76,554.86
2016,8,3,15,15,853.0,102.0,3.75,38.0,775.0,730.47,528.08
2016,8,3,15,30,843.0,100.0,3.8,38.0,736.0,686.15,498.83
2016,8,3,15,45,830.0,97.5,3.9,38.0,692.0,637.6,465.24
2016,8,3,16,0,817.0,95.0,4.0,38.0,648.0,587.76,429.83
2016,8,3,16,15,799.5,92.0,4.0,37.5,599.0,534.65,391.67
2016,8,3,16,30,782.0,89.0,4.0,37.0,550.0,480.03,351.17
2016,8,3,16,45,759.5,85.5,4.0,36.5,498.0,422.76,307.38
2016,8,3,17,0,737.0,82.0,4.0,36.0,446.0,366.4,262.82
2016,8,3,17,15,705.0,77.5,3.9,35.5,392.0,307.19,215.01
2016,8,3,17,30,673.0,73.0,3.8,35.0,338.0,248.58,166.9
2016,8,3,17,45,627.5,67.5,3.7,34.5,284.0,191.05,120.23
2016,8,3,18,0,582.0,62.0,3.6,34.0,230.0,138.4,79.28
2016,8,3,18,15,513.5,54.0,3.3,33.0,178.5,86.84,44.68
2016,8,3,18,30,445.0,46.0,3.0,32.0,127.0,43.62,24.08
2016,8,3,18,45,334.0,35.0,2.7,31.5,84.0,27.86,16.88
2016,8,3,19,0,223.0,24.0,2.4,31.0,41.0,19.64,6.77
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.0,13.9,1.11
2016,8,4,6,30,321.0,35.0,2.8,25.0,72.0,28.22,17.54
2016,8,4,6,45,421.5,43.5,3.0,26.0,120.5,36.53,25.22
2016,8,4,7,0,522.0,52.0,3.2,27.0,169.0,80.38,41.56
2016,8,4,7,15,579.0,58.5,3.2,27.5,222.0,129.02,74.2
2016,8,4,7,30,636.0,65.0,3.2,28.0,275.0,184.31,117.37
2016,8,4,7,45,677.5,69.0,3.25,29.0,330.0,241.69,164.82
2016,8,4,8,0,719.0,73.0,3.3,30.0,385.0,300.96,214.0
2016,8,4,8,15,746.0,76.5,3.3,30.5,438.5,358.08,261.5
2016,8,4,8,30,773.0,80.0,3.3,31.0,492.0,416.97,309.04
2016,8,4,8,45,792.0,83.5,3.3,32.0,543.0,473.38,352.58
2016,8,4,9,0,811.0,87.0,3.3,33.0,594.0,529.54,394.24
2016,8,4,9,15,826.0,89.5,3.3,33.5,641.0,582.22,432.75
2016,8,4,9,30,841.0,92.0,3.3,34.0,688.0,634.1,469.45
2016,8,4,9,45,850.5,95.5,3.3,34.5,730.0,682.11,502.32
2016,8,4,10,0,860.0,99.0,3.3,35.0,772.0,728.29,532.25
2016,8,4,10,15,868.5,100.5,3.3,35.0,808.0,769.7,558.78
2016,8,4,10,30,877.0,102.0,3.3,35.0,844.0,808.73,583.51
2016,8,4,10,45,879.5,106.0,3.35,35.5,872.5,842.61,603.68
2016,8,4,11,0,882.0,110.0,3.4,36.0,901.0,873.34,621.66
2016,8,4,11,15,886.5,111.0,3.45,36.0,923.0,899.71,638.07
2016,8,4,11,30,891.0,112.0,3.5,36.0,945.0,922.8,652.41
2016,8,4,11,45,891.5,114.0,3.6,36.5,959.0,939.77,661.83
2016,8,4,12,0,892.0,116.0,3.7,37.0,973.0,953.16,669.06
2016,8,4,12,15,893.5,116.0,3.75,37.0,979.5,962.01,674.63
2016,8,4,12,30,895.0,116.0,3.8,37.0,986.0,967.29,678.08
2016,8,4,12,45,889.0,119.5,3.9,37.5,982.5,965.17,675.86
2016,8,4,13,0,883.0,123.0,4.0,38.0,979.0,959.52,671.54
2016,8,4,13,15,881.0,122.5,4.05,38.0,968.5,950.4,666.29
2016,8,4,13,30,879.0,122.0,4.1,38.0,958.0,937.78,658.92
2016,8,4,13,45,870.0,124.5,4.15,38.0,938.5,918.12,647.13
2016,8,4,14,0,861.0,127.0,4.2,38.0,919.0,895.31,633.36
2016,8,4,14,15,855.0,125.5,4.2,38.0,893.5,868.35,616.7
2016,8,4,14,30,849.0,124.0,4.2,38.0,868.0,838.39,598.06
2016,8,4,14,45,839.5,122.5,4.25,38.0,835.5,802.77,575.82
2016,8,4,15,0,830.0,121.0,4.3,38.0,803.0,764.72,551.8
2016,8,4,15,15,819.0,119.0,4.3,37.5,764.0,722.88,525.95
2016,8,4,15,30,808.0,117.0,4.3,37.0,725.0,682.42,499.25
2016,8,4,15,45,796.5,112.5,4.3,37.0,681.5,633.64,465.01
2016,8,4,16,0,785.0,108.0,4.3,37.0,638.0,583.56,429.04
2016,8,4,16,15,766.0,104.5,4.2,36.5,589.0,529.3,389.74
2016,8,4,16,30,747.0,101.0,4.1,36.0,540.0,475.01,349.22
2016,8,4,16,45,727.5,95.5,4.1,36.0,489.0,418.88,305.56
2016,8,4,17,0,708.0,90.0,4.1,36.0,438.0,363.41,261.15
2016,8,4,17,15,675.0,84.5,3.95,35.5,384.5,302.6,212.31
2016,8,4,17,30,642.0,79.0,3.8,35.0,331.0,246.23,166.09
2016,8,4,17,45,601.5,71.5,3.7,34.5,278.0,189.63,120.14
2016,8,4,18,0,561.0,64.0,3.6,34.0,225.0,137.39,79.37
2016,8,4,18,15,492.0,55.5,3.25,33.0,174.0,86.58,45.22
2016,8,4,18,30,423.0,47.0,2.9,32.0,123.0,44.2,24.76
2016,8,4,18,45,317.5,35.0,2.6,31.5,80.5,27.93,16.88
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.79,5.56
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.5,18.0,2.35,25.5,35.5,14.4,0.56
2016,8,5,6,30,303.0,36.0,2.5,26.0,71.0,29.2,18.2
2016,8,5,6,45,399.0,46.0,2.65,26.5,118.5,39.05,27.25
2016,8,5,7,0,495.0,56.0,2.8,27.0,166.0,82.63,44.16
2016,8,5,7,15,554.5,63.0,2.8,27.5,219.5,130.51,76.39
2016,8,5,7,30,614.0,70.0,2.8,28.0,273.0,185.41,119.09
2016,8,5,7,45,657.0,75.5,2.8,28.5,328.5,241.39,165.51
2016,8,5,8,0,700.0,81.0,2.8,29.0,384.0,301.73,215.69
2016,8,5,8,15,728.5,85.0,2.75,29.5,438.0,360.83,264.42
2016,8,5,8,30,757.0,89.0,2.7,30.0,492.0,420.03,311.87
2016,8,5,8,45,778.5,92.5,2.65,30.5,543.5,476.94,356.12
2016,8,5,9,0,800.0,96.0,2.6,31.0,595.0,534.39,399.16
2016,8,5,9,15,816.0,99.0,2.55,31.5,642.5,588.29,438.16
2016,8,5,9,30,832.0,102.0,2.5,32.0,690.0,639.51,473.99
2016,8,5,9,45,844.0,104.0,2.45,32.5,732.5,687.45,506.38
2016,8,5,10,0,856.0,106.0,2.4,33.0,775.0,733.78,536.06
2016,8,5,10,15,864.5,108.0,2.4,33.5,811.0,775.56,561.4
2016,8,5,10,30,873.0,110.0,2.4,34.0,847.0,814.98,584.83
2016,8,5,10,45,879.0,111.5,2.4,34.5,876.5,849.25,604.63
2016,8,5,11,0,885.0,113.0,2.4,35.0,906.0,880.6,622.38
2016,8,5,11,15,889.0,114.0,2.45,35.0,928.0,906.61,638.34
2016,8,5,11,30,893.0,115.0,2.5,35.0,950.0,929.31,652.28
2016,8,5,11,45,890.0,119.5,2.55,35.0,962.5,945.43,662.15
2016,8,5,12,0,887.0,124.0,2.6,35.0,975.0,957.84,669.85
2016,8,5,12,15,887.5,124.0,2.65,35.0,981.0,965.68,674.82
2016,8,5,12,30,888.0,124.0,2.7,35.0,987.0,969.97,677.73
2016,8,5,12,45,886.0,125.0,2.8,35.5,984.0,969.26,676.66
2016,8,5,13,0,884.0,126.0,2.9,36.0,981.0,965.02,673.51
2016,8,5,13,15,881.0,125.5,2.95,36.0,970.5,954.91,667.82
2016,8,5,13,30,878.0,125.0,3.0,36.0,960.0,941.31,660.04
2016,8,5,13,45,872.0,124.5,3.1,36.0,940.5,921.52,648.76
2016,8,5,14,0,866.0,124.0,3.2,36.0,921.0,898.46,635.39
2016,8,5,14,15,860.0,123.0,3.25,36.0,895.0,871.77,619.35
2016,8,5,14,30,854.0,122.0,3.3,36.0,869.0,842.07,601.31
2016,8,5,14,45,832.0,127.5,3.35,36.0,833.0,802.69,576.8
2016,8,5,15,0,810.0,133.0,3.4,36.0,797.0,766.97,554.53
2016,8,5,15,15,798.0,130.5,3.45,35.5,758.0,723.85,527.83
2016,8,5,15,30,786.0,128.0,3.5,35.0,719.0,679.01,498.31
2016,8,5,15,45,769.5,125.0,3.55,35.0,674.0,629.3,463.59
2016,8,5,16,0,753.0,122.0,3.6,35.0,629.0,578.8,427.44
2016,8,5,16,15,732.5,118.0,3.65,34.5,580.0,524.65,388.51
2016,8,5,16,30,712.0,114.0,3.7,34.0,531.0,469.81,347.8
2016,8,5,16,45,685.5,109.0,3.75,34.0,479.0,412.47,303.29
2016,8,5,17,0,659.0,104.0,3.8,34.0,427.0,356.64,258.73
2016,8,5,17,15,622.5,98.0,3.7,33.5,373.5,298.45,211.94
2016,8,5,17,30,586.0,92.0,3.6,33.0,320.0,243.58,167.06
2016,8,5,17,45,540.0,83.5,3.5,33.0,267.5,188.14,122.02
2016,8,5,18,0,494.0,75.0,3.4,33.0,215.0,137.84,82.81
2016,8,5,18,15,420.0,64.5,3.15,32.5,165.0,88.91,49.74
2016,8,5,18,30,346.0,54.0,2.9,32.0,115.0,47.59,28.24
2016,8,5,18,45,244.5,39.0,2.65,31.5,74.5,30.21,18.65
2016,8,5,19,0,143.0,24.0,2.4,31.0,34.0,18.85,4.73
2016,8,5,19,15,71.5,12.0,2.35,30.5,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,19.0,2.45,25.5,32.0,14.91,0.0
2016,8,6,6,30,231.0,38.0,2.6,26.0,64.0,29.51,18.39
2016,8,6,6,45,326.0,50.0,2.8,26.5,109.5,41.11,28.95
2016,8,6,7,0,421.0,62.0,3.0,27.0,155.0,83.24,47.11
2016,8,6,7,15,483.5,71.0,3.05,27.5,207.0,128.81,78.05
2016,8,6,7,30,546.0,80.0,3.1,28.0,259.0,181.91,119.11
2016,8,6,7,45,593.5,85.0,3.15,28.5,313.0,234.67,162.53
2016,8,6,8,0,641.0,90.0,3.2,29.0,367.0,292.4,210.31
2016,8,6,8,15,672.0,95.0,3.15,29.5,420.0,348.52,256.56
2016,8,6,8,30,703.0,100.0,3.1,30.0,473.0,407.0,303.39
2016,8,6,8,45,729.5,102.5,3.1,30.5,524.5,463.94,347.78
2016,8,6,9,0,756.0,105.0,3.1,31.0,576.0,520.7,390.66
2016,8,6,9,15,773.0,108.5,3.05,31.5,623.0,573.6,429.25
2016,8,6,9,30,790.0,112.0,3.0,32.0,670.0,626.05,466.26
2016,8,6,9,45,804.0,114.0,3.0,33.0,712.0,674.21,498.34
2016,8,6,10,0,818.0,116.0,3.0,34.0,754.0,717.26,525.82
2016,8,6,10,15,828.0,118.0,3.0,34.5,790.5,758.77,551.37
2016,8,6,10,30,838.0,120.0,3.0,35.0,827.0,798.12,575.13
2016,8,6,10,45,844.5,122.0,3.0,35.5,856.5,832.19,595.12
2016,8,6,11,0,851.0,124.0,3.0,36.0,886.0,863.47,613.14
2016,8,6,11,15,856.0,125.0,3.0,36.0,908.0,889.53,628.98
2016,8,6,11,30,861.0,126.0,3.0,36.0,930.0,912.44,642.83
2016,8,6,11,45,863.5,127.5,3.05,36.5,944.5,930.25,652.47
2016,8,6,12,0,866.0,129.0,3.1,37.0,959.0,944.64,660.03
2016,8,6,12,15,867.5,129.0,3.1,37.0,965.5,953.23,665.08
2016,8,6,12,30,869.0,129.0,3.1,37.0,972.0,958.36,668.1
2016,8,6,12,45,866.5,130.5,3.15,37.5,969.5,957.6,666.54
2016,8,6,13,0,864.0,132.0,3.2,38.0,967.0,953.38,662.96
2016,8,6,13,15,862.0,131.5,3.2,38.0,957.0,944.33,657.55
2016,8,6,13,30,860.0,131.0,3.2,38.0,947.0,931.85,650.11
2016,8,6,13,45,854.0,131.0,3.25,38.0,928.5,912.76,638.92
2016,8,6,14,0,848.0,131.0,3.3,38.0,910.0,890.47,625.75
2016,8,6,14,15,842.0,129.5,3.25,38.0,884.5,863.68,609.14
2016,8,6,14,30,836.0,128.0,3.2,38.0,859.0,833.95,590.65
2016,8,6,14,45,825.0,127.5,3.2,38.0,826.0,798.3,568.52
2016,8,6,15,0,814.0,127.0,3.2,38.0,793.0,765.39,548.09
2016,8,6,15,15,802.5,124.5,3.15,37.5,754.0,722.41,521.61
2016,8,6,15,30,791.0,122.0,3.1,37.0,715.0,677.67,492.17
2016,8,6,15,45,775.5,119.0,3.1,37.0,670.5,628.32,458.01
2016,8,6,16,0,760.0,116.0,3.1,37.0,626.0,578.08,422.4
2016,8,6,16,15,740.0,112.5,3.05,36.5,577.5,524.28,384.0
2016,8,6,16,30,720.0,109.0,3.0,36.0,529.0,469.68,343.82
2016,8,6,16,45,693.5,104.0,3.0,36.0,477.0,411.86,299.5
2016,8,6,17,0,667.0,99.0,3.0,36.0,425.0,355.55,255.08
2016,8,6,17,15,631.0,93.5,2.9,35.5,371.5,297.48,208.87
2016,8,6,17,30,595.0,88.0,2.8,35.0,318.0,242.67,164.44
2016,8,6,17,45,545.5,80.5,2.7,35.0,265.0,186.81,119.61
2016,8,6,18,0,496.0,73.0,2.6,35.0,212.0,136.52,80.91
2016,8,6,18,15,421.0,63.0,2.3,34.0,162.5,87.78,48.44
2016,8,6,18,30,346.0,53.0,2.0,33.0,113.0,46.83,27.49
2016,8,6,18,45,236.0,38.5,1.75,32.5,72.5,29.84,18.19
2016,8,6,19,0,126.0,24.0,1.5,32.0,32.0,18.86,3.62
2016,8,6,19,15,63.0,12.0,1.55,31.5,16.0,10.91,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.5,20.0,2.7,25.5,30.5,15.7,0.0
2016,8,7,6,30,191.0,40.0,2.9,26.0,61.0,31.04,19.55
2016,8,7,6,45,298.5,52.0,3.1,26.5,107.5,42.79,30.34
2016,8,7,7,0,406.0,64.0,3.3,27.0,154.0,82.91,47.25
2016,8,7,7,15,469.5,73.5,3.3,27.5,205.5,129.9,79.52
2016,8,7,7,30,533.0,83.0,3.3,28.0,257.0,182.92,120.53
2016,8,7,7,45,588.0,87.0,3.35,29.0,312.5,236.07,163.66
2016,8,7,8,0,643.0,91.0,3.4,30.0,368.0,295.1,211.74
2016,8,7,8,15,674.0,96.0,3.3,30.5,421.0,351.44,257.98
2016,8,7,8,30,705.0,101.0,3.2,31.0,474.0,410.15,304.76
2016,8,7,8,45,733.0,103.0,3.15,32.0,526.0,467.52,348.5
2016,8,7,9,0,761.0,105.0,3.1,33.0,578.0,524.89,390.64
2016,8,7,9,15,778.0,108.5,2.95,33.5,625.0,578.12,428.81
2016,8,7,9,30,795.0,112.0,2.8,34.0,672.0,630.88,465.25
2016,8,7,9,45,810.0,113.5,2.7,34.5,714.5,679.52,497.83
2016,8,7,10,0,825.0,115.0,2.6,35.0,757.0,723.1,525.74
2016,8,7,10,15,834.5,117.0,2.55,35.5,793.5,764.53,550.59
2016,8,7,10,30,844.0,119.0,2.5,36.0,830.0,803.76,573.57
2016,8,7,10,45,852.0,119.5,2.45,36.5,859.5,837.88,592.89
2016,8,7,11,0,860.0,120.0,2.4,37.0,889.0,869.28,610.26
2016,8,7,11,15,865.0,121.0,2.45,37.0,911.5,895.59,626.32
2016,8,7,11,30,870.0,122.0,2.5,37.0,934.0,918.71,640.44
2016,8,7,11,45,874.5,121.5,2.55,37.5,948.5,936.65,650.03
2016,8,7,12,0,879.0,121.0,2.6,38.0,963.0,951.2,657.59
2016,8,7,12,15,880.0,121.5,2.65,38.0,969.0,959.9,663.03
2016,8,7,12,30,881.0,122.0,2.7,38.0,975.0,965.06,666.43
2016,8,7,12,45,881.0,121.5,2.8,38.5,973.5,964.79,665.61
2016,8,7,13,0,881.0,121.0,2.9,39.0,972.0,960.98,662.74
2016,8,7,13,15,879.0,120.5,2.95,39.0,961.5,951.72,657.63
2016,8,7,13,30,877.0,120.0,3.0,39.0,951.0,938.94,650.46
2016,8,7,13,45,873.0,118.5,3.1,39.0,932.5,919.9,639.77
2016,8,7,14,0,869.0,117.0,3.2,39.0,914.0,897.49,626.98
2016,8,7,14,15,863.0,116.0,3.2,39.0,888.5,870.57,610.7
2016,8,7,14,30,857.0,115.0,3.2,39.0,863.0,840.62,592.47
2016,8,7,14,45,840.5,118.0,3.25,39.0,828.5,803.12,569.53
2016,8,7,15,0,824.0,121.0,3.3,39.0,794.0,763.62,545.11
2016,8,7,15,15,813.0,118.5,3.3,39.0,755.0,725.33,521.02
2016,8,7,15,30,802.0,116.0,3.3,39.0,716.0,680.43,490.96
2016,8,7,15,45,786.5,113.5,3.3,39.0,671.0,631.02,456.94
2016,8,7,16,0,771.0,111.0,3.3,39.0,626.0,580.68,421.45
2016,8,7,16,15,751.5,107.5,3.3,38.5,577.5,526.54,383.15
2016,8,7,16,30,732.0,104.0,3.3,38.0,529.0,472.47,343.62
2016,8,7,16,45,705.0,100.0,3.3,37.5,477.0,413.71,299.44
2016,8,7,17,0,678.0,96.0,3.3,37.0,425.0,357.46,255.68
2016,8,7,17,15,642.5,90.0,3.2,36.5,371.0,298.39,208.73
2016,8,7,17,30,607.0,84.0,3.1,36.0,317.0,242.52,163.49
2016,8,7,17,45,555.0,77.0,3.05,36.0,264.0,185.83,118.13
2016,8,7,18,0,503.0,70.0,3.0,36.0,211.0,135.0,79.15
2016,8,7,18,15,429.0,60.5,2.7,35.0,161.0,86.31,46.79
2016,8,7,18,30,355.0,51.0,2.4,34.0,111.0,46.84,27.29
2016,8,7,18,45,242.5,36.5,2.1,33.5,70.5,28.33,16.82
2016,8,7,19,0,130.0,22.0,1.8,33.0,30.0,17.3,1.54
2016,8,7,19,15,65.0,11.0,1.85,32.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,17.1,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,33.31,21.3
2016,8,8,6,45,241.5,57.0,2.95,26.5,102.0,46.44,30.06
2016,8,8,7,0,343.0,72.0,3.1,27.0,147.0,85.32,51.3
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,128.88,81.29
2016,8,8,7,30,473.0,95.0,3.1,28.0,249.0,180.24,120.77
2016,8,8,7,45,532.5,100.0,3.1,29.0,304.0,234.42,164.1
2016,8,8,8,0,592.0,105.0,3.1,30.0,359.0,292.77,211.01
2016,8,8,8,15,625.0,111.0,3.05,30.5,412.0,348.08,255.99
2016,8,8,8,30,658.0,117.0,3.0,31.0,465.0,406.08,301.87
2016,8,8,8,45,688.0,120.0,2.95,32.0,516.5,462.09,344.29
2016,8,8,9,0,718.0,123.0,2.9,33.0,568.0,519.72,386.33
2016,8,8,9,15,736.5,126.5,2.85,33.5,615.0,572.28,424.08
2016,8,8,9,30,755.0,130.0,2.8,34.0,662.0,624.19,460.18
2016,8,8,9,45,770.0,132.5,2.8,34.5,704.0,672.19,492.69
2016,8,8,10,0,785.0,135.0,2.8,35.0,746.0,719.04,523.56
2016,8,8,10,15,795.5,137.5,2.8,35.5,782.0,760.99,549.66
2016,8,8,10,30,806.0,140.0,2.8,36.0,818.0,800.93,573.58
2016,8,8,10,45,813.5,142.0,2.8,36.5,847.5,835.62,593.77
2016,8,8,11,0,821.0,144.0,2.8,37.0,877.0,867.66,612.08
2016,8,8,11,15,826.5,145.5,2.85,37.0,899.5,885.96,623.16
2016,8,8,11,30,832.0,147.0,2.9,37.0,922.0,909.16,637.51
2016,8,8,11,45,840.0,144.0,2.95,37.5,937.5,927.42,647.39
2016,8,8,12,0,848.0,141.0,3.0,38.0,953.0,942.5,655.35
2016,8,8,12,15,849.5,141.5,3.0,38.0,959.0,951.37,660.53
2016,8,8,12,30,851.0,142.0,3.0,38.0,965.0,956.83,663.74
2016,8,8,12,45,848.0,143.5,3.05,38.5,962.0,955.49,661.83
2016,8,8,13,0,845.0,145.0,3.1,39.0,959.0,950.77,657.98
2016,8,8,13,15,842.0,144.5,3.1,39.0,949.0,940.85,652.06
2016,8,8,13,30,839.0,144.0,3.1,39.0,939.0,927.58,644.18
2016,8,8,13,45,831.0,145.0,3.1,39.0,919.5,907.81,632.31
2016,8,8,14,0,823.0,146.0,3.1,39.0,900.0,884.98,618.59
2016,8,8,14,15,816.5,144.5,3.1,39.0,874.5,866.27,607.52
2016,8,8,14,30,810.0,143.0,3.1,39.0,849.0,835.95,589.01
2016,8,8,14,45,797.0,143.0,3.1,39.0,815.0,799.13,566.28
2016,8,8,15,0,784.0,143.0,3.1,39.0,781.0,760.22,542.04
2016,8,8,15,15,604.0,218.0,3.1,38.5,695.0,669.85,480.42
2016,8,8,15,30,424.0,293.0,3.1,38.0,609.0,583.6,420.12
2016,8,8,15,45,572.5,213.0,3.15,38.0,611.5,584.74,424.0
2016,8,8,16,0,721.0,133.0,3.2,38.0,614.0,572.67,417.13
2016,8,8,16,15,699.5,128.5,3.15,37.5,565.0,518.36,378.42
2016,8,8,16,30,678.0,124.0,3.1,37.0,516.0,464.47,339.01
2016,8,8,16,45,648.5,118.5,3.1,36.5,464.0,406.81,295.75
2016,8,8,17,0,619.0,113.0,3.1,36.0,412.0,351.09,252.63
2016,8,8,17,15,580.0,106.5,3.0,35.5,359.0,293.6,207.2
2016,8,8,17,30,541.0,100.0,2.9,35.0,306.0,239.83,163.99
2016,8,8,17,45,489.5,90.5,2.8,35.0,254.0,184.81,120.22
2016,8,8,18,0,438.0,81.0,2.7,35.0,202.0,133.62,81.05
2016,8,8,18,15,361.0,68.5,2.5,34.5,153.0,86.12,49.16
2016,8,8,18,30,284.0,56.0,2.3,34.0,104.0,48.09,29.0
2016,8,8,18,45,181.5,39.0,2.15,33.5,65.5,30.21,18.2
2016,8,8,19,0,79.0,22.0,2.0,33.0,27.0,17.89,0.09
2016,8,8,19,15,39.5,11.0,2.1,33.0,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.85,26.5,29.5,14.94,0.0
2016,8,9,6,30,195.0,38.0,3.0,27.0,59.0,29.53,18.07
2016,8,9,6,45,300.5,50.5,3.2,27.5,104.5,42.54,26.16
2016,8,9,7,0,406.0,63.0,3.4,28.0,150.0,83.33,47.14
2016,8,9,7,15,470.0,72.0,3.4,28.5,202.0,130.19,79.39
2016,8,9,7,30,534.0,81.0,3.4,29.0,254.0,183.14,120.35
2016,8,9,7,45,588.0,85.5,3.4,29.5,309.0,236.78,164.17
2016,8,9,8,0,642.0,90.0,3.4,30.0,364.0,296.18,212.93
2016,8,9,8,15,673.5,95.0,3.35,30.5,417.5,352.84,259.46
2016,8,9,8,30,705.0,100.0,3.3,31.0,471.0,411.93,306.57
2016,8,9,8,45,734.5,101.5,3.25,32.0,523.5,469.67,350.59
2016,8,9,9,0,764.0,103.0,3.2,33.0,576.0,527.63,393.16
2016,8,9,9,15,781.0,106.5,3.15,33.5,623.0,581.14,431.81
2016,8,9,9,30,798.0,110.0,3.1,34.0,670.0,634.17,468.86
2016,8,9,9,45,814.0,110.5,3.05,34.5,713.0,682.75,501.77
2016,8,9,10,0,830.0,111.0,3.0,35.0,756.0,726.38,529.89
2016,8,9,10,15,840.0,113.0,2.95,35.5,792.5,768.48,555.38
2016,8,9,10,30,850.0,115.0,2.9,36.0,829.0,808.38,579.0
2016,8,9,10,45,859.0,115.5,2.9,36.5,859.5,843.59,599.51
2016,8,9,11,0,868.0,116.0,2.9,37.0,890.0,876.11,618.1
2016,8,9,11,15,873.0,117.0,2.95,37.0,912.5,902.65,634.4
2016,8,9,11,30,878.0,118.0,3.0,37.0,935.0,925.96,648.72
2016,8,9,11,45,887.0,114.5,3.1,37.5,951.0,945.37,659.61
2016,8,9,12,0,896.0,111.0,3.2,38.0,967.0,961.44,668.46
2016,8,9,12,15,897.0,111.0,3.3,38.0,973.0,969.79,674.0
2016,8,9,12,30,898.0,111.0,3.4,38.0,979.0,974.52,677.43
2016,8,9,12,45,899.0,110.5,3.5,38.5,977.5,975.13,677.01
2016,8,9,13,0,900.0,110.0,3.6,39.0,976.0,972.09,674.43
2016,8,9,13,15,608.0,281.0,3.65,39.0,863.5,869.81,608.4
2016,8,9,13,30,316.0,452.0,3.7,39.0,751.0,742.58,518.85
2016,8,9,13,45,602.0,279.0,3.8,39.0,835.0,843.29,593.91
2016,8,9,14,0,888.0,106.0,3.9,39.0,919.0,906.87,637.41
2016,8,9,14,15,606.5,254.0,3.95,39.0,802.0,794.55,563.03
2016,8,9,14,30,325.0,402.0,4.0,39.0,685.0,667.78,473.03
2016,8,9,14,45,593.5,251.5,4.05,39.0,743.0,742.01,530.43
2016,8,9,15,0,862.0,101.0,4.1,39.0,801.0,776.16,557.04
2016,8,9,15,15,851.5,99.0,4.1,38.5,761.5,733.01,530.2
2016,8,9,15,30,841.0,97.0,4.1,38.0,722.0,687.86,501.58
2016,8,9,15,45,827.0,95.0,4.15,38.0,677.5,638.68,467.32
2016,8,9,16,0,813.0,93.0,4.2,38.0,633.0,588.33,431.35
2016,8,9,16,15,795.0,90.0,4.15,37.5,583.5,534.79,392.75
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,479.6,351.73
2016,8,9,16,45,751.0,83.5,4.1,37.0,481.5,420.5,305.95
2016,8,9,17,0,725.0,80.0,4.1,37.0,429.0,362.74,259.89
2016,8,9,17,15,691.5,75.5,4.0,36.5,374.5,303.21,211.97
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,244.67,164.05
2016,8,9,17,45,607.0,65.5,3.8,35.5,266.0,186.46,117.13
2016,8,9,18,0,556.0,60.0,3.7,35.0,212.0,133.89,76.51
2016,8,9,18,15,481.0,52.0,3.35,34.5,161.5,83.08,42.53
2016,8,9,18,30,406.0,44.0,3.0,34.0,111.0,41.53,22.67
2016,8,9,18,45,284.0,32.0,2.65,33.5,70.0,25.73,14.57
2016,8,9,19,0,162.0,20.0,2.3,33.0,29.0,15.79,0.0
2016,8,9,19,15,81.0,10.0,2.25,32.5,14.5,9.1,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
