Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.0,14.96,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,58.0,29.56,18.1
2016,8,10,6,45,293.5,51.5,2.9,26.5,103.5,43.69,27.01
2016,8,10,7,0,393.0,65.0,3.1,27.0,149.0,84.63,48.72
2016,8,10,7,15,457.5,74.5,3.15,27.5,200.5,131.51,81.29
2016,8,10,7,30,522.0,84.0,3.2,28.0,252.0,184.4,122.34
2016,8,10,7,45,576.0,89.0,3.3,29.0,307.0,237.91,165.84
2016,8,10,8,0,630.0,94.0,3.4,30.0,362.0,297.24,214.15
2016,8,10,8,15,661.5,99.5,3.4,30.5,415.0,353.82,260.54
2016,8,10,8,30,693.0,105.0,3.4,31.0,468.0,412.85,307.59
2016,8,10,8,45,720.0,107.5,3.45,31.5,519.5,468.85,351.16
2016,8,10,9,0,747.0,110.0,3.5,32.0,571.0,526.65,394.7
2016,8,10,9,15,764.5,113.5,3.45,32.5,618.0,579.72,433.29
2016,8,10,9,30,782.0,117.0,3.4,33.0,665.0,632.39,470.36
2016,8,10,9,45,797.0,118.5,3.35,33.5,707.5,680.65,503.3
2016,8,10,10,0,812.0,120.0,3.3,34.0,750.0,727.69,534.27
2016,8,10,10,15,821.5,122.5,3.25,34.5,786.0,764.98,556.78
2016,8,10,10,30,831.0,125.0,3.2,35.0,822.0,804.33,580.36
2016,8,10,10,45,839.5,125.5,3.2,35.5,852.0,838.54,600.48
2016,8,10,11,0,848.0,126.0,3.2,36.0,882.0,870.09,618.7
2016,8,10,11,15,853.0,127.5,3.2,36.5,904.0,896.6,633.54
2016,8,10,11,30,858.0,129.0,3.2,37.0,926.0,919.96,646.33
2016,8,10,11,45,862.5,128.5,3.2,37.5,940.5,937.69,655.54
2016,8,10,12,0,867.0,128.0,3.2,38.0,955.0,952.06,662.7
2016,8,10,12,15,868.0,128.0,3.25,38.0,961.0,960.13,667.74
2016,8,10,12,30,869.0,128.0,3.3,38.0,967.0,964.69,670.75
2016,8,10,12,45,868.5,128.0,3.4,38.5,965.0,964.3,669.72
2016,8,10,13,0,868.0,128.0,3.5,39.0,963.0,960.4,666.63
2016,8,10,13,15,866.0,127.5,3.55,39.0,952.5,951.09,661.36
2016,8,10,13,30,864.0,127.0,3.6,39.0,942.0,938.29,654.03
2016,8,10,13,45,860.5,125.5,3.65,39.0,924.0,919.72,643.13
2016,8,10,14,0,857.0,124.0,3.7,39.0,906.0,897.82,630.16
2016,8,10,14,15,850.5,122.5,3.7,39.0,880.0,870.04,613.19
2016,8,10,14,30,844.0,121.0,3.7,39.0,854.0,839.3,594.3
2016,8,10,14,45,836.0,119.0,3.75,39.0,821.5,804.07,572.61
2016,8,10,15,0,828.0,117.0,3.8,39.0,789.0,766.31,549.1
2016,8,10,15,15,817.0,114.5,3.8,39.0,749.5,723.53,521.84
2016,8,10,15,30,806.0,112.0,3.8,39.0,710.0,682.21,494.26
2016,8,10,15,45,791.5,109.0,3.85,39.0,665.5,632.51,459.96
2016,8,10,16,0,777.0,106.0,3.9,39.0,621.0,581.79,424.1
2016,8,10,16,15,757.0,102.5,3.9,38.5,572.0,526.8,384.94
2016,8,10,16,30,737.0,99.0,3.9,38.0,523.0,471.94,344.59
2016,8,10,16,45,579.5,130.5,3.9,38.0,443.5,388.44,282.12
2016,8,10,17,0,422.0,162.0,3.9,38.0,364.0,317.19,228.83
2016,8,10,17,15,409.0,141.5,3.8,37.5,317.0,266.86,189.68
2016,8,10,17,30,396.0,121.0,3.7,37.0,270.0,217.62,150.52
2016,8,10,17,45,365.0,104.0,3.65,36.5,223.5,169.0,112.21
2016,8,10,18,0,334.0,87.0,3.6,36.0,177.0,124.0,77.63
2016,8,10,18,15,282.0,70.5,3.35,35.5,134.0,81.52,48.18
2016,8,10,18,30,230.0,54.0,3.1,35.0,91.0,45.59,27.48
2016,8,10,18,45,144.0,36.5,2.9,34.5,56.5,29.28,17.13
2016,8,10,19,0,58.0,19.0,2.7,34.0,22.0,15.54,0.0
2016,8,10,19,15,29.0,9.5,2.75,33.5,11.0,8.64,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,15.5,2.9,26.5,15.5,13.66,0.0
2016,8,11,6,30,0.0,31.0,3.0,27.0,31.0,26.84,15.73
2016,8,11,6,45,15.5,53.0,3.2,27.5,56.5,44.63,29.9
2016,8,11,7,0,31.0,75.0,3.4,28.0,82.0,66.17,46.72
2016,8,11,7,15,43.5,98.0,3.45,28.5,110.5,90.5,65.74
2016,8,11,7,30,56.0,121.0,3.5,29.0,139.0,116.73,86.27
2016,8,11,7,45,105.5,147.5,3.55,30.0,189.5,159.09,118.08
2016,8,11,8,0,155.0,174.0,3.6,31.0,240.0,206.83,154.15
2016,8,11,8,15,260.5,185.0,3.55,31.5,314.0,271.47,202.63
2016,8,11,8,30,366.0,196.0,3.5,32.0,388.0,345.49,258.28
2016,8,11,8,45,564.5,148.0,3.45,33.0,479.0,431.3,321.9
2016,8,11,9,0,763.0,100.0,3.4,34.0,570.0,527.3,392.31
2016,8,11,9,15,780.0,103.0,3.3,34.5,617.0,580.39,430.29
2016,8,11,9,30,797.0,106.0,3.2,35.0,664.0,632.99,466.81
2016,8,11,9,45,810.0,108.5,3.1,35.5,706.0,678.31,497.24
2016,8,11,10,0,823.0,111.0,3.0,36.0,748.0,724.74,526.72
2016,8,11,10,15,560.0,251.0,2.95,36.5,694.0,691.55,497.76
2016,8,11,10,30,297.0,391.0,2.9,37.0,640.0,623.73,444.61
2016,8,11,10,45,575.0,255.5,2.85,37.5,759.5,752.65,536.0
2016,8,11,11,0,853.0,120.0,2.8,38.0,879.0,870.61,612.17
2016,8,11,11,15,858.0,121.0,2.85,38.0,901.0,896.79,627.51
2016,8,11,11,30,863.0,122.0,2.9,38.0,923.0,919.79,641.58
2016,8,11,11,45,858.0,128.0,2.95,38.5,935.0,934.89,649.39
2016,8,11,12,0,853.0,134.0,3.0,39.0,947.0,946.3,655.02
2016,8,11,12,15,646.5,276.0,3.1,39.0,895.0,910.6,631.84
2016,8,11,12,30,440.0,418.0,3.2,39.0,843.0,849.48,587.65
2016,8,11,12,45,430.5,416.5,3.3,39.5,831.0,838.99,580.58
2016,8,11,13,0,421.0,415.0,3.4,40.0,819.0,826.28,571.78
2016,8,11,13,15,629.0,278.5,3.5,40.0,875.0,890.59,619.65
2016,8,11,13,30,837.0,142.0,3.6,40.0,931.0,928.67,645.71
2016,8,11,13,45,827.0,144.5,3.7,40.0,911.0,908.25,633.56
2016,8,11,14,0,817.0,147.0,3.8,40.0,891.0,893.81,625.6
2016,8,11,14,15,810.0,145.5,3.85,39.5,865.5,865.82,610.0
2016,8,11,14,30,803.0,144.0,3.9,39.0,840.0,835.01,592.49
2016,8,11,14,45,791.0,143.5,3.95,39.0,806.0,798.46,569.83
2016,8,11,15,0,779.0,143.0,4.0,39.0,772.0,759.77,545.59
2016,8,11,15,15,477.5,247.0,4.0,38.5,626.5,603.44,436.47
2016,8,11,15,30,176.0,351.0,4.0,38.0,481.0,453.58,328.24
2016,8,11,15,45,450.0,239.5,4.0,38.0,543.5,532.03,388.69
2016,8,11,16,0,724.0,128.0,4.0,38.0,606.0,572.0,419.18
2016,8,11,16,15,560.0,171.0,3.95,37.5,523.0,483.4,354.59
2016,8,11,16,30,396.0,214.0,3.9,37.0,440.0,404.82,297.1
2016,8,11,16,45,328.5,202.5,3.85,37.0,377.5,335.29,245.66
2016,8,11,17,0,261.0,191.0,3.8,37.0,315.0,277.51,202.4
2016,8,11,17,15,410.0,141.5,3.65,36.5,307.5,267.5,191.01
2016,8,11,17,30,559.0,92.0,3.5,36.0,300.0,238.12,161.94
2016,8,11,17,45,509.0,82.5,3.4,36.0,248.0,182.15,117.15
2016,8,11,18,0,459.0,73.0,3.3,36.0,196.0,131.93,78.59
2016,8,11,18,15,380.5,62.0,2.95,35.5,147.5,82.44,45.37
2016,8,11,18,30,302.0,51.0,2.6,35.0,99.0,44.41,25.87
2016,8,11,18,45,192.5,34.5,2.3,34.5,61.0,26.83,15.08
2016,8,11,19,0,83.0,18.0,2.0,34.0,23.0,14.17,0.0
2016,8,11,19,15,41.5,9.0,2.05,33.5,11.5,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,15.87,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,31.02,18.93
2016,8,12,6,45,230.0,54.5,3.35,27.5,96.0,46.01,28.81
2016,8,12,7,0,332.0,70.0,3.5,28.0,140.0,85.24,50.97
2016,8,12,7,15,399.0,81.5,3.55,28.5,191.0,128.87,81.34
2016,8,12,7,30,466.0,93.0,3.6,29.0,242.0,180.59,121.22
2016,8,12,7,45,387.5,125.0,3.65,30.0,265.0,219.32,156.7
2016,8,12,8,0,309.0,157.0,3.7,31.0,288.0,245.41,180.7
2016,8,12,8,15,479.5,137.0,3.65,31.5,372.0,317.64,235.15
2016,8,12,8,30,650.0,117.0,3.6,32.0,456.0,408.07,303.71
2016,8,12,8,45,679.5,120.0,3.6,33.0,507.5,463.76,345.84
2016,8,12,9,0,709.0,123.0,3.6,34.0,559.0,521.03,387.75
2016,8,12,9,15,603.5,181.5,3.4,34.5,573.5,550.9,407.63
2016,8,12,9,30,498.0,240.0,3.2,35.0,588.0,564.53,414.75
2016,8,12,9,45,636.0,188.5,3.05,36.0,662.0,640.93,467.78
2016,8,12,10,0,774.0,137.0,2.9,37.0,736.0,719.99,520.82
2016,8,12,10,15,613.5,232.5,2.7,37.5,722.0,720.36,514.75
2016,8,12,10,30,453.0,328.0,2.5,38.0,708.0,700.51,495.45
2016,8,12,10,45,461.0,343.0,2.35,38.5,741.5,738.14,517.79
2016,8,12,11,0,469.0,358.0,2.2,39.0,775.0,774.4,538.27
2016,8,12,11,15,642.5,255.5,2.15,39.0,841.5,848.56,588.91
2016,8,12,11,30,816.0,153.0,2.1,39.0,908.0,917.41,631.48
2016,8,12,11,45,793.0,172.0,2.05,39.5,915.5,928.23,635.22
2016,8,12,12,0,770.0,191.0,2.0,40.0,923.0,934.69,636.89
2016,8,12,12,15,771.0,191.5,2.05,40.0,929.0,942.7,641.96
2016,8,12,12,30,772.0,192.0,2.1,40.0,935.0,947.44,645.13
2016,8,12,12,45,766.5,195.5,2.15,40.5,931.5,945.46,643.01
2016,8,12,13,0,761.0,199.0,2.2,41.0,928.0,940.21,639.07
2016,8,12,13,15,758.0,198.5,2.2,41.0,918.0,930.39,633.38
2016,8,12,13,30,755.0,198.0,2.2,41.0,908.0,917.4,625.88
2016,8,12,13,45,746.5,198.5,2.25,41.0,888.5,897.17,614.47
2016,8,12,14,0,738.0,199.0,2.3,41.0,869.0,880.05,605.04
2016,8,12,14,15,730.0,196.5,2.25,40.5,843.5,851.46,588.93
2016,8,12,14,30,722.0,194.0,2.2,40.0,818.0,820.35,571.23
2016,8,12,14,45,695.0,200.5,2.2,40.0,782.0,780.16,545.94
2016,8,12,15,0,668.0,207.0,2.2,40.0,746.0,738.98,519.5
2016,8,12,15,15,653.0,202.5,2.15,40.0,707.5,695.69,491.37
2016,8,12,15,30,638.0,198.0,2.1,40.0,669.0,651.36,462.08
2016,8,12,15,45,621.5,191.0,2.1,40.0,625.5,602.95,429.77
2016,8,12,16,0,605.0,184.0,2.1,40.0,582.0,554.19,396.46
2016,8,12,16,15,580.5,177.0,2.05,39.5,534.0,500.92,359.79
2016,8,12,16,30,556.0,170.0,2.0,39.0,486.0,445.37,320.51
2016,8,12,16,45,523.0,161.0,1.95,39.0,435.0,389.04,278.96
2016,8,12,17,0,490.0,152.0,1.9,39.0,384.0,335.35,238.38
2016,8,12,17,15,448.0,141.0,1.8,38.5,332.0,279.85,196.28
2016,8,12,17,30,406.0,130.0,1.7,38.0,280.0,228.66,156.89
2016,8,12,17,45,352.5,115.0,1.6,37.5,229.5,176.25,117.1
2016,8,12,18,0,299.0,100.0,1.5,37.0,179.0,129.47,82.58
2016,8,12,18,15,229.0,81.0,1.35,36.0,133.0,85.99,53.25
2016,8,12,18,30,159.0,62.0,1.2,35.0,87.0,51.33,32.55
2016,8,12,18,45,79.5,39.0,1.05,34.5,51.5,31.64,18.57
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.98,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,14.77,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,28.78,17.15
2016,8,13,6,45,119.5,59.5,1.35,26.5,82.5,49.2,32.48
2016,8,13,7,0,200.0,84.0,1.3,27.0,126.0,86.49,56.89
2016,8,13,7,15,100.0,70.5,1.3,27.0,91.5,76.68,52.5
2016,8,13,7,30,0.0,57.0,1.3,27.0,57.0,50.34,35.53
2016,8,13,7,45,0.0,91.0,1.3,27.0,91.0,80.2,59.61
2016,8,13,8,0,0.0,125.0,1.3,27.0,125.0,110.16,83.3
2016,8,13,8,15,59.0,174.5,1.25,27.0,205.5,179.06,136.33
2016,8,13,8,30,118.0,224.0,1.2,27.0,286.0,257.94,196.22
2016,8,13,8,45,101.5,246.5,1.15,27.5,303.5,274.13,207.56
2016,8,13,9,0,85.0,269.0,1.1,28.0,321.0,292.11,220.02
2016,8,13,9,15,85.0,292.0,1.05,28.0,348.0,318.78,239.09
2016,8,13,9,30,85.0,315.0,1.0,28.0,375.0,345.36,257.73
2016,8,13,9,45,80.0,333.5,0.95,28.5,393.0,364.09,269.81
2016,8,13,10,0,75.0,352.0,0.9,29.0,411.0,382.21,281.26
2016,8,13,10,15,67.5,364.5,0.9,29.0,419.0,392.08,287.46
2016,8,13,10,30,60.0,377.0,0.9,29.0,427.0,401.17,293.12
2016,8,13,10,45,130.0,409.0,0.95,29.0,523.0,503.76,365.8
2016,8,13,11,0,200.0,441.0,1.0,29.0,619.0,601.17,432.27
2016,8,13,11,15,163.5,452.5,1.05,29.0,600.5,585.63,419.98
2016,8,13,11,30,127.0,464.0,1.1,29.0,582.0,567.69,407.02
2016,8,13,11,45,166.0,473.0,1.15,29.5,629.5,616.31,439.95
2016,8,13,12,0,205.0,482.0,1.2,30.0,677.0,665.19,471.99
2016,8,13,12,15,150.5,479.0,1.2,30.0,623.0,612.23,435.1
2016,8,13,12,30,96.0,476.0,1.2,30.0,569.0,545.91,389.7
2016,8,13,12,45,66.5,441.0,1.25,30.0,505.5,483.02,347.14
2016,8,13,13,0,37.0,406.0,1.3,30.0,442.0,419.99,303.5
2016,8,13,13,15,30.5,380.0,1.3,30.0,409.5,387.86,281.41
2016,8,13,13,30,24.0,354.0,1.3,30.0,377.0,344.82,251.2
2016,8,13,13,45,213.0,371.0,1.3,30.0,565.5,566.96,411.6
2016,8,13,14,0,402.0,388.0,1.3,30.0,754.0,756.73,539.37
2016,8,13,14,15,214.5,361.0,1.3,29.5,556.0,546.23,395.69
2016,8,13,14,30,27.0,334.0,1.3,29.0,358.0,334.64,245.18
2016,8,13,14,45,55.0,354.5,1.3,29.0,400.5,375.53,276.67
2016,8,13,15,0,83.0,375.0,1.3,29.0,443.0,414.19,304.94
2016,8,13,15,15,54.0,325.5,1.3,29.0,368.5,341.49,252.68
2016,8,13,15,30,25.0,276.0,1.3,29.0,294.0,265.44,197.43
2016,8,13,15,45,12.5,188.0,1.3,29.0,197.0,175.95,131.05
2016,8,13,16,0,0.0,100.0,1.3,29.0,100.0,88.72,64.31
2016,8,13,16,15,0.0,79.5,1.3,28.5,79.5,70.42,50.41
2016,8,13,16,30,0.0,59.0,1.3,28.0,59.0,52.18,36.23
2016,8,13,16,45,0.0,63.0,1.3,28.0,63.0,55.7,39.21
2016,8,13,17,0,0.0,67.0,1.3,28.0,67.0,59.23,42.2
2016,8,13,17,15,0.0,58.0,1.25,27.5,58.0,51.23,36.0
2016,8,13,17,30,0.0,49.0,1.2,27.0,49.0,43.24,29.72
2016,8,13,17,45,0.0,40.0,1.15,27.0,40.0,35.26,23.27
2016,8,13,18,0,0.0,31.0,1.1,27.0,31.0,27.3,16.74
2016,8,13,18,15,0.0,23.0,1.05,26.5,23.0,20.23,10.88
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,13.18,4.97
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,7.9,0.55
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.63,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,4.82,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,9.66,2.01
2016,8,14,6,45,0.0,21.0,4.85,24.5,21.0,18.47,9.29
2016,8,14,7,0,0.0,31.0,5.0,25.0,31.0,27.3,16.74
2016,8,14,7,15,0.0,43.0,5.15,25.0,43.0,37.92,25.62
2016,8,14,7,30,0.0,55.0,5.3,25.0,55.0,48.56,34.4
2016,8,14,7,45,17.0,106.5,5.45,25.5,114.0,98.26,74.25
2016,8,14,8,0,34.0,158.0,5.6,26.0,173.0,151.77,116.63
2016,8,14,8,15,81.0,191.0,5.75,26.0,232.0,202.59,156.31
2016,8,14,8,30,128.0,224.0,5.9,26.0,291.0,262.97,203.55
2016,8,14,8,45,110.0,247.0,6.05,26.5,308.5,279.33,215.86
2016,8,14,9,0,92.0,270.0,6.2,27.0,326.0,297.39,229.06
2016,8,14,9,15,128.0,297.5,6.15,27.0,382.5,356.4,274.21
2016,8,14,9,30,164.0,325.0,6.1,27.0,439.0,413.67,317.52
2016,8,14,9,45,139.5,345.5,6.1,27.0,447.0,424.92,324.92
2016,8,14,10,0,115.0,366.0,6.1,27.0,455.0,433.66,330.33
2016,8,14,10,15,201.0,379.0,5.95,27.0,543.0,519.63,395.29
2016,8,14,10,30,287.0,392.0,5.8,27.0,631.0,620.19,469.31
2016,8,14,10,45,150.5,327.5,5.7,27.0,453.0,443.69,337.19
2016,8,14,11,0,14.0,263.0,5.6,27.0,275.0,249.67,187.99
2016,8,14,11,15,108.0,364.0,5.45,27.0,463.5,450.6,340.8
2016,8,14,11,30,202.0,465.0,5.3,27.0,652.0,638.96,477.47
2016,8,14,11,45,181.0,474.0,5.15,27.0,643.5,632.37,470.68
2016,8,14,12,0,160.0,483.0,5.0,27.0,635.0,624.25,463.6
2016,8,14,12,15,204.0,482.0,4.8,27.0,676.5,667.59,494.67
2016,8,14,12,30,248.0,481.0,4.6,27.0,718.0,721.36,532.12
2016,8,14,12,45,174.0,478.0,4.45,27.0,644.0,635.8,469.86
2016,8,14,13,0,100.0,475.0,4.3,27.0,570.0,548.8,406.44
2016,8,14,13,15,69.0,437.0,4.1,27.0,502.5,480.62,357.16
2016,8,14,13,30,38.0,399.0,3.9,27.0,435.0,412.96,307.54
2016,8,14,13,45,81.5,425.0,3.7,27.0,499.5,477.32,355.61
2016,8,14,14,0,125.0,451.0,3.5,27.0,564.0,550.12,408.25
2016,8,14,14,15,129.0,437.5,3.35,27.0,551.5,536.11,398.21
2016,8,14,14,30,133.0,424.0,3.2,27.0,539.0,521.32,388.04
2016,8,14,14,45,122.5,404.0,3.1,27.0,506.5,487.69,364.14
2016,8,14,15,0,112.0,384.0,3.0,27.0,474.0,445.95,334.38
2016,8,14,15,15,147.5,365.0,3.0,27.0,477.5,456.62,343.62
2016,8,14,15,30,183.0,346.0,3.0,27.0,481.0,455.53,344.02
2016,8,14,15,45,91.5,218.5,3.0,27.0,286.0,266.22,202.93
2016,8,14,16,0,0.0,91.0,3.0,27.0,91.0,80.7,58.61
2016,8,14,16,15,36.5,165.0,3.0,26.5,185.5,170.02,129.84
2016,8,14,16,30,73.0,239.0,3.0,26.0,280.0,253.16,194.74
2016,8,14,16,45,58.5,211.0,3.0,26.0,242.0,216.1,166.08
2016,8,14,17,0,44.0,183.0,3.0,26.0,204.0,180.85,138.86
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.5,154.58,118.56
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,129.07,98.53
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,104.48,78.91
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,81.14,60.15
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,59.57,42.76
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,39.47,26.21
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,23.51,12.71
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.28,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,0.5,2.45,22.0,0.5,0.45,0.0
2016,8,15,6,30,0.0,1.0,2.5,22.0,1.0,0.88,0.0
2016,8,15,6,45,0.0,2.0,2.6,22.0,2.0,1.75,0.0
2016,8,15,7,0,0.0,3.0,2.7,22.0,3.0,2.63,0.0
2016,8,15,7,15,0.0,4.0,2.75,22.0,4.0,3.51,0.0
2016,8,15,7,30,0.0,5.0,2.8,22.0,5.0,4.39,0.0
2016,8,15,7,45,0.0,54.0,2.85,22.5,54.0,47.67,34.02
2016,8,15,8,0,0.0,103.0,2.9,23.0,103.0,90.97,69.27
2016,8,15,8,15,0.0,88.0,2.9,23.0,88.0,77.88,58.33
2016,8,15,8,30,0.0,73.0,2.9,23.0,73.0,64.59,47.31
2016,8,15,8,45,0.0,59.5,2.95,23.5,59.5,52.62,37.33
2016,8,15,9,0,0.0,46.0,3.0,24.0,46.0,40.67,27.44
2016,8,15,9,15,1.5,108.5,2.9,24.0,109.5,97.23,72.78
2016,8,15,9,30,3.0,171.0,2.8,24.0,173.0,154.49,117.71
2016,8,15,9,45,13.5,229.5,2.75,24.0,240.5,215.23,164.69
2016,8,15,10,0,24.0,288.0,2.7,24.0,308.0,277.44,211.89
2016,8,15,10,15,17.5,263.0,2.6,24.0,277.5,250.55,190.73
2016,8,15,10,30,11.0,238.0,2.5,24.0,247.0,223.12,169.39
2016,8,15,10,45,5.5,180.5,2.45,24.5,185.0,166.48,125.35
2016,8,15,11,0,0.0,123.0,2.4,25.0,123.0,109.84,81.02
2016,8,15,11,15,4.5,158.5,2.3,25.0,163.0,146.13,109.3
2016,8,15,11,30,9.0,194.0,2.2,25.0,203.0,182.82,137.43
2016,8,15,11,45,4.5,153.5,2.15,25.0,158.0,141.95,105.75
2016,8,15,12,0,0.0,113.0,2.1,25.0,113.0,101.11,73.97
2016,8,15,12,15,5.0,163.0,2.05,25.0,168.0,151.3,113.01
2016,8,15,12,30,10.0,213.0,2.0,25.0,223.0,201.89,151.64
2016,8,15,12,45,7.0,183.0,2.0,25.0,190.0,171.52,128.31
2016,8,15,13,0,4.0,153.0,2.0,25.0,157.0,141.24,105.08
2016,8,15,13,15,10.5,230.5,1.95,25.0,241.0,218.17,164.05
2016,8,15,13,30,17.0,308.0,1.9,25.0,325.0,295.67,221.94
2016,8,15,13,45,16.5,298.5,1.9,25.0,314.5,285.91,214.55
2016,8,15,14,0,16.0,289.0,1.9,25.0,304.0,276.11,207.48
2016,8,15,14,15,12.0,242.0,1.9,25.0,253.0,228.67,172.1
2016,8,15,14,30,8.0,195.0,1.9,25.0,202.0,181.78,136.73
2016,8,15,14,45,11.5,228.0,1.9,25.0,238.0,214.34,161.98
2016,8,15,15,0,15.0,261.0,1.9,25.0,274.0,246.7,186.74
2016,8,15,15,15,17.5,261.5,1.9,25.0,275.5,248.2,188.18
2016,8,15,15,30,20.0,262.0,1.9,25.0,277.0,249.4,189.53
2016,8,15,15,45,13.0,227.0,1.95,25.0,237.0,211.73,161.13
2016,8,15,16,0,6.0,192.0,2.0,25.0,197.0,174.93,133.15
2016,8,15,16,15,4.5,179.0,1.95,24.5,182.5,161.87,123.67
2016,8,15,16,30,3.0,166.0,1.9,24.0,168.0,148.99,114.18
2016,8,15,16,45,1.5,143.5,1.9,24.0,144.5,127.85,97.83
2016,8,15,17,0,0.0,121.0,1.9,24.0,121.0,107.02,81.55
2016,8,15,17,15,0.0,104.5,1.85,24.0,104.5,92.27,69.95
2016,8,15,17,30,0.0,88.0,1.8,24.0,88.0,77.59,58.24
2016,8,15,17,45,0.0,72.0,1.75,24.0,72.0,63.44,46.77
2016,8,15,18,0,0.0,56.0,1.7,24.0,56.0,49.39,35.17
2016,8,15,18,15,0.0,41.0,1.65,23.5,41.0,36.17,24.13
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,22.9,12.92
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,13.19,4.51
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.64,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,3.5,2.55,22.0,3.5,3.18,0.0
2016,8,16,6,30,0.0,7.0,2.6,22.0,7.0,6.14,0.0
2016,8,16,6,45,0.0,13.5,2.65,22.0,13.5,11.86,4.02
2016,8,16,7,0,0.0,20.0,2.7,22.0,20.0,17.58,8.95
2016,8,16,7,15,0.0,27.5,2.75,22.0,27.5,24.2,14.57
2016,8,16,7,30,0.0,35.0,2.8,22.0,35.0,30.83,20.13
2016,8,16,7,45,52.5,102.5,2.85,22.5,124.5,105.6,80.08
2016,8,16,8,0,105.0,170.0,2.9,23.0,214.0,189.11,146.26
2016,8,16,8,15,52.5,121.0,2.85,23.0,143.0,129.46,99.46
2016,8,16,8,30,0.0,72.0,2.8,23.0,72.0,63.7,46.55
2016,8,16,8,45,0.0,108.5,2.8,23.5,108.5,96.21,72.55
2016,8,16,9,0,0.0,145.0,2.8,24.0,145.0,128.91,98.14
2016,8,16,9,15,15.0,206.5,2.7,24.5,217.0,193.66,148.53
2016,8,16,9,30,30.0,268.0,2.6,25.0,289.0,266.38,203.72
2016,8,16,9,45,34.0,291.5,2.55,25.5,317.0,293.4,223.08
2016,8,16,10,0,38.0,315.0,2.5,26.0,345.0,320.83,242.61
2016,8,16,10,15,80.0,359.5,2.35,26.0,425.0,398.69,300.25
2016,8,16,10,30,122.0,404.0,2.2,26.0,505.0,489.13,365.17
2016,8,16,10,45,150.0,422.0,2.1,26.0,551.0,535.89,397.66
2016,8,16,11,0,178.0,440.0,2.0,26.0,597.0,583.79,430.64
2016,8,16,11,15,125.5,438.5,1.9,26.0,550.5,540.33,397.89
2016,8,16,11,30,73.0,437.0,1.8,26.0,504.0,482.45,355.41
2016,8,16,11,45,54.0,416.0,1.7,26.5,466.0,445.67,328.1
2016,8,16,12,0,35.0,395.0,1.6,27.0,428.0,408.02,300.0
2016,8,16,12,15,60.5,431.0,1.55,27.0,489.0,468.59,343.42
2016,8,16,12,30,86.0,467.0,1.5,27.0,550.0,529.29,385.54
2016,8,16,12,45,45.5,313.0,1.5,27.0,357.0,339.29,250.84
2016,8,16,13,0,5.0,159.0,1.5,27.0,164.0,147.68,108.66
2016,8,16,13,15,23.0,281.0,1.55,27.0,303.0,285.97,213.17
2016,8,16,13,30,41.0,403.0,1.6,27.0,442.0,420.55,310.16
2016,8,16,13,45,72.0,422.5,1.7,27.0,489.0,467.12,343.75
2016,8,16,14,0,103.0,442.0,1.8,27.0,536.0,512.14,376.47
2016,8,16,14,15,56.5,329.5,1.85,27.0,381.0,358.65,266.77
2016,8,16,14,30,10.0,217.0,1.9,27.0,226.0,203.61,151.86
2016,8,16,14,45,44.0,293.0,2.0,27.0,328.5,308.83,232.19
2016,8,16,15,0,78.0,369.0,2.1,27.0,431.0,405.88,303.83
2016,8,16,15,15,47.0,309.0,2.2,26.5,346.0,321.64,242.29
2016,8,16,15,30,16.0,249.0,2.3,26.0,261.0,234.82,177.77
2016,8,16,15,45,20.0,244.5,2.4,26.0,258.5,232.35,176.69
2016,8,16,16,0,24.0,240.0,2.5,26.0,256.0,229.41,175.0
2016,8,16,16,15,36.5,233.0,2.5,26.0,255.0,232.73,178.14
2016,8,16,16,30,49.0,226.0,2.5,26.0,254.0,229.72,176.26
2016,8,16,16,45,28.5,190.0,2.55,26.0,206.0,184.15,141.23
2016,8,16,17,0,8.0,154.0,2.6,26.0,158.0,139.3,106.48
2016,8,16,17,15,4.0,134.5,2.45,25.5,136.5,119.87,91.62
2016,8,16,17,30,0.0,115.0,2.3,25.0,115.0,101.01,76.97
2016,8,16,17,45,0.0,94.0,2.2,25.0,94.0,82.3,61.91
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,63.76,46.72
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,46.7,32.56
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,29.93,18.45
2016,8,16,18,45,0.0,20.0,1.7,24.0,20.0,17.62,7.56
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.46,0.0
2016,8,16,19,15,0.0,3.0,1.55,24.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,94.0,15.5,2.3,23.0,24.0,14.1,0.0
2016,8,17,6,30,188.0,31.0,2.4,23.0,48.0,24.21,13.19
2016,8,17,6,45,293.5,43.5,2.5,23.5,92.0,41.14,23.3
2016,8,17,7,0,399.0,56.0,2.6,24.0,136.0,84.24,47.89
2016,8,17,7,15,231.5,87.0,2.7,24.0,137.0,111.68,76.06
2016,8,17,7,30,64.0,118.0,2.8,24.0,138.0,117.12,88.07
2016,8,17,7,45,74.5,143.0,2.95,24.5,170.5,147.04,112.11
2016,8,17,8,0,85.0,168.0,3.1,25.0,203.0,178.43,137.04
2016,8,17,8,15,55.5,179.5,3.15,25.0,204.0,183.24,141.37
2016,8,17,8,30,26.0,191.0,3.2,25.0,205.0,181.45,139.92
2016,8,17,8,45,48.5,226.0,3.25,25.5,254.5,230.14,177.38
2016,8,17,9,0,71.0,261.0,3.3,26.0,304.0,278.64,214.04
2016,8,17,9,15,161.0,287.0,3.3,26.0,395.5,368.96,283.09
2016,8,17,9,30,251.0,313.0,3.3,26.0,487.0,469.45,358.26
2016,8,17,9,45,248.5,336.0,3.3,26.5,517.5,503.1,381.19
2016,8,17,10,0,246.0,359.0,3.3,27.0,548.0,535.84,403.3
2016,8,17,10,15,167.5,376.0,3.3,27.0,507.5,493.09,370.26
2016,8,17,10,30,89.0,393.0,3.3,27.0,467.0,442.66,331.46
2016,8,17,10,45,115.5,415.5,3.3,27.5,515.5,500.91,373.04
2016,8,17,11,0,142.0,438.0,3.3,28.0,564.0,550.93,407.69
2016,8,17,11,15,140.5,450.0,3.3,28.0,577.0,566.07,417.61
2016,8,17,11,30,139.0,462.0,3.3,28.0,590.0,580.49,427.19
2016,8,17,11,45,131.5,468.5,3.3,28.5,591.5,583.09,427.55
2016,8,17,12,0,124.0,475.0,3.3,29.0,593.0,584.74,427.36
2016,8,17,12,15,137.0,480.5,3.3,29.0,611.0,604.34,441.16
2016,8,17,12,30,150.0,486.0,3.3,29.0,629.0,623.23,454.38
2016,8,17,12,45,162.0,485.0,3.3,29.0,639.5,633.84,461.96
2016,8,17,13,0,174.0,484.0,3.3,29.0,650.0,643.4,468.9
2016,8,17,13,15,118.0,459.0,3.25,29.0,571.0,563.0,411.82
2016,8,17,13,30,62.0,434.0,3.2,29.0,492.0,471.3,346.24
2016,8,17,13,45,35.0,313.0,3.2,29.0,345.5,326.75,242.43
2016,8,17,14,0,8.0,192.0,3.2,29.0,199.0,179.83,133.04
2016,8,17,14,15,8.0,196.5,3.15,29.0,203.5,183.6,136.28
2016,8,17,14,30,8.0,201.0,3.1,29.0,208.0,187.34,139.25
2016,8,17,14,45,62.0,291.0,3.1,29.0,340.5,321.97,241.69
2016,8,17,15,0,116.0,381.0,3.1,29.0,473.0,456.44,340.38
2016,8,17,15,15,59.0,271.0,3.05,28.5,318.0,294.88,221.82
2016,8,17,15,30,2.0,161.0,3.0,28.0,163.0,145.07,108.04
2016,8,17,15,45,1.0,127.0,2.95,28.0,128.0,113.62,84.09
2016,8,17,16,0,0.0,93.0,2.9,28.0,93.0,82.47,59.92
2016,8,17,16,15,0.0,73.0,2.8,27.5,73.0,64.64,46.12
2016,8,17,16,30,0.0,53.0,2.7,27.0,53.0,46.85,32.16
2016,8,17,16,45,0.0,50.0,2.65,27.0,50.0,44.17,30.14
2016,8,17,17,0,0.0,47.0,2.6,27.0,47.0,41.49,28.1
2016,8,17,17,15,0.0,40.5,2.45,26.5,40.5,35.72,23.58
2016,8,17,17,30,0.0,34.0,2.3,26.0,34.0,29.96,19.0
2016,8,17,17,45,0.0,28.0,2.15,26.0,28.0,24.65,14.67
2016,8,17,18,0,0.0,22.0,2.0,26.0,22.0,19.35,10.27
2016,8,17,18,15,0.0,16.0,1.9,25.5,16.0,14.06,5.84
2016,8,17,18,30,0.0,10.0,1.8,25.0,10.0,8.77,1.38
2016,8,17,18,45,0.0,5.5,1.75,24.5,5.5,4.82,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.91,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.0,1.3,23.0,6.0,5.46,0.0
2016,8,18,6,30,0.0,12.0,1.4,23.0,12.0,10.54,2.48
2016,8,18,6,45,0.0,23.5,1.55,23.0,23.5,20.68,11.14
2016,8,18,7,0,0.0,35.0,1.7,23.0,35.0,30.85,19.83
2016,8,18,7,15,0.0,48.0,1.75,23.5,48.0,42.36,29.48
2016,8,18,7,30,0.0,61.0,1.8,24.0,61.0,53.9,38.96
2016,8,18,7,45,0.0,76.5,1.9,24.5,76.5,67.58,50.01
2016,8,18,8,0,0.0,92.0,2.0,25.0,92.0,81.33,60.88
2016,8,18,8,15,25.5,149.0,2.05,25.0,162.0,144.2,110.74
2016,8,18,8,30,51.0,206.0,2.1,25.0,232.0,209.67,161.75
2016,8,18,8,45,73.0,236.5,2.2,25.5,278.5,252.68,194.32
2016,8,18,9,0,95.0,267.0,2.3,26.0,325.0,298.24,228.44
2016,8,18,9,15,194.5,285.5,2.3,26.0,416.0,388.96,297.19
2016,8,18,9,30,294.0,304.0,2.3,26.0,507.0,490.63,372.34
2016,8,18,9,45,188.5,328.0,2.3,26.0,461.5,446.27,337.52
2016,8,18,10,0,83.0,352.0,2.3,26.0,416.0,390.9,294.5
2016,8,18,10,15,57.0,341.0,2.25,26.0,385.5,363.77,273.73
2016,8,18,10,30,31.0,330.0,2.2,26.0,355.0,334.4,251.04
2016,8,18,10,45,125.5,382.5,2.15,26.5,491.5,478.36,357.06
2016,8,18,11,0,220.0,435.0,2.1,27.0,628.0,618.2,454.79
2016,8,18,11,15,174.5,447.5,2.05,27.0,603.0,595.58,436.33
2016,8,18,11,30,129.0,460.0,2.0,27.0,578.0,570.13,416.98
2016,8,18,11,45,97.5,452.0,1.95,27.0,542.0,523.54,383.62
2016,8,18,12,0,66.0,444.0,1.9,27.0,506.0,487.0,357.05
2016,8,18,12,15,141.0,463.0,1.85,27.0,597.5,591.87,431.87
2016,8,18,12,30,216.0,482.0,1.8,27.0,689.0,684.47,495.42
2016,8,18,12,45,211.5,481.5,1.8,27.0,683.5,679.5,491.22
2016,8,18,13,0,207.0,481.0,1.8,27.0,678.0,673.34,487.08
2016,8,18,13,15,247.5,466.5,1.75,27.0,699.0,706.97,510.55
2016,8,18,13,30,288.0,452.0,1.7,27.0,720.0,726.82,524.5
2016,8,18,13,45,286.5,442.0,1.7,27.0,704.0,709.39,513.13
2016,8,18,14,0,285.0,432.0,1.7,27.0,688.0,690.68,501.19
2016,8,18,14,15,147.0,324.0,1.7,27.0,456.0,444.55,329.94
2016,8,18,14,30,9.0,216.0,1.7,27.0,224.0,201.96,150.24
2016,8,18,14,45,177.5,283.5,1.75,27.0,424.5,428.06,322.82
2016,8,18,15,0,346.0,351.0,1.8,27.0,625.0,617.77,458.35
2016,8,18,15,15,300.5,341.0,1.85,27.0,570.5,558.46,415.5
2016,8,18,15,30,255.0,331.0,1.9,27.0,516.0,501.87,375.68
2016,8,18,15,45,127.5,173.0,1.95,27.0,265.5,248.02,189.27
2016,8,18,16,0,0.0,15.0,2.0,27.0,15.0,13.25,4.97
2016,8,18,16,15,47.0,127.0,2.0,26.5,153.0,141.48,107.78
2016,8,18,16,30,94.0,239.0,2.0,26.0,291.0,264.74,203.39
2016,8,18,16,45,47.0,153.0,2.05,26.0,179.0,159.19,121.52
2016,8,18,17,0,0.0,67.0,2.1,26.0,67.0,59.23,42.54
2016,8,18,17,15,0.0,57.5,2.0,25.5,57.5,50.78,36.0
2016,8,18,17,30,0.0,48.0,1.9,25.0,48.0,42.35,29.28
2016,8,18,17,45,0.0,39.0,1.85,25.0,39.0,34.37,22.76
2016,8,18,18,0,0.0,30.0,1.8,25.0,30.0,26.41,16.14
2016,8,18,18,15,0.0,22.0,1.85,24.5,22.0,19.35,10.21
2016,8,18,18,30,0.0,14.0,1.9,24.0,14.0,12.3,4.22
2016,8,18,18,45,0.0,8.0,1.95,24.0,8.0,7.02,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,48.0,16.5,2.0,23.5,21.0,15.01,0.0
2016,8,19,6,30,96.0,33.0,2.2,24.0,42.0,26.41,14.38
2016,8,19,6,45,200.0,50.5,2.4,24.5,85.0,45.55,27.67
2016,8,19,7,0,304.0,68.0,2.6,25.0,128.0,85.99,52.51
2016,8,19,7,15,375.5,80.0,2.8,25.0,178.5,129.95,84.37
2016,8,19,7,30,447.0,92.0,3.0,25.0,229.0,182.65,126.1
2016,8,19,7,45,324.0,128.5,3.2,25.5,238.5,208.81,153.74
2016,8,19,8,0,201.0,165.0,3.4,26.0,248.0,218.77,166.18
2016,8,19,8,15,423.0,140.0,3.5,26.0,346.0,306.12,233.19
2016,8,19,8,30,645.0,115.0,3.6,26.0,444.0,414.55,317.42
2016,8,19,8,45,682.0,115.0,3.7,26.5,497.0,471.49,362.19
2016,8,19,9,0,719.0,115.0,3.8,27.0,550.0,530.71,407.63
2016,8,19,9,15,737.5,119.0,3.8,27.5,596.5,584.19,447.28
2016,8,19,9,30,756.0,123.0,3.8,28.0,643.0,637.31,485.51
2016,8,19,9,45,779.5,121.0,3.8,28.5,687.0,687.45,520.77
2016,8,19,10,0,803.0,119.0,3.8,29.0,731.0,737.04,553.98
2016,8,19,10,15,518.5,259.0,3.75,29.0,662.0,679.42,507.53
2016,8,19,10,30,234.0,399.0,3.7,29.0,593.0,579.74,430.05
2016,8,19,10,45,538.0,261.0,3.7,29.0,728.0,736.95,548.01
2016,8,19,11,0,842.0,123.0,3.7,29.0,863.0,879.1,646.49
2016,8,19,11,15,507.0,293.0,3.65,29.0,742.0,771.42,567.74
2016,8,19,11,30,172.0,463.0,3.6,29.0,621.0,614.2,449.69
2016,8,19,11,45,248.0,457.5,3.6,29.5,689.0,696.38,507.91
2016,8,19,12,0,324.0,452.0,3.6,30.0,757.0,768.24,556.8
2016,8,19,12,15,274.5,466.0,3.55,30.0,726.0,737.24,533.74
2016,8,19,12,30,225.0,480.0,3.5,30.0,695.0,692.31,501.94
2016,8,19,12,45,200.0,481.5,3.45,30.0,672.0,669.3,485.67
2016,8,19,13,0,175.0,483.0,3.4,30.0,649.0,645.26,468.55
2016,8,19,13,15,212.0,472.0,3.35,30.0,671.0,667.79,485.25
2016,8,19,13,30,249.0,461.0,3.3,30.0,693.0,699.82,507.89
2016,8,19,13,45,260.5,448.0,3.25,30.0,686.0,692.16,503.06
2016,8,19,14,0,272.0,435.0,3.2,30.0,679.0,682.83,497.35
2016,8,19,14,15,267.0,421.5,3.1,30.0,655.0,656.67,479.61
2016,8,19,14,30,262.0,408.0,3.0,30.0,631.0,629.66,461.3
2016,8,19,14,45,281.0,385.5,2.95,30.0,615.5,612.97,450.87
2016,8,19,15,0,300.0,363.0,2.9,30.0,600.0,593.97,438.66
2016,8,19,15,15,515.0,252.5,2.7,29.5,634.0,643.44,478.85
2016,8,19,15,30,730.0,142.0,2.5,29.0,668.0,667.49,499.76
2016,8,19,15,45,562.0,196.5,2.4,29.0,585.5,574.25,430.72
2016,8,19,16,0,394.0,251.0,2.3,29.0,503.0,482.86,362.99
2016,8,19,16,15,522.0,187.0,2.15,28.5,491.5,478.15,361.07
2016,8,19,16,30,650.0,123.0,2.0,28.0,480.0,455.18,343.69
2016,8,19,16,45,625.5,114.5,1.9,28.0,429.0,397.46,298.27
2016,8,19,17,0,601.0,106.0,1.8,28.0,378.0,341.28,252.99
2016,8,19,17,15,558.5,99.0,1.7,27.5,325.0,282.44,205.38
2016,8,19,17,30,516.0,92.0,1.6,27.0,272.0,227.88,160.42
2016,8,19,17,45,461.0,81.5,1.55,27.0,220.5,169.87,113.16
2016,8,19,18,0,406.0,71.0,1.5,27.0,169.0,120.93,74.72
2016,8,19,18,15,317.0,58.0,1.55,26.5,122.0,73.88,42.54
2016,8,19,18,30,228.0,45.0,1.6,26.0,75.0,38.0,22.73
2016,8,19,18,45,114.0,27.0,1.7,26.0,42.0,21.85,8.71
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.14,0.0
