Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,12.74,4.62
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,19.35,10.27
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,27.3,16.97
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,35.26,23.61
2016,8,20,7,45,0.0,54.5,2.3,24.5,54.5,48.11,34.08
2016,8,20,8,0,0.0,69.0,2.4,25.0,69.0,61.0,44.4
2016,8,20,8,15,0.0,59.5,2.5,25.0,59.5,52.57,37.38
2016,8,20,8,30,0.0,50.0,2.6,25.0,50.0,44.17,30.41
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,60.61,43.48
2016,8,20,9,0,0.0,87.0,2.9,26.0,87.0,77.09,56.38
2016,8,20,9,15,0.0,104.0,2.9,26.0,104.0,92.31,68.25
2016,8,20,9,30,0.0,121.0,2.9,26.0,121.0,107.61,80.09
2016,8,20,9,45,1.5,143.0,2.95,26.0,144.5,128.57,96.31
2016,8,20,10,0,3.0,165.0,3.0,26.0,168.0,149.77,112.59
2016,8,20,10,15,6.0,188.5,2.95,26.0,194.0,173.75,130.93
2016,8,20,10,30,9.0,212.0,2.9,26.0,220.0,198.07,149.37
2016,8,20,10,45,8.5,202.5,2.9,26.5,210.0,189.37,142.16
2016,8,20,11,0,8.0,193.0,2.9,27.0,200.0,180.61,135.04
2016,8,20,11,15,10.0,219.0,2.85,27.0,228.0,206.61,154.68
2016,8,20,11,30,12.0,245.0,2.8,27.0,256.0,232.78,174.25
2016,8,20,11,45,13.5,264.0,2.8,27.0,276.5,252.14,188.59
2016,8,20,12,0,15.0,283.0,2.8,27.0,297.0,271.52,202.92
2016,8,20,12,15,26.5,344.0,2.7,27.0,369.5,352.02,262.31
2016,8,20,12,30,38.0,405.0,2.6,27.0,442.0,423.43,313.66
2016,8,20,12,45,30.5,377.0,2.55,27.0,406.5,388.47,287.96
2016,8,20,13,0,23.0,349.0,2.5,27.0,371.0,341.26,253.66
2016,8,20,13,15,17.0,286.0,2.45,27.0,302.0,276.18,205.96
2016,8,20,13,30,11.0,223.0,2.4,27.0,233.0,211.8,158.03
2016,8,20,13,45,11.5,235.0,2.35,27.0,245.5,223.01,166.71
2016,8,20,14,0,12.0,247.0,2.3,27.0,258.0,234.14,175.16
2016,8,20,14,15,8.0,205.5,2.15,27.0,213.0,191.97,143.36
2016,8,20,14,30,4.0,164.0,2.0,27.0,168.0,150.32,111.73
2016,8,20,14,45,10.5,215.5,1.95,27.0,224.5,202.41,151.88
2016,8,20,15,0,17.0,267.0,1.9,27.0,281.0,254.36,191.24
2016,8,20,15,15,13.5,243.5,1.75,26.5,254.5,229.23,172.7
2016,8,20,15,30,10.0,220.0,1.6,26.0,228.0,204.47,154.51
2016,8,20,15,45,5.0,138.0,1.45,26.0,142.0,126.18,94.44
2016,8,20,16,0,0.0,56.0,1.3,26.0,56.0,49.56,34.2
2016,8,20,16,15,0.0,62.0,1.15,25.5,62.0,54.86,38.73
2016,8,20,16,30,0.0,68.0,1.0,25.0,68.0,60.16,43.23
2016,8,20,16,45,123.0,124.0,0.85,25.0,179.0,170.53,130.92
2016,8,20,17,0,246.0,180.0,0.7,25.0,290.0,264.51,200.8
2016,8,20,17,15,337.5,145.5,0.6,25.0,274.5,246.23,182.67
2016,8,20,17,30,429.0,111.0,0.5,25.0,259.0,219.32,156.41
2016,8,20,17,45,358.5,99.0,0.4,25.0,207.5,164.48,112.91
2016,8,20,18,0,288.0,87.0,0.3,25.0,156.0,118.14,77.67
2016,8,20,18,15,207.5,68.5,0.35,24.5,111.0,74.07,46.87
2016,8,20,18,30,127.0,50.0,0.4,24.0,66.0,41.21,26.21
2016,8,20,18,45,63.5,25.0,0.45,24.0,33.0,20.25,6.79
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.0,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,9.66,1.56
2016,8,21,6,45,0.0,21.5,2.6,21.0,21.5,18.92,9.76
2016,8,21,7,0,0.0,32.0,2.6,21.0,32.0,28.19,17.77
2016,8,21,7,15,0.0,45.0,2.55,21.0,45.0,39.7,27.57
2016,8,21,7,30,0.0,58.0,2.5,21.0,58.0,51.23,37.25
2016,8,21,7,45,0.0,66.5,2.5,21.5,66.5,58.78,43.37
2016,8,21,8,0,0.0,75.0,2.5,22.0,75.0,66.34,49.37
2016,8,21,8,15,0.0,110.0,2.55,22.5,110.0,97.43,74.43
2016,8,21,8,30,0.0,145.0,2.6,23.0,145.0,128.8,99.2
2016,8,21,8,45,0.0,145.0,2.65,23.5,145.0,128.95,98.71
2016,8,21,9,0,0.0,145.0,2.7,24.0,145.0,129.06,98.26
2016,8,21,9,15,0.0,142.5,2.6,24.0,142.5,126.9,96.22
2016,8,21,9,30,0.0,140.0,2.5,24.0,140.0,124.72,94.21
2016,8,21,9,45,8.5,200.0,2.45,24.5,206.5,185.35,141.26
2016,8,21,10,0,17.0,260.0,2.4,25.0,273.0,247.38,188.17
2016,8,21,10,15,37.5,314.5,2.1,25.0,345.0,324.09,245.46
2016,8,21,10,30,58.0,369.0,1.8,25.0,417.0,395.93,297.42
2016,8,21,10,45,44.0,359.5,1.5,25.5,397.0,377.07,281.32
2016,8,21,11,0,30.0,350.0,1.2,26.0,377.0,357.15,264.97
2016,8,21,11,15,24.0,330.5,0.95,26.0,352.5,333.93,247.24
2016,8,21,11,30,18.0,311.0,0.7,26.0,328.0,299.88,221.69
2016,8,21,11,45,22.5,339.0,0.45,26.0,360.5,330.9,243.27
2016,8,21,12,0,27.0,367.0,0.2,26.0,393.0,374.95,272.8
2016,8,21,12,15,31.5,383.0,0.5,26.0,413.0,395.55,288.53
2016,8,21,12,30,36.0,399.0,0.8,26.0,433.0,416.0,304.28
2016,8,21,12,45,54.0,424.5,1.1,26.5,475.5,458.83,335.36
2016,8,21,13,0,72.0,450.0,1.4,27.0,518.0,501.28,365.71
2016,8,21,13,15,161.0,454.0,1.55,26.5,604.0,602.7,439.5
2016,8,21,13,30,250.0,458.0,1.7,26.0,690.0,700.05,508.75
2016,8,21,13,45,214.0,452.5,1.9,26.0,647.5,643.93,470.83
2016,8,21,14,0,178.0,447.0,2.1,26.0,605.0,599.91,441.42
2016,8,21,14,15,156.5,431.0,2.2,26.0,567.5,559.31,413.81
2016,8,21,14,30,135.0,415.0,2.3,26.0,530.0,519.25,386.14
2016,8,21,14,45,86.0,369.0,2.45,26.0,441.0,418.35,313.86
2016,8,21,15,0,37.0,323.0,2.6,26.0,352.0,331.38,249.89
2016,8,21,15,15,36.0,304.5,2.6,25.5,331.5,310.74,235.76
2016,8,21,15,30,35.0,286.0,2.6,25.0,311.0,290.17,221.28
2016,8,21,15,45,21.0,238.5,2.65,25.0,253.0,228.11,174.33
2016,8,21,16,0,7.0,191.0,2.7,25.0,195.0,175.02,133.6
2016,8,21,16,15,12.5,192.5,2.65,25.0,199.5,178.9,137.2
2016,8,21,16,30,18.0,194.0,2.6,25.0,204.0,182.11,140.12
2016,8,21,16,45,10.0,168.0,2.55,25.0,174.0,153.82,118.21
2016,8,21,17,0,2.0,142.0,2.5,25.0,144.0,126.6,97.02
2016,8,21,17,15,1.0,122.5,2.35,24.5,123.5,108.55,83.04
2016,8,21,17,30,0.0,103.0,2.2,24.0,103.0,90.72,68.98
2016,8,21,17,45,0.0,83.0,2.1,24.0,83.0,72.9,54.49
2016,8,21,18,0,0.0,63.0,2.0,24.0,63.0,55.25,39.87
2016,8,21,18,15,0.0,45.0,1.9,23.5,45.0,39.49,26.66
2016,8,21,18,30,0.0,27.0,1.8,23.0,27.0,23.8,13.33
2016,8,21,18,45,0.0,13.5,1.7,23.0,13.5,11.88,0.88
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.5,0.5,0.45,0.0
2016,8,22,6,30,0.0,1.0,1.9,23.0,1.0,0.88,0.0
2016,8,22,6,45,0.0,2.5,2.1,23.5,2.5,2.19,0.0
2016,8,22,7,0,0.0,4.0,2.3,24.0,4.0,3.51,0.0
2016,8,22,7,15,0.0,5.5,2.35,24.0,5.5,4.83,0.0
2016,8,22,7,30,0.0,7.0,2.4,24.0,7.0,6.15,0.0
2016,8,22,7,45,0.0,9.0,2.45,24.5,9.0,7.91,0.9
2016,8,22,8,0,0.0,11.0,2.5,25.0,11.0,9.68,2.33
2016,8,22,8,15,0.0,67.0,2.6,25.5,67.0,59.23,42.74
2016,8,22,8,30,0.0,123.0,2.7,26.0,123.0,109.15,82.47
2016,8,22,8,45,5.0,159.0,2.85,26.5,162.5,144.19,109.62
2016,8,22,9,0,10.0,195.0,3.0,27.0,202.0,180.06,137.01
2016,8,22,9,15,57.5,254.5,3.05,27.0,294.0,270.7,206.84
2016,8,22,9,30,105.0,314.0,3.1,27.0,386.0,362.68,276.04
2016,8,22,9,45,108.5,336.5,3.2,27.5,415.0,392.33,296.76
2016,8,22,10,0,112.0,359.0,3.3,28.0,444.0,422.09,317.5
2016,8,22,10,15,202.5,371.5,3.35,28.0,534.5,521.24,390.74
2016,8,22,10,30,293.0,384.0,3.4,28.0,625.0,627.62,467.1
2016,8,22,10,45,337.5,382.5,3.45,28.0,670.0,675.98,501.01
2016,8,22,11,0,382.0,381.0,3.5,28.0,715.0,725.54,535.72
2016,8,22,11,15,351.0,406.0,3.5,28.0,719.0,732.43,538.68
2016,8,22,11,30,320.0,431.0,3.5,28.0,723.0,736.47,539.94
2016,8,22,11,45,205.5,445.0,3.55,28.5,634.0,635.21,466.33
2016,8,22,12,0,91.0,459.0,3.6,29.0,545.0,528.62,387.96
2016,8,22,12,15,134.0,470.5,3.6,29.0,597.5,596.09,436.74
2016,8,22,12,30,177.0,482.0,3.6,29.0,650.0,650.43,475.12
2016,8,22,12,45,166.5,480.5,3.6,29.0,637.5,638.49,466.32
2016,8,22,13,0,156.0,479.0,3.6,29.0,625.0,625.61,457.26
2016,8,22,13,15,233.5,459.5,3.6,29.0,676.5,679.02,496.75
2016,8,22,13,30,311.0,440.0,3.6,29.0,728.0,741.45,541.35
2016,8,22,13,45,580.5,281.5,3.6,29.0,802.5,843.92,618.8
2016,8,22,14,0,850.0,123.0,3.6,29.0,877.0,906.62,663.22
2016,8,22,14,15,608.5,248.0,3.6,29.0,779.5,806.99,594.66
2016,8,22,14,30,367.0,373.0,3.6,29.0,682.0,688.37,507.94
2016,8,22,14,45,348.0,361.5,3.6,29.0,645.0,647.53,480.43
2016,8,22,15,0,329.0,350.0,3.6,29.0,608.0,606.7,452.18
2016,8,22,15,15,279.0,340.0,3.6,29.0,550.5,544.39,407.69
2016,8,22,15,30,229.0,330.0,3.6,29.0,493.0,477.29,359.26
2016,8,22,15,45,490.0,220.0,3.6,29.0,538.5,547.4,415.2
2016,8,22,16,0,751.0,110.0,3.6,29.0,584.0,577.25,439.41
2016,8,22,16,15,729.0,106.0,3.4,29.0,534.0,520.78,396.0
2016,8,22,16,30,707.0,102.0,3.2,29.0,484.0,464.26,351.93
2016,8,22,16,45,372.5,135.5,3.05,29.0,335.0,301.61,228.46
2016,8,22,17,0,38.0,169.0,2.9,29.0,186.0,167.23,126.74
2016,8,22,17,15,294.0,126.0,2.7,28.5,227.5,214.55,159.07
2016,8,22,17,30,550.0,83.0,2.5,28.0,269.0,228.7,160.16
2016,8,22,17,45,484.5,74.5,2.35,27.5,216.0,170.51,112.74
2016,8,22,18,0,419.0,66.0,2.2,27.0,163.0,120.16,73.58
2016,8,22,18,15,324.5,53.5,2.25,26.5,116.0,70.43,39.51
2016,8,22,18,30,230.0,41.0,2.3,26.0,69.0,34.51,22.58
2016,8,22,18,45,115.0,20.5,2.35,26.0,34.5,16.08,1.66
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.0,15.0,3.7,24.0,19.5,13.64,0.0
2016,8,23,6,30,114.0,30.0,3.8,24.0,39.0,24.13,11.47
2016,8,23,6,45,220.0,46.5,3.9,24.5,82.0,45.06,26.02
2016,8,23,7,0,326.0,63.0,4.0,25.0,125.0,86.89,51.98
2016,8,23,7,15,400.0,74.5,4.2,25.0,176.5,132.75,85.74
2016,8,23,7,30,474.0,86.0,4.4,25.0,228.0,187.68,129.8
2016,8,23,7,45,532.5,92.5,4.6,25.5,283.0,245.16,177.71
2016,8,23,8,0,591.0,99.0,4.8,26.0,338.0,306.67,229.04
2016,8,23,8,15,626.5,105.0,4.9,26.0,391.5,364.41,277.71
2016,8,23,8,30,662.0,111.0,5.0,26.0,445.0,425.12,327.74
2016,8,23,8,45,408.0,190.0,5.1,26.5,403.0,402.96,311.94
2016,8,23,9,0,154.0,269.0,5.2,27.0,361.0,342.69,263.99
2016,8,23,9,15,464.0,194.0,5.2,27.5,504.5,489.5,378.49
2016,8,23,9,30,774.0,119.0,5.2,28.0,648.0,653.01,502.16
2016,8,23,9,45,797.0,117.5,5.2,28.5,692.5,704.26,538.16
2016,8,23,10,0,820.0,116.0,5.2,29.0,737.0,754.84,572.02
2016,8,23,10,15,830.5,118.0,5.2,29.0,773.5,792.4,597.05
2016,8,23,10,30,841.0,120.0,5.2,29.0,810.0,832.68,623.87
2016,8,23,10,45,853.5,119.0,5.25,29.5,841.0,869.33,646.94
2016,8,23,11,0,866.0,118.0,5.3,30.0,872.0,903.45,668.11
2016,8,23,11,15,871.0,119.0,5.25,30.0,894.5,929.86,684.74
2016,8,23,11,30,876.0,120.0,5.2,30.0,917.0,952.98,699.18
2016,8,23,11,45,879.0,121.0,5.2,30.5,931.0,970.78,708.98
2016,8,23,12,0,882.0,122.0,5.2,31.0,945.0,985.03,716.48
2016,8,23,12,15,883.0,122.5,5.2,31.0,951.0,993.23,721.58
2016,8,23,12,30,884.0,123.0,5.2,31.0,957.0,997.75,724.4
2016,8,23,12,45,884.0,122.5,5.2,31.0,954.5,996.63,723.66
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,991.82,720.65
2016,8,23,13,15,882.0,121.5,5.15,31.0,941.0,981.4,713.72
2016,8,23,13,30,880.0,121.0,5.1,31.0,930.0,967.36,704.54
2016,8,23,13,45,875.5,120.0,5.1,31.0,910.5,946.92,691.58
2016,8,23,14,0,871.0,119.0,5.1,31.0,891.0,923.09,676.43
2016,8,23,14,15,864.5,117.5,5.05,31.0,864.0,893.71,657.28
2016,8,23,14,30,858.0,116.0,5.0,31.0,837.0,861.31,636.09
2016,8,23,14,45,842.0,118.5,4.95,31.0,801.0,822.14,610.23
2016,8,23,15,0,826.0,121.0,4.9,31.0,765.0,786.53,586.74
2016,8,23,15,15,813.5,118.5,4.8,31.0,724.0,740.67,555.71
2016,8,23,15,30,801.0,116.0,4.7,31.0,683.0,693.1,522.39
2016,8,23,15,45,780.0,114.5,4.65,31.0,636.0,639.5,483.58
2016,8,23,16,0,759.0,113.0,4.6,31.0,589.0,585.54,443.66
2016,8,23,16,15,736.5,109.0,4.35,30.5,538.5,528.25,400.86
2016,8,23,16,30,714.0,105.0,4.1,30.0,488.0,471.06,356.95
2016,8,23,16,45,678.5,101.5,3.9,30.0,434.0,409.52,307.99
2016,8,23,17,0,643.0,98.0,3.7,30.0,380.0,350.6,259.92
2016,8,23,17,15,599.5,91.0,3.4,29.0,325.0,288.73,209.66
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,231.24,162.04
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.5,172.31,114.08
2016,8,23,18,0,422.0,67.0,2.6,27.0,163.0,119.42,72.86
2016,8,23,18,15,324.0,54.0,2.55,26.5,115.0,70.71,39.75
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,34.35,22.3
2016,8,23,18,45,113.0,20.5,2.5,26.0,33.5,16.11,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.0,13.0,2.75,23.0,21.5,11.82,0.0
2016,8,24,6,30,218.0,26.0,3.0,23.0,43.0,21.35,9.21
2016,8,24,6,45,339.5,37.5,3.3,23.5,89.0,43.29,22.04
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,90.28,49.42
2016,8,24,7,15,531.0,56.5,3.75,24.5,189.0,140.65,86.77
2016,8,24,7,30,601.0,64.0,3.9,25.0,243.0,199.52,134.73
2016,8,24,7,45,656.0,67.0,4.1,25.5,300.0,257.89,184.44
2016,8,24,8,0,711.0,70.0,4.3,26.0,357.0,323.28,239.75
2016,8,24,8,15,741.5,74.0,4.3,26.5,412.0,383.69,290.54
2016,8,24,8,30,772.0,78.0,4.3,27.0,467.0,446.25,341.47
2016,8,24,8,45,797.5,80.0,4.35,27.5,520.0,505.96,388.73
2016,8,24,9,0,823.0,82.0,4.4,28.0,573.0,564.96,433.96
2016,8,24,9,15,839.0,84.5,4.4,28.0,621.0,620.02,475.7
2016,8,24,9,30,855.0,87.0,4.4,28.0,669.0,674.27,515.75
2016,8,24,9,45,867.5,88.5,4.4,28.5,712.0,723.87,549.37
2016,8,24,10,0,880.0,90.0,4.4,29.0,755.0,771.77,580.36
2016,8,24,10,15,888.5,91.5,4.4,29.0,791.5,814.47,608.5
2016,8,24,10,30,897.0,93.0,4.4,29.0,828.0,854.64,634.7
2016,8,24,10,45,903.0,94.5,4.4,29.5,857.5,889.88,656.07
2016,8,24,11,0,909.0,96.0,4.4,30.0,887.0,922.03,675.2
2016,8,24,11,15,913.0,97.0,4.35,30.0,908.5,948.56,691.62
2016,8,24,11,30,917.0,98.0,4.3,30.0,930.0,971.59,705.75
2016,8,24,11,45,911.0,104.0,4.3,30.5,941.5,986.46,713.41
2016,8,24,12,0,905.0,110.0,4.3,31.0,953.0,997.34,718.58
2016,8,24,12,15,905.5,110.0,4.25,31.0,958.0,1004.68,722.76
2016,8,24,12,30,906.0,110.0,4.2,31.0,963.0,1008.25,724.62
2016,8,24,12,45,903.0,111.5,4.2,31.0,959.0,1006.07,723.21
2016,8,24,13,0,900.0,113.0,4.2,31.0,955.0,1000.14,719.54
2016,8,24,13,15,897.5,112.0,4.15,31.0,943.5,988.48,712.02
2016,8,24,13,30,895.0,111.0,4.1,31.0,932.0,973.15,702.25
2016,8,24,13,45,888.5,111.5,4.1,31.0,911.5,951.95,689.04
2016,8,24,14,0,882.0,112.0,4.1,31.0,891.0,927.39,673.69
2016,8,24,14,15,875.5,110.5,4.05,31.0,863.5,897.62,654.67
2016,8,24,14,30,869.0,109.0,4.0,31.0,836.0,864.79,633.6
2016,8,24,14,45,848.0,114.0,3.95,31.0,798.5,823.54,606.79
2016,8,24,15,0,827.0,119.0,3.9,31.0,761.0,780.57,578.68
2016,8,24,15,15,814.5,116.5,3.85,30.5,720.5,740.09,553.16
2016,8,24,15,30,802.0,114.0,3.8,30.0,680.0,692.39,521.4
2016,8,24,15,45,782.5,112.0,3.75,30.0,633.0,639.14,483.1
2016,8,24,16,0,763.0,110.0,3.7,30.0,586.0,585.4,443.57
2016,8,24,16,15,740.5,106.0,3.5,29.5,535.0,527.84,400.75
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,470.34,356.72
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,409.06,307.95
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,349.94,259.62
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.5,287.93,208.67
2016,8,24,17,30,570.0,79.0,2.3,28.0,268.0,230.23,160.45
2016,8,24,17,45,501.0,71.5,2.05,27.5,214.0,170.97,112.32
2016,8,24,18,0,432.0,64.0,1.8,27.0,160.0,119.99,72.77
2016,8,24,18,15,336.0,51.0,1.75,26.5,112.5,68.95,37.89
2016,8,24,18,30,240.0,38.0,1.7,26.0,65.0,31.95,20.2
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.5,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.0,13.0,1.4,22.5,21.0,11.82,0.0
2016,8,25,6,30,210.0,26.0,1.6,23.0,42.0,21.43,8.86
2016,8,25,6,45,317.5,39.5,1.8,23.5,87.0,45.18,23.7
2016,8,25,7,0,425.0,53.0,2.0,24.0,132.0,91.44,51.64
2016,8,25,7,15,496.0,61.5,2.1,24.0,185.0,140.79,88.41
2016,8,25,7,30,567.0,70.0,2.2,24.0,238.0,198.86,135.69
2016,8,25,7,45,614.0,77.0,2.3,24.5,293.5,256.89,184.88
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,319.91,237.75
2016,8,25,8,15,693.5,89.0,2.4,25.0,403.5,379.61,287.69
2016,8,25,8,30,726.0,94.0,2.4,25.0,458.0,442.45,338.64
2016,8,25,8,45,752.0,97.0,2.4,25.5,510.5,501.13,384.3
2016,8,25,9,0,778.0,100.0,2.4,26.0,563.0,560.82,429.11
2016,8,25,9,15,795.0,103.0,2.35,26.5,610.5,615.48,468.56
2016,8,25,9,30,812.0,106.0,2.3,27.0,658.0,669.55,506.23
2016,8,25,9,45,828.0,107.0,2.25,27.5,701.5,715.86,537.11
2016,8,25,10,0,844.0,108.0,2.2,28.0,745.0,764.32,567.27
2016,8,25,10,15,853.5,110.0,2.15,28.0,781.0,806.94,594.05
2016,8,25,10,30,863.0,112.0,2.1,28.0,817.0,847.21,618.94
2016,8,25,10,45,871.0,112.5,2.05,28.5,846.5,882.09,638.76
2016,8,25,11,0,879.0,113.0,2.0,29.0,876.0,914.1,656.48
2016,8,25,11,15,883.0,114.0,1.95,29.0,897.5,939.86,671.35
2016,8,25,11,30,887.0,115.0,1.9,29.0,919.0,962.22,684.08
2016,8,25,11,45,891.5,114.5,1.9,29.5,933.0,980.08,693.2
2016,8,25,12,0,896.0,114.0,1.9,30.0,947.0,994.38,700.16
2016,8,25,12,15,896.5,114.5,1.9,30.0,952.0,1002.09,704.57
2016,8,25,12,30,897.0,115.0,1.9,30.0,957.0,1006.05,706.84
2016,8,25,12,45,896.0,114.5,1.9,30.0,953.5,1003.79,705.42
2016,8,25,13,0,895.0,114.0,1.9,30.0,950.0,997.77,701.87
2016,8,25,13,15,892.5,113.5,1.9,30.0,938.0,986.58,695.26
2016,8,25,13,30,890.0,113.0,1.9,30.0,926.0,971.72,686.52
2016,8,25,13,45,886.0,111.5,1.9,30.0,906.5,950.86,674.12
2016,8,25,14,0,882.0,110.0,1.9,30.0,887.0,926.54,659.62
2016,8,25,14,15,875.0,108.5,1.9,30.0,859.0,896.22,641.31
2016,8,25,14,30,868.0,107.0,1.9,30.0,831.0,862.86,621.02
2016,8,25,14,45,847.0,112.0,1.95,30.0,793.5,821.56,595.87
2016,8,25,15,0,826.0,117.0,2.0,30.0,756.0,778.56,569.3
2016,8,25,15,15,485.0,223.5,2.0,30.0,593.5,597.42,442.51
2016,8,25,15,30,144.0,330.0,2.0,30.0,431.0,418.94,310.99
2016,8,25,15,45,178.5,304.0,2.0,30.0,421.0,408.48,305.52
2016,8,25,16,0,213.0,278.0,2.0,30.0,411.0,394.37,296.16
2016,8,25,16,15,186.5,254.5,1.9,29.5,363.5,344.69,260.04
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,297.55,225.33
2016,8,25,16,45,175.5,204.0,1.75,29.0,287.5,268.68,203.41
2016,8,25,17,0,191.0,177.0,1.7,29.0,259.0,237.91,179.2
2016,8,25,17,15,380.0,126.5,1.55,28.5,260.5,247.09,181.58
2016,8,25,17,30,569.0,76.0,1.4,28.0,262.0,227.08,157.52
2016,8,25,17,45,505.0,68.0,1.3,27.5,209.0,168.44,109.84
2016,8,25,18,0,441.0,60.0,1.2,27.0,156.0,117.45,70.22
2016,8,25,18,15,345.0,47.5,1.2,26.5,109.0,67.95,36.76
2016,8,25,18,30,249.0,35.0,1.2,26.0,62.0,29.48,18.04
2016,8,25,18,45,124.5,17.5,1.2,25.5,31.0,13.79,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,52.0,13.5,0.7,23.0,17.5,12.28,0.0
2016,8,26,6,30,104.0,27.0,0.8,23.0,35.0,21.83,8.67
2016,8,26,6,45,204.0,44.5,0.9,23.5,76.5,44.6,25.48
2016,8,26,7,0,304.0,62.0,1.0,24.0,118.0,86.3,52.23
2016,8,26,7,15,376.5,74.5,1.0,24.5,168.5,131.87,85.91
2016,8,26,7,30,449.0,87.0,1.0,25.0,219.0,186.4,129.04
2016,8,26,7,45,500.0,96.5,1.05,25.5,272.5,240.58,173.57
2016,8,26,8,0,551.0,106.0,1.1,26.0,326.0,303.65,224.69
2016,8,26,8,15,587.5,113.0,1.0,26.0,379.0,360.77,270.6
2016,8,26,8,30,624.0,120.0,0.9,26.0,432.0,421.07,317.42
2016,8,26,8,45,326.5,173.5,0.85,26.5,338.5,341.61,259.41
2016,8,26,9,0,29.0,227.0,0.8,27.0,245.0,226.18,170.57
2016,8,26,9,15,157.5,263.5,0.7,27.0,369.5,351.32,265.19
2016,8,26,9,30,286.0,300.0,0.6,27.0,494.0,490.82,364.53
2016,8,26,9,45,519.0,223.0,0.5,27.5,603.0,609.8,447.28
2016,8,26,10,0,752.0,146.0,0.4,28.0,712.0,738.79,532.82
2016,8,26,10,15,608.0,230.5,0.45,28.0,702.5,739.05,528.27
2016,8,26,10,30,464.0,315.0,0.5,28.0,693.0,719.53,512.36
2016,8,26,10,45,470.5,328.5,0.6,28.5,724.5,755.2,535.36
2016,8,26,11,0,477.0,342.0,0.7,29.0,756.0,789.33,556.45
2016,8,26,11,15,427.5,372.0,0.8,29.0,749.5,785.55,553.26
2016,8,26,11,30,378.0,402.0,0.9,29.0,743.0,768.03,541.87
2016,8,26,11,45,603.0,275.5,1.0,29.0,830.5,880.95,620.96
2016,8,26,12,0,828.0,149.0,1.1,29.0,918.0,963.92,674.01
2016,8,26,12,15,632.5,273.5,1.2,29.0,863.0,921.03,646.63
2016,8,26,12,30,437.0,398.0,1.3,29.0,808.0,850.46,598.12
2016,8,26,12,45,632.5,274.0,1.4,29.0,865.0,923.15,652.06
2016,8,26,13,0,828.0,150.0,1.5,29.0,922.0,968.65,682.35
2016,8,26,13,15,825.5,149.5,1.55,29.0,910.5,969.28,683.18
2016,8,26,13,30,823.0,149.0,1.6,29.0,899.0,954.84,675.25
2016,8,26,13,45,818.0,147.5,1.7,29.0,880.0,933.62,663.85
2016,8,26,14,0,813.0,146.0,1.8,29.0,861.0,909.18,650.37
2016,8,26,14,15,806.0,144.0,1.9,29.0,833.5,879.37,633.29
2016,8,26,14,30,799.0,142.0,2.0,29.0,806.0,846.74,614.18
2016,8,26,14,45,793.5,137.0,2.1,29.0,773.0,809.67,591.88
2016,8,26,15,0,788.0,132.0,2.2,29.0,740.0,770.06,567.55
2016,8,26,15,15,775.0,129.0,2.25,29.0,699.5,724.48,538.44
2016,8,26,15,30,762.0,126.0,2.3,29.0,659.0,677.36,506.52
2016,8,26,15,45,555.5,188.5,2.35,29.0,563.0,562.39,422.97
2016,8,26,16,0,349.0,251.0,2.4,29.0,467.0,458.91,346.23
2016,8,26,16,15,289.5,237.5,2.35,28.5,406.0,392.6,297.96
2016,8,26,16,30,230.0,224.0,2.3,28.0,345.0,326.52,248.79
2016,8,26,16,45,255.5,194.5,2.25,28.0,315.0,300.45,228.56
2016,8,26,17,0,281.0,165.0,2.2,28.0,285.0,265.75,200.62
2016,8,26,17,15,263.0,143.0,2.1,27.5,242.5,220.52,164.52
2016,8,26,17,30,245.0,121.0,2.0,27.0,200.0,177.31,129.4
2016,8,26,17,45,215.0,99.5,1.9,26.5,159.0,134.3,94.68
2016,8,26,18,0,185.0,78.0,1.8,26.0,118.0,95.15,63.61
2016,8,26,18,15,137.0,57.0,1.8,25.5,81.5,59.13,37.12
2016,8,26,18,30,89.0,36.0,1.8,25.0,45.0,29.65,18.04
2016,8,26,18,45,44.5,18.0,1.85,25.0,22.5,14.71,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.0,12.5,0.6,22.5,17.5,11.37,0.0
2016,8,27,6,30,134.0,25.0,0.7,23.0,35.0,19.6,6.71
2016,8,27,6,45,236.0,41.5,0.8,23.5,77.0,43.96,24.01
2016,8,27,7,0,338.0,58.0,0.9,24.0,119.0,87.19,51.47
2016,8,27,7,15,409.5,69.0,0.9,24.0,170.0,133.5,86.02
2016,8,27,7,30,481.0,80.0,0.9,24.0,221.0,191.07,132.18
2016,8,27,7,45,486.5,97.0,0.9,24.5,265.5,238.38,172.86
2016,8,27,8,0,492.0,114.0,0.9,25.0,310.0,288.37,214.71
2016,8,27,8,15,437.0,148.0,0.75,25.5,341.0,329.17,248.16
2016,8,27,8,30,382.0,182.0,0.6,26.0,372.0,357.17,269.8
2016,8,27,8,45,543.0,151.0,0.45,26.5,454.0,442.68,332.23
2016,8,27,9,0,704.0,120.0,0.3,27.0,536.0,541.73,401.55
2016,8,27,9,15,723.5,124.5,0.4,27.0,583.5,596.29,440.15
2016,8,27,9,30,743.0,129.0,0.5,27.0,631.0,649.57,477.52
2016,8,27,9,45,754.0,134.0,0.6,27.5,672.0,697.45,509.47
2016,8,27,10,0,765.0,139.0,0.7,28.0,713.0,743.82,539.35
2016,8,27,10,15,776.5,141.5,0.8,28.0,749.5,786.33,566.71
2016,8,27,10,30,788.0,144.0,0.9,28.0,786.0,826.87,592.67
2016,8,27,10,45,793.5,147.5,1.05,28.5,814.5,860.93,613.93
2016,8,27,11,0,799.0,151.0,1.2,29.0,843.0,892.21,633.38
2016,8,27,11,15,805.0,152.5,1.3,29.0,864.5,918.99,650.54
2016,8,27,11,30,811.0,154.0,1.4,29.0,886.0,942.7,665.86
2016,8,27,11,45,817.5,153.0,1.5,29.0,900.0,961.14,677.99
2016,8,27,12,0,824.0,152.0,1.6,29.0,914.0,976.24,688.19
2016,8,27,12,15,825.0,152.0,1.65,29.0,919.5,983.52,692.99
2016,8,27,12,30,826.0,152.0,1.7,29.0,925.0,987.21,695.77
2016,8,27,12,45,824.0,153.0,1.8,29.0,921.5,985.37,695.9
2016,8,27,13,0,822.0,154.0,1.9,29.0,918.0,979.95,693.92
2016,8,27,13,15,819.0,153.0,1.95,29.0,906.5,967.97,687.33
2016,8,27,13,30,816.0,152.0,2.0,29.0,895.0,952.54,678.68
2016,8,27,13,45,808.5,152.5,2.05,29.0,874.5,931.02,666.22
2016,8,27,14,0,801.0,153.0,2.1,29.0,854.0,906.41,651.8
2016,8,27,14,15,793.5,151.0,2.1,29.0,827.0,876.34,633.35
2016,8,27,14,30,786.0,149.0,2.1,29.0,800.0,843.52,613.07
2016,8,27,14,45,771.5,148.5,2.15,29.0,765.0,803.83,588.52
2016,8,27,15,0,757.0,148.0,2.2,29.0,730.0,762.25,562.44
2016,8,27,15,15,743.0,144.5,2.15,29.0,689.5,716.49,532.01
2016,8,27,15,30,729.0,141.0,2.1,29.0,649.0,671.13,500.62
2016,8,27,15,45,706.0,138.5,2.1,29.0,602.0,617.63,463.08
2016,8,27,16,0,683.0,136.0,2.1,29.0,555.0,564.19,424.68
2016,8,27,16,15,658.0,130.5,2.0,28.5,505.5,507.09,383.05
2016,8,27,16,30,633.0,125.0,1.9,28.0,456.0,450.98,340.88
2016,8,27,16,45,600.0,117.5,1.85,28.0,403.5,390.71,293.89
2016,8,27,17,0,567.0,110.0,1.8,28.0,351.0,333.04,247.64
2016,8,27,17,15,521.0,101.5,1.65,27.5,297.5,273.14,199.2
2016,8,27,17,30,475.0,93.0,1.5,27.0,244.0,215.4,151.85
2016,8,27,17,45,412.5,80.5,1.4,26.5,193.0,158.92,106.32
2016,8,27,18,0,350.0,68.0,1.3,26.0,142.0,110.05,68.39
2016,8,27,18,15,259.0,51.5,1.3,25.5,97.0,63.46,36.3
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,28.58,16.91
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,13.83,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.0,12.5,1.7,22.0,16.5,11.37,0.0
2016,8,28,6,30,122.0,25.0,1.9,22.0,33.0,19.6,6.17
2016,8,28,6,45,219.0,42.0,2.1,22.5,75.0,44.32,24.55
2016,8,28,7,0,316.0,59.0,2.3,23.0,117.0,86.62,52.08
2016,8,28,7,15,387.5,71.5,2.35,23.5,167.0,133.06,87.05
2016,8,28,7,30,459.0,84.0,2.4,24.0,217.0,188.36,131.61
2016,8,28,7,45,510.0,93.0,2.45,24.5,270.5,245.81,179.57
2016,8,28,8,0,561.0,102.0,2.5,25.0,324.0,306.39,229.76
2016,8,28,8,15,597.0,109.0,2.6,25.5,377.0,364.06,277.09
2016,8,28,8,30,633.0,116.0,2.7,26.0,430.0,424.83,325.54
2016,8,28,8,45,664.5,119.5,2.8,26.5,481.5,482.49,370.35
2016,8,28,9,0,696.0,123.0,2.9,27.0,533.0,541.93,415.17
2016,8,28,9,15,715.5,127.5,2.95,27.0,580.0,596.16,455.62
2016,8,28,9,30,735.0,132.0,3.0,27.0,627.0,650.27,495.03
2016,8,28,9,45,756.5,132.0,3.15,27.5,670.5,699.22,529.47
2016,8,28,10,0,778.0,132.0,3.3,28.0,714.0,748.8,562.85
2016,8,28,10,15,788.5,134.0,3.35,28.0,750.0,790.47,590.36
2016,8,28,10,30,799.0,136.0,3.4,28.0,786.0,830.03,616.29
2016,8,28,10,45,810.5,136.0,3.45,28.5,815.5,866.1,638.44
2016,8,28,11,0,822.0,136.0,3.5,29.0,845.0,890.91,652.92
2016,8,28,11,15,499.0,295.0,3.5,29.0,729.0,780.38,573.53
2016,8,28,11,30,176.0,454.0,3.5,29.0,613.0,618.2,452.81
2016,8,28,11,45,128.5,450.5,3.55,29.0,567.5,572.43,420.29
2016,8,28,12,0,81.0,447.0,3.6,29.0,522.0,510.89,375.74
2016,8,28,12,15,144.5,460.0,3.65,29.0,595.0,601.36,441.37
2016,8,28,12,30,208.0,473.0,3.7,29.0,668.0,677.95,495.67
2016,8,28,12,45,516.0,312.0,3.75,29.0,791.5,846.54,619.67
2016,8,28,13,0,824.0,151.0,3.8,29.0,915.0,980.33,711.56
2016,8,28,13,15,550.0,297.0,3.8,29.0,804.5,855.68,625.19
2016,8,28,13,30,276.0,443.0,3.8,29.0,694.0,717.67,524.34
2016,8,28,13,45,272.0,433.5,3.85,29.0,676.0,698.12,512.23
2016,8,28,14,0,268.0,424.0,3.9,29.0,658.0,677.45,498.63
2016,8,28,14,15,533.0,282.0,3.9,29.0,728.5,776.23,575.11
2016,8,28,14,30,798.0,140.0,3.9,29.0,799.0,845.68,626.52
2016,8,28,14,45,773.0,145.5,3.95,29.0,761.5,802.88,598.07
2016,8,28,15,0,748.0,151.0,4.0,29.0,724.0,758.79,569.16
2016,8,28,15,15,452.5,238.0,3.95,28.5,579.0,589.14,445.61
2016,8,28,15,30,157.0,325.0,3.9,28.0,434.0,424.87,321.74
2016,8,28,15,45,427.5,226.5,3.85,28.0,494.0,515.63,394.24
2016,8,28,16,0,698.0,128.0,3.8,28.0,554.0,565.71,433.42
2016,8,28,16,15,673.5,123.0,3.65,28.0,504.0,508.59,389.38
2016,8,28,16,30,649.0,118.0,3.5,28.0,454.0,452.38,345.47
2016,8,28,16,45,620.5,110.0,3.4,28.0,402.0,392.71,297.93
2016,8,28,17,0,592.0,102.0,3.3,28.0,350.0,335.12,250.78
2016,8,28,17,15,546.5,93.5,2.9,27.5,296.5,273.9,200.38
2016,8,28,17,30,501.0,85.0,2.5,27.0,243.0,217.46,153.25
2016,8,28,17,45,438.0,74.0,2.15,26.5,191.5,158.05,104.84
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,108.93,66.47
2016,8,28,18,15,280.0,48.0,1.65,25.5,95.5,61.87,34.29
2016,8,28,18,30,185.0,33.0,1.5,25.0,51.0,26.96,15.31
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.5,12.0,2.9,22.0,16.0,10.91,0.0
2016,8,29,6,30,121.0,24.0,3.1,22.0,32.0,18.83,5.05
2016,8,29,6,45,227.5,40.0,3.3,22.5,74.0,43.64,23.56
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,86.8,51.41
2016,8,29,7,15,167.0,55.5,3.65,23.5,85.5,80.13,53.35
2016,8,29,7,30,0.0,55.0,3.8,24.0,55.0,48.57,34.54
2016,8,29,7,45,26.0,104.5,3.95,24.5,115.0,101.84,77.36
2016,8,29,8,0,52.0,154.0,4.1,25.0,175.0,158.39,122.31
2016,8,29,8,15,358.5,128.0,4.2,25.0,303.0,279.94,216.35
2016,8,29,8,30,665.0,102.0,4.3,25.0,431.0,428.03,331.94
2016,8,29,8,45,700.0,103.0,4.4,25.5,483.5,486.68,378.14
2016,8,29,9,0,735.0,104.0,4.5,26.0,536.0,547.3,424.88
2016,8,29,9,15,413.5,204.5,4.55,26.5,451.5,476.06,368.08
2016,8,29,9,30,92.0,305.0,4.6,27.0,367.0,349.38,266.92
2016,8,29,9,45,107.0,330.0,4.65,27.5,407.0,389.49,296.55
2016,8,29,10,0,122.0,355.0,4.7,28.0,447.0,440.35,333.2
2016,8,29,10,15,114.5,372.5,4.7,28.0,462.0,457.55,344.86
2016,8,29,10,30,107.0,390.0,4.7,28.0,477.0,462.88,347.98
2016,8,29,10,45,139.0,409.5,4.75,28.5,527.0,526.08,393.32
2016,8,29,11,0,171.0,429.0,4.8,29.0,577.0,579.72,431.02
2016,8,29,11,15,511.0,276.0,4.8,29.0,732.5,774.15,577.02
2016,8,29,11,30,851.0,123.0,4.8,29.0,888.0,943.34,694.24
2016,8,29,11,45,463.0,282.5,4.8,29.0,699.5,754.68,560.15
2016,8,29,12,0,75.0,442.0,4.8,29.0,511.0,500.61,369.79
2016,8,29,12,15,154.0,455.0,4.8,29.0,598.0,606.61,448.2
2016,8,29,12,30,233.0,468.0,4.8,29.0,685.0,698.67,514.11
2016,8,29,12,45,261.5,459.5,4.85,29.0,702.5,731.35,537.18
2016,8,29,13,0,290.0,451.0,4.9,29.0,720.0,748.95,550.32
2016,8,29,13,15,167.5,424.0,4.9,29.0,579.5,585.66,433.73
2016,8,29,13,30,45.0,397.0,4.9,29.0,439.0,424.42,315.16
2016,8,29,13,45,451.5,255.0,4.9,29.0,649.0,701.97,527.28
2016,8,29,14,0,858.0,113.0,4.9,29.0,859.0,911.78,675.13
2016,8,29,14,15,851.0,111.5,4.9,29.0,831.5,881.66,654.22
2016,8,29,14,30,844.0,110.0,4.9,29.0,804.0,848.6,632.7
2016,8,29,14,45,831.5,109.5,4.9,29.0,769.0,809.22,606.73
2016,8,29,15,0,819.0,109.0,4.9,29.0,734.0,767.68,579.07
2016,8,29,15,15,429.5,195.5,4.8,28.5,522.0,530.46,405.8
2016,8,29,15,30,40.0,282.0,4.7,28.0,310.0,292.36,221.68
2016,8,29,15,45,399.0,190.5,4.65,28.0,435.0,462.46,357.15
2016,8,29,16,0,758.0,99.0,4.6,28.0,560.0,572.84,441.6
2016,8,29,16,15,382.0,132.5,4.4,27.5,364.5,351.14,272.01
2016,8,29,16,30,6.0,166.0,4.2,27.0,169.0,151.38,115.25
2016,8,29,16,45,3.0,132.5,4.05,27.0,134.0,119.24,90.4
2016,8,29,17,0,0.0,99.0,3.9,27.0,99.0,87.75,65.54
2016,8,29,17,15,284.5,84.0,3.55,26.5,172.5,176.61,131.18
2016,8,29,17,30,569.0,69.0,3.2,26.0,246.0,220.05,154.29
2016,8,29,17,45,506.0,60.5,2.85,25.5,194.0,161.12,105.17
2016,8,29,18,0,443.0,52.0,2.5,25.0,142.0,109.78,64.56
2016,8,29,18,15,341.0,40.5,2.35,24.5,96.0,60.79,31.49
2016,8,29,18,30,239.0,29.0,2.2,24.0,50.0,24.9,13.38
2016,8,29,18,45,119.5,14.5,2.05,24.0,25.0,13.19,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
