Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,15,69.5,11.5,2.15,22.5,16.0,10.46,0.0
2016,8,30,6,30,139.0,23.0,2.4,23.0,32.0,18.07,3.87
2016,8,30,6,45,245.5,38.0,2.65,23.5,73.5,43.41,22.58
2016,8,30,7,0,352.0,53.0,2.9,24.0,115.0,87.03,50.54
2016,8,30,7,15,424.5,63.5,2.95,24.0,166.0,136.38,88.14
2016,8,30,7,30,497.0,74.0,3.0,24.0,217.0,193.04,134.46
2016,8,30,7,45,547.0,81.5,3.05,24.5,270.5,248.77,181.64
2016,8,30,8,0,597.0,89.0,3.1,25.0,324.0,309.94,232.89
2016,8,30,8,15,353.0,150.0,3.15,25.5,294.5,299.53,230.23
2016,8,30,8,30,109.0,211.0,3.2,26.0,265.0,251.72,194.4
2016,8,30,8,45,206.0,228.0,3.25,26.5,344.0,327.32,252.76
2016,8,30,9,0,303.0,245.0,3.3,27.0,423.0,420.04,322.8
2016,8,30,9,15,531.0,181.0,3.35,27.0,524.5,529.92,407.19
2016,8,30,9,30,759.0,117.0,3.4,27.0,626.0,654.29,500.56
2016,8,30,9,45,508.0,232.0,3.5,27.5,582.5,616.96,467.71
2016,8,30,10,0,257.0,347.0,3.6,28.0,539.0,548.08,411.82
2016,8,30,10,15,276.5,350.0,3.65,28.0,566.0,578.86,434.25
2016,8,30,10,30,296.0,353.0,3.7,28.0,593.0,609.97,456.31
2016,8,30,10,45,278.0,385.0,3.75,28.0,616.5,636.96,473.95
2016,8,30,11,0,260.0,417.0,3.8,28.0,640.0,661.86,490.01
2016,8,30,11,15,147.5,394.5,3.8,28.0,522.0,529.35,393.69
2016,8,30,11,30,35.0,372.0,3.8,28.0,404.0,389.84,289.95
2016,8,30,11,45,96.0,419.5,3.85,28.5,507.5,497.67,369.31
2016,8,30,12,0,157.0,467.0,3.9,29.0,611.0,621.06,456.25
2016,8,30,12,15,90.5,409.5,3.9,29.0,493.5,484.47,358.0
2016,8,30,12,30,24.0,352.0,3.9,29.0,376.0,347.28,257.36
2016,8,30,12,45,25.0,354.5,3.95,29.0,379.0,364.63,270.47
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,367.82,272.88
2016,8,30,13,15,13.0,244.5,3.95,29.0,257.0,234.62,174.42
2016,8,30,13,30,0.0,132.0,3.9,29.0,132.0,118.27,86.13
2016,8,30,13,45,15.5,240.5,3.9,29.0,254.0,232.62,173.74
2016,8,30,14,0,31.0,349.0,3.9,29.0,376.0,361.4,269.45
2016,8,30,14,15,188.0,359.0,3.8,29.0,514.5,522.53,390.68
2016,8,30,14,30,345.0,369.0,3.7,29.0,653.0,672.63,499.26
2016,8,30,14,45,172.5,257.5,3.65,29.0,399.5,405.0,305.62
2016,8,30,15,0,0.0,146.0,3.6,29.0,146.0,130.52,96.1
2016,8,30,15,15,195.0,212.5,3.45,28.5,346.5,361.04,276.87
2016,8,30,15,30,390.0,279.0,3.3,28.0,547.0,554.57,420.82
2016,8,30,15,45,452.0,236.5,3.2,28.0,525.5,542.29,411.97
2016,8,30,16,0,514.0,194.0,3.1,28.0,504.0,514.25,392.17
2016,8,30,16,15,483.0,183.5,2.85,27.5,454.0,457.37,349.72
2016,8,30,16,30,452.0,173.0,2.6,27.0,404.0,402.65,308.06
2016,8,30,16,45,351.0,167.5,2.4,27.0,334.5,318.51,243.07
2016,8,30,17,0,250.0,162.0,2.2,27.0,265.0,251.8,191.16
2016,8,30,17,15,226.5,140.5,1.95,26.5,223.0,206.96,155.37
2016,8,30,17,30,203.0,119.0,1.7,26.0,181.0,164.86,121.25
2016,8,30,17,45,170.0,96.5,1.45,26.0,141.5,122.9,87.31
2016,8,30,18,0,137.0,74.0,1.2,26.0,102.0,84.28,56.69
2016,8,30,18,15,90.0,52.0,1.15,25.5,67.5,51.36,32.29
2016,8,30,18,30,43.0,30.0,1.1,25.0,33.0,25.07,12.92
2016,8,30,18,45,21.5,15.0,1.05,25.0,16.5,13.64,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,9.55,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,18.16,3.1
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,41.92,25.21
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,77.95,51.03
2016,8,31,7,15,233.0,81.5,2.45,24.0,139.0,116.17,79.75
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,166.1,119.48
2016,8,31,7,45,193.0,126.5,2.35,24.5,186.0,178.54,134.66
2016,8,31,8,0,81.0,157.0,2.3,25.0,189.0,172.38,132.64
2016,8,31,8,15,106.5,184.0,2.35,25.5,232.5,218.2,168.52
2016,8,31,8,30,132.0,211.0,2.4,26.0,276.0,263.45,203.3
2016,8,31,8,45,119.5,235.0,2.5,27.0,299.0,288.23,221.29
2016,8,31,9,0,107.0,259.0,2.6,28.0,322.0,304.74,232.52
2016,8,31,9,15,410.0,199.5,2.65,28.0,469.5,471.73,360.85
2016,8,31,9,30,713.0,140.0,2.7,28.0,617.0,649.1,491.99
2016,8,31,9,45,507.5,238.0,2.75,28.5,589.0,624.04,468.42
2016,8,31,10,0,302.0,336.0,2.8,29.0,561.0,573.55,427.25
2016,8,31,10,15,309.5,353.0,2.8,29.0,593.5,610.07,452.67
2016,8,31,10,30,317.0,370.0,2.8,29.0,626.0,646.07,476.92
2016,8,31,10,45,321.5,384.0,2.85,29.5,652.0,675.74,495.78
2016,8,31,11,0,326.0,398.0,2.9,30.0,678.0,704.39,513.78
2016,8,31,11,15,317.0,412.5,2.9,30.0,690.0,719.75,523.17
2016,8,31,11,30,308.0,427.0,2.9,30.0,702.0,733.32,531.42
2016,8,31,11,45,548.0,300.5,2.9,30.0,799.0,858.26,621.46
2016,8,31,12,0,788.0,174.0,2.9,30.0,896.0,970.13,696.21
2016,8,31,12,15,440.5,315.0,2.9,30.0,719.0,777.91,563.96
2016,8,31,12,30,93.0,456.0,2.9,30.0,542.0,535.14,388.99
2016,8,31,12,45,150.0,461.0,2.95,30.0,599.5,610.89,444.44
2016,8,31,13,0,207.0,466.0,3.0,30.0,657.0,670.99,486.92
2016,8,31,13,15,495.5,318.5,3.0,30.0,767.0,827.75,600.97
2016,8,31,13,30,784.0,171.0,3.0,30.0,877.0,946.04,682.32
2016,8,31,13,45,778.0,170.0,3.0,30.5,857.0,924.56,666.6
2016,8,31,14,0,772.0,169.0,3.0,31.0,837.0,900.02,650.14
2016,8,31,14,15,763.5,167.0,2.95,31.0,809.5,869.36,630.69
2016,8,31,14,30,755.0,165.0,2.9,31.0,782.0,836.1,609.52
2016,8,31,14,45,746.0,160.5,2.85,31.0,747.5,797.58,584.76
2016,8,31,15,0,737.0,156.0,2.8,31.0,713.0,760.05,560.57
2016,8,31,15,15,721.5,152.5,2.7,30.5,672.0,713.11,529.6
2016,8,31,15,30,706.0,149.0,2.6,30.0,631.0,665.04,497.06
2016,8,31,15,45,688.5,143.0,2.55,30.0,585.5,612.28,459.75
2016,8,31,16,0,671.0,137.0,2.5,30.0,540.0,559.19,421.32
2016,8,31,16,15,644.5,131.5,2.35,30.0,490.0,501.54,378.27
2016,8,31,16,30,618.0,126.0,2.2,30.0,440.0,445.09,335.06
2016,8,31,16,45,585.5,117.5,2.05,30.0,387.5,384.64,287.86
2016,8,31,17,0,553.0,109.0,1.9,30.0,335.0,326.82,241.52
2016,8,31,17,15,504.5,99.5,1.7,29.5,282.0,262.75,190.15
2016,8,31,17,30,456.0,90.0,1.5,29.0,229.0,207.42,144.95
2016,8,31,17,45,390.0,77.0,1.3,28.5,178.0,150.98,99.85
2016,8,31,18,0,324.0,64.0,1.1,28.0,127.0,102.65,62.81
2016,8,31,18,15,229.5,47.0,1.05,27.5,84.0,57.21,31.88
2016,8,31,18,30,135.0,30.0,1.0,27.0,41.0,23.93,11.27
2016,8,31,18,45,67.5,15.0,0.95,26.5,20.5,13.64,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,52.5,11.0,1.6,22.5,14.0,10.01,0.0
2016,9,1,6,30,105.0,22.0,1.9,23.0,28.0,17.27,1.76
2016,9,1,6,45,199.5,40.5,2.25,23.5,69.0,44.7,24.32
2016,9,1,7,0,294.0,59.0,2.6,24.0,110.0,87.66,53.27
2016,9,1,7,15,365.5,72.5,2.5,24.5,160.0,134.28,88.73
2016,9,1,7,30,437.0,86.0,2.4,25.0,210.0,189.82,133.49
2016,9,1,7,45,488.0,96.0,2.35,26.0,263.0,244.48,178.66
2016,9,1,8,0,539.0,106.0,2.3,27.0,316.0,308.19,230.29
2016,9,1,8,15,576.0,114.0,2.3,27.5,369.0,366.4,277.23
2016,9,1,8,30,613.0,122.0,2.3,28.0,422.0,427.87,325.25
2016,9,1,8,45,643.0,127.0,2.35,28.5,473.0,485.48,369.14
2016,9,1,9,0,673.0,132.0,2.4,29.0,524.0,544.77,412.89
2016,9,1,9,15,694.0,136.5,2.4,29.0,571.0,599.07,452.46
2016,9,1,9,30,715.0,141.0,2.4,29.0,618.0,653.42,491.06
2016,9,1,9,45,497.5,240.5,2.4,29.5,583.0,620.7,462.73
2016,9,1,10,0,280.0,340.0,2.4,30.0,548.0,561.59,415.46
2016,9,1,10,15,231.5,367.0,2.4,30.0,544.5,550.6,406.49
2016,9,1,10,30,183.0,394.0,2.4,30.0,541.0,545.4,401.0
2016,9,1,10,45,152.5,408.0,2.45,30.5,534.0,539.35,394.8
2016,9,1,11,0,122.0,422.0,2.5,31.0,527.0,530.91,386.93
2016,9,1,11,15,86.5,411.0,2.5,31.0,486.5,477.28,348.36
2016,9,1,11,30,51.0,400.0,2.5,31.0,446.0,434.28,316.99
2016,9,1,11,45,58.0,415.0,2.55,31.0,468.0,457.43,333.56
2016,9,1,12,0,65.0,430.0,2.6,31.0,490.0,480.51,349.73
2016,9,1,12,15,436.0,297.5,2.6,31.0,700.0,757.09,550.23
2016,9,1,12,30,807.0,165.0,2.6,31.0,910.0,989.61,704.02
2016,9,1,12,45,805.0,165.5,2.65,31.0,906.0,986.87,700.63
2016,9,1,13,0,803.0,166.0,2.7,31.0,902.0,980.61,697.31
2016,9,1,13,15,644.5,265.5,2.7,31.0,851.5,924.48,660.8
2016,9,1,13,30,486.0,365.0,2.7,31.0,801.0,857.27,613.12
2016,9,1,13,45,633.0,264.5,2.7,31.0,818.5,889.34,639.61
2016,9,1,14,0,780.0,164.0,2.7,31.0,836.0,903.4,650.6
2016,9,1,14,15,771.5,162.0,2.65,31.0,808.5,872.45,630.74
2016,9,1,14,30,763.0,160.0,2.6,31.0,781.0,838.87,609.5
2016,9,1,14,45,600.5,227.0,2.6,31.0,702.5,747.47,547.34
2016,9,1,15,0,438.0,294.0,2.6,31.0,624.0,655.26,481.87
2016,9,1,15,15,317.0,305.0,2.5,30.5,537.0,545.44,404.92
2016,9,1,15,30,196.0,316.0,2.4,30.0,450.0,445.76,333.13
2016,9,1,15,45,98.0,196.5,2.35,30.0,263.5,254.33,192.21
2016,9,1,16,0,0.0,77.0,2.3,30.0,77.0,68.19,48.28
2016,9,1,16,15,0.0,92.5,2.15,29.5,92.5,81.98,59.61
2016,9,1,16,30,0.0,108.0,2.0,29.0,108.0,95.92,70.97
2016,9,1,16,45,0.0,95.0,1.9,29.0,95.0,84.23,61.95
2016,9,1,17,0,0.0,82.0,1.8,29.0,82.0,72.59,52.9
2016,9,1,17,15,0.0,68.5,1.6,28.5,68.5,60.56,43.5
2016,9,1,17,30,0.0,55.0,1.4,28.0,55.0,48.56,33.95
2016,9,1,17,45,0.0,42.5,1.25,27.5,42.5,37.48,24.94
2016,9,1,18,0,0.0,30.0,1.1,27.0,30.0,26.42,15.79
2016,9,1,18,15,0.0,19.0,1.05,26.5,19.0,16.71,7.63
2016,9,1,18,30,0.0,8.0,1.0,26.0,8.0,7.02,0.0
2016,9,1,18,45,0.0,4.0,1.0,26.0,4.0,3.64,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,5.0,1.75,22.0,5.0,4.55,0.0
2016,9,2,6,30,0.0,10.0,1.9,22.0,10.0,8.79,0.0
2016,9,2,6,45,0.0,29.5,2.1,22.5,29.5,25.97,14.94
2016,9,2,7,0,0.0,49.0,2.3,23.0,49.0,43.03,29.55
2016,9,2,7,15,4.0,73.0,2.3,23.5,74.0,64.99,47.76
2016,9,2,7,30,8.0,97.0,2.3,24.0,99.0,87.74,66.36
2016,9,2,7,45,100.0,126.0,2.3,24.5,164.0,147.86,112.65
2016,9,2,8,0,192.0,155.0,2.3,25.0,229.0,216.05,165.76
2016,9,2,8,15,251.5,173.0,2.2,25.0,286.0,275.94,212.93
2016,9,2,8,30,311.0,191.0,2.1,25.0,343.0,338.48,261.6
2016,9,2,8,45,227.0,225.5,2.05,25.5,343.5,338.85,261.31
2016,9,2,9,0,143.0,260.0,2.0,26.0,344.0,335.37,257.15
2016,9,2,9,15,88.5,262.5,1.9,26.5,316.0,303.18,231.31
2016,9,2,9,30,34.0,265.0,1.8,27.0,288.0,272.3,206.13
2016,9,2,9,45,35.5,284.0,1.7,27.5,309.5,293.86,221.32
2016,9,2,10,0,37.0,303.0,1.6,28.0,331.0,315.56,236.19
2016,9,2,10,15,109.5,348.0,1.5,28.0,435.0,432.46,321.85
2016,9,2,10,30,182.0,393.0,1.4,28.0,539.0,544.56,400.45
2016,9,2,10,45,125.0,394.5,1.35,28.5,496.5,502.32,367.39
2016,9,2,11,0,68.0,396.0,1.3,29.0,454.0,443.33,323.66
2016,9,2,11,15,156.0,418.0,1.3,29.0,556.0,563.68,409.26
2016,9,2,11,30,244.0,440.0,1.3,29.0,658.0,674.39,484.34
2016,9,2,11,45,261.0,443.5,1.3,29.5,680.0,712.72,507.42
2016,9,2,12,0,278.0,447.0,1.3,30.0,702.0,736.83,521.87
2016,9,2,12,15,263.5,453.5,1.35,30.0,696.0,731.52,518.08
2016,9,2,12,30,249.0,460.0,1.4,30.0,690.0,724.62,513.57
2016,9,2,12,45,241.5,459.5,1.45,30.0,681.5,702.12,499.44
2016,9,2,13,0,234.0,459.0,1.5,30.0,673.0,692.44,493.59
2016,9,2,13,15,219.5,454.0,1.5,30.0,653.0,670.22,478.88
2016,9,2,13,30,205.0,449.0,1.5,30.0,633.0,647.24,463.73
2016,9,2,13,45,246.0,430.0,1.55,30.5,645.5,675.07,483.24
2016,9,2,14,0,287.0,411.0,1.6,31.0,658.0,686.72,491.71
2016,9,2,14,15,469.5,318.0,1.65,30.5,705.5,759.43,546.54
2016,9,2,14,30,652.0,225.0,1.7,30.0,753.0,813.33,587.88
2016,9,2,14,45,668.0,204.0,1.8,30.0,724.0,781.91,568.73
2016,9,2,15,0,684.0,183.0,1.9,30.0,695.0,746.7,547.39
2016,9,2,15,15,489.5,240.5,1.95,30.0,596.5,622.33,460.15
2016,9,2,15,30,295.0,298.0,2.0,30.0,498.0,507.62,377.57
2016,9,2,15,45,160.0,260.5,2.05,30.0,368.0,357.73,268.97
2016,9,2,16,0,25.0,223.0,2.1,30.0,238.0,216.67,162.77
2016,9,2,16,15,294.5,182.5,2.05,29.5,331.0,344.8,263.12
2016,9,2,16,30,564.0,142.0,2.0,29.0,424.0,429.61,325.44
2016,9,2,16,45,530.5,131.5,1.95,29.0,372.0,369.99,278.35
2016,9,2,17,0,497.0,121.0,1.9,29.0,320.0,313.29,233.07
2016,9,2,17,15,447.5,109.5,1.75,28.5,268.0,253.7,185.25
2016,9,2,17,30,398.0,98.0,1.6,28.0,216.0,199.6,141.23
2016,9,2,17,45,329.0,83.0,1.5,27.5,166.0,144.29,97.31
2016,9,2,18,0,260.0,68.0,1.4,27.0,116.0,97.59,61.66
2016,9,2,18,15,175.5,47.0,1.3,26.5,74.5,53.01,30.36
2016,9,2,18,30,91.0,26.0,1.2,26.0,33.0,21.11,7.45
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.5,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,38.5,10.0,1.75,21.5,12.5,9.1,0.0
2016,9,3,6,30,77.0,20.0,1.9,22.0,25.0,16.37,0.0
2016,9,3,6,45,172.0,40.0,2.05,22.5,65.0,44.11,24.31
2016,9,3,7,0,267.0,60.0,2.2,23.0,105.0,87.12,54.03
2016,9,3,7,15,339.0,75.0,2.2,23.5,154.5,133.83,89.86
2016,9,3,7,30,411.0,90.0,2.2,24.0,204.0,189.59,134.89
2016,9,3,7,45,468.5,99.5,2.25,25.0,257.5,244.48,180.11
2016,9,3,8,0,526.0,109.0,2.3,26.0,311.0,305.85,230.0
2016,9,3,8,15,563.5,117.0,2.25,26.5,364.0,367.1,279.27
2016,9,3,8,30,601.0,125.0,2.2,27.0,417.0,428.31,327.05
2016,9,3,8,45,636.0,128.5,2.15,27.5,468.5,486.69,371.28
2016,9,3,9,0,671.0,132.0,2.1,28.0,520.0,547.26,415.61
2016,9,3,9,15,691.5,137.0,2.0,28.0,567.0,601.72,454.69
2016,9,3,9,30,712.0,142.0,1.9,28.0,614.0,656.19,492.57
2016,9,3,9,45,732.0,143.5,1.85,28.5,657.0,706.36,525.75
2016,9,3,10,0,752.0,145.0,1.8,29.0,700.0,753.11,555.21
2016,9,3,10,15,763.5,148.0,1.8,29.0,735.5,795.67,582.06
2016,9,3,10,30,775.0,151.0,1.8,29.0,771.0,836.26,607.34
2016,9,3,10,45,785.5,151.5,1.8,29.5,800.5,871.21,627.48
2016,9,3,11,0,796.0,152.0,1.8,30.0,830.0,903.63,645.83
2016,9,3,11,15,532.0,293.0,1.8,30.0,751.0,818.68,586.63
2016,9,3,11,30,268.0,434.0,1.8,30.0,672.0,705.93,505.27
2016,9,3,11,45,148.0,397.5,1.85,30.0,530.0,543.04,393.99
2016,9,3,12,0,28.0,361.0,1.9,30.0,388.0,375.25,273.96
2016,9,3,12,15,208.0,383.5,1.95,30.0,575.5,606.1,441.38
2016,9,3,12,30,388.0,406.0,2.0,30.0,763.0,809.34,579.06
2016,9,3,12,45,267.0,434.0,2.05,30.5,679.5,716.67,512.55
2016,9,3,13,0,146.0,462.0,2.1,31.0,596.0,609.38,437.42
2016,9,3,13,15,437.5,334.5,2.15,31.0,726.0,790.37,568.07
2016,9,3,13,30,729.0,207.0,2.2,31.0,856.0,939.86,669.69
2016,9,3,13,45,726.0,202.5,2.25,31.0,836.5,917.9,655.29
2016,9,3,14,0,723.0,198.0,2.3,31.0,817.0,892.95,640.6
2016,9,3,14,15,713.5,195.5,2.35,31.0,789.0,861.33,621.53
2016,9,3,14,30,704.0,193.0,2.4,31.0,761.0,827.35,600.81
2016,9,3,14,45,697.5,186.0,2.5,31.0,727.5,789.16,577.21
2016,9,3,15,0,691.0,179.0,2.6,31.0,694.0,748.84,551.39
2016,9,3,15,15,674.5,174.0,2.65,30.5,653.0,701.05,520.52
2016,9,3,15,30,658.0,169.0,2.7,30.0,612.0,652.38,488.22
2016,9,3,15,45,641.5,161.5,2.8,30.0,566.5,600.66,452.13
2016,9,3,16,0,625.0,154.0,2.9,30.0,521.0,548.64,414.81
2016,9,3,16,15,596.5,146.5,2.9,29.5,471.0,489.95,371.97
2016,9,3,16,30,568.0,139.0,2.9,29.0,421.0,432.83,328.99
2016,9,3,16,45,529.0,130.5,2.9,29.0,368.5,368.41,278.71
2016,9,3,17,0,490.0,122.0,2.9,29.0,316.0,311.56,232.98
2016,9,3,17,15,440.0,110.0,2.7,28.5,264.0,251.73,184.61
2016,9,3,17,30,390.0,98.0,2.5,28.0,212.0,197.48,140.22
2016,9,3,17,45,315.0,83.0,2.35,27.5,161.5,141.51,95.79
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,93.56,59.3
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.5,50.92,29.21
2016,9,3,18,30,76.0,24.0,2.2,26.0,30.0,19.48,5.03
2016,9,3,18,45,38.0,12.0,2.2,26.0,15.0,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,10.5,8.64,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,21.0,15.56,0.0
2016,9,4,6,45,134.0,41.5,1.3,23.5,60.5,43.6,24.69
2016,9,4,7,0,216.0,64.0,1.5,24.0,100.0,84.16,53.46
2016,9,4,7,15,284.5,81.5,1.75,24.5,148.5,130.69,89.16
2016,9,4,7,30,353.0,99.0,2.0,25.0,197.0,184.68,132.41
2016,9,4,7,45,406.5,112.0,2.25,25.5,249.5,238.26,176.49
2016,9,4,8,0,460.0,125.0,2.5,26.0,302.0,297.97,225.2
2016,9,4,8,15,499.0,135.5,2.65,26.5,354.0,354.82,271.05
2016,9,4,8,30,538.0,146.0,2.8,27.0,406.0,415.34,318.61
2016,9,4,8,45,568.5,153.5,2.95,27.5,456.5,471.58,361.8
2016,9,4,9,0,599.0,161.0,3.1,28.0,507.0,534.28,408.5
2016,9,4,9,15,621.5,167.5,3.1,28.0,553.5,588.22,448.17
2016,9,4,9,30,644.0,174.0,3.1,28.0,600.0,642.54,487.2
2016,9,4,9,45,663.0,178.0,3.1,28.5,642.0,691.83,520.85
2016,9,4,10,0,682.0,182.0,3.1,29.0,684.0,740.51,553.28
2016,9,4,10,15,695.0,186.0,3.1,29.0,720.0,783.32,582.08
2016,9,4,10,30,708.0,190.0,3.1,29.0,756.0,824.47,609.03
2016,9,4,10,45,719.5,191.5,3.1,29.5,785.0,859.83,630.26
2016,9,4,11,0,731.0,193.0,3.1,30.0,814.0,892.94,649.82
2016,9,4,11,15,430.0,318.0,3.1,30.0,685.5,748.97,546.95
2016,9,4,11,30,129.0,443.0,3.1,30.0,557.0,568.93,415.05
2016,9,4,11,45,451.5,314.0,3.1,30.5,722.5,783.55,571.27
2016,9,4,12,0,774.0,185.0,3.1,31.0,888.0,973.76,698.2
2016,9,4,12,15,539.5,313.5,3.1,31.0,805.0,880.13,632.17
2016,9,4,12,30,305.0,442.0,3.1,31.0,722.0,764.49,549.28
2016,9,4,12,45,544.5,310.0,3.1,31.0,807.0,882.02,635.17
2016,9,4,13,0,784.0,178.0,3.1,31.0,892.0,977.83,699.95
2016,9,4,13,15,781.0,177.0,3.15,31.0,879.5,965.49,691.91
2016,9,4,13,30,778.0,176.0,3.2,31.0,867.0,949.8,682.7
2016,9,4,13,45,776.0,172.0,3.25,31.0,847.5,928.82,670.12
2016,9,4,14,0,774.0,168.0,3.3,31.0,828.0,904.64,655.5
2016,9,4,14,15,765.0,165.5,3.3,31.0,799.5,872.57,635.36
2016,9,4,14,30,756.0,163.0,3.3,31.0,771.0,837.94,613.49
2016,9,4,14,45,733.5,165.5,3.35,31.0,733.5,798.78,588.68
2016,9,4,15,0,711.0,168.0,3.4,31.0,696.0,754.13,559.47
2016,9,4,15,15,694.5,164.0,3.4,30.5,654.5,706.52,528.06
2016,9,4,15,30,678.0,160.0,3.4,30.0,613.0,657.96,495.22
2016,9,4,15,45,660.5,152.5,3.4,30.0,567.0,604.59,457.23
2016,9,4,16,0,643.0,145.0,3.4,30.0,521.0,551.0,418.16
2016,9,4,16,15,614.5,138.5,3.3,29.5,470.5,492.34,374.83
2016,9,4,16,30,586.0,132.0,3.2,29.0,420.0,435.21,331.4
2016,9,4,16,45,551.0,122.5,3.1,29.0,367.5,374.22,283.27
2016,9,4,17,0,516.0,113.0,3.0,29.0,315.0,312.88,233.8
2016,9,4,17,15,464.5,102.5,2.75,28.5,262.5,252.48,184.7
2016,9,4,17,30,413.0,92.0,2.5,28.0,210.0,197.81,139.72
2016,9,4,17,45,342.0,77.0,2.25,27.5,160.0,141.25,94.44
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,93.58,57.93
2016,9,4,18,15,177.0,42.5,2.0,26.5,69.5,49.58,27.44
2016,9,4,18,30,83.0,23.0,2.0,26.0,29.0,18.69,2.74
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.5,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.0,2.05,22.0,13.5,9.1,0.0
2016,9,5,6,30,131.0,20.0,2.3,22.0,27.0,15.78,0.0
2016,9,5,6,45,258.5,33.0,2.55,22.5,68.5,45.22,22.21
2016,9,5,7,0,386.0,46.0,2.8,23.0,110.0,92.22,53.01
2016,9,5,7,15,464.5,55.0,3.0,23.5,162.0,142.73,92.13
2016,9,5,7,30,543.0,64.0,3.2,24.0,214.0,202.98,141.8
2016,9,5,7,45,271.5,78.0,3.4,24.5,153.0,164.79,122.5
2016,9,5,8,0,0.0,92.0,3.6,25.0,92.0,81.62,61.2
2016,9,5,8,15,19.5,140.0,3.65,25.5,149.5,133.65,102.71
2016,9,5,8,30,39.0,188.0,3.7,26.0,207.0,193.33,149.47
2016,9,5,8,45,86.0,222.5,3.8,26.5,270.5,254.74,196.98
2016,9,5,9,0,133.0,257.0,3.9,27.0,334.0,328.77,253.39
2016,9,5,9,15,141.5,281.5,3.9,27.5,369.5,366.23,280.65
2016,9,5,9,30,150.0,306.0,3.9,28.0,405.0,404.3,307.99
2016,9,5,9,45,158.0,328.5,3.95,28.5,439.0,440.52,333.57
2016,9,5,10,0,166.0,351.0,4.0,29.0,473.0,477.06,359.0
2016,9,5,10,15,121.0,360.5,4.0,29.0,452.0,456.88,342.53
2016,9,5,10,30,76.0,370.0,4.0,29.0,431.0,421.03,314.8
2016,9,5,10,45,113.5,395.5,4.0,29.5,490.0,495.69,368.61
2016,9,5,11,0,151.0,421.0,4.0,30.0,549.0,560.28,413.89
2016,9,5,11,15,219.0,424.0,4.0,30.0,614.5,632.13,465.49
2016,9,5,11,30,287.0,427.0,4.0,30.0,680.0,719.65,526.72
2016,9,5,11,45,581.5,271.0,4.05,30.5,794.0,871.9,637.01
2016,9,5,12,0,876.0,115.0,4.1,31.0,908.0,994.01,717.1
2016,9,5,12,15,876.5,115.0,4.1,31.0,912.5,1000.32,720.09
2016,9,5,12,30,877.0,115.0,4.1,31.0,917.0,1002.91,721.64
2016,9,5,12,45,615.5,267.0,4.15,31.0,828.5,913.83,662.39
2016,9,5,13,0,354.0,419.0,4.2,31.0,740.0,787.65,571.02
2016,9,5,13,15,606.0,270.0,4.2,31.0,810.0,895.97,652.34
2016,9,5,13,30,858.0,121.0,4.2,31.0,880.0,961.74,697.16
2016,9,5,13,45,847.5,122.5,4.2,31.0,858.0,937.22,681.17
2016,9,5,14,0,837.0,124.0,4.2,31.0,836.0,909.67,663.81
2016,9,5,14,15,458.0,248.5,4.15,30.5,636.5,682.25,506.94
2016,9,5,14,30,79.0,373.0,4.1,30.0,437.0,427.07,317.31
2016,9,5,14,45,59.5,340.0,4.1,30.0,387.0,374.54,279.92
2016,9,5,15,0,40.0,307.0,4.1,30.0,337.0,323.53,242.48
2016,9,5,15,15,58.0,301.5,4.05,30.0,342.0,329.66,248.11
2016,9,5,15,30,76.0,296.0,4.0,30.0,347.0,334.09,252.27
2016,9,5,15,45,51.0,257.5,3.95,30.0,290.5,275.79,208.62
2016,9,5,16,0,26.0,219.0,3.9,30.0,234.0,214.0,161.87
2016,9,5,16,15,59.0,213.0,3.75,29.5,243.0,231.22,176.29
2016,9,5,16,30,92.0,207.0,3.6,29.0,252.0,238.42,182.52
2016,9,5,16,45,88.5,181.5,3.5,29.0,221.0,206.86,158.06
2016,9,5,17,0,85.0,156.0,3.4,29.0,190.0,175.76,133.6
2016,9,5,17,15,295.5,114.0,3.15,28.5,202.5,204.98,151.84
2016,9,5,17,30,506.0,72.0,2.9,28.0,215.0,205.46,143.03
2016,9,5,17,45,429.5,62.0,2.7,27.5,164.0,146.38,95.09
2016,9,5,18,0,353.0,52.0,2.5,27.0,113.0,95.06,55.63
2016,9,5,18,15,232.5,37.5,2.5,26.5,71.0,48.71,24.88
2016,9,5,18,30,112.0,23.0,2.5,26.0,29.0,18.12,0.0
2016,9,5,18,45,56.0,11.5,2.55,26.0,14.5,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,39.5,10.0,2.35,23.0,12.0,9.1,0.0
2016,9,6,6,30,79.0,20.0,2.5,23.0,24.0,16.31,0.0
2016,9,6,6,45,192.5,36.5,2.65,23.5,63.5,44.08,22.91
2016,9,6,7,0,306.0,53.0,2.8,24.0,103.0,88.18,52.82
2016,9,6,7,15,387.5,64.5,2.95,24.5,153.5,136.33,89.75
2016,9,6,7,30,469.0,76.0,3.1,25.0,204.0,197.27,139.22
2016,9,6,7,45,446.5,98.0,3.3,25.5,242.5,240.13,177.85
2016,9,6,8,0,424.0,120.0,3.5,26.0,281.0,282.4,214.66
2016,9,6,8,15,547.0,109.5,3.65,26.5,351.0,357.41,274.34
2016,9,6,8,30,670.0,99.0,3.8,27.0,421.0,441.64,340.53
2016,9,6,8,45,340.0,145.0,3.95,27.5,309.0,340.5,263.98
2016,9,6,9,0,10.0,191.0,4.1,28.0,197.0,178.19,135.24
2016,9,6,9,15,400.0,147.0,4.1,28.0,410.0,420.76,327.11
2016,9,6,9,30,790.0,103.0,4.1,28.0,623.0,674.91,517.64
2016,9,6,9,45,511.0,223.5,4.15,28.5,568.5,621.93,471.99
2016,9,6,10,0,232.0,344.0,4.2,29.0,514.0,523.21,393.64
2016,9,6,10,15,541.0,224.5,4.2,29.0,647.5,692.73,522.18
2016,9,6,10,30,850.0,105.0,4.2,29.0,781.0,851.89,633.7
2016,9,6,10,45,473.5,256.5,4.2,29.5,636.0,703.88,524.67
2016,9,6,11,0,97.0,408.0,4.2,30.0,491.0,484.9,358.54
2016,9,6,11,15,487.0,258.0,4.2,30.0,685.5,745.03,553.66
2016,9,6,11,30,877.0,108.0,4.2,30.0,880.0,966.7,704.46
2016,9,6,11,45,879.0,109.0,4.25,30.5,892.5,982.84,711.84
2016,9,6,12,0,881.0,110.0,4.3,31.0,905.0,995.33,718.37
2016,9,6,12,15,881.5,110.0,4.3,31.0,909.5,1001.59,722.15
2016,9,6,12,30,882.0,110.0,4.3,31.0,914.0,1004.1,723.66
2016,9,6,12,45,879.5,111.0,4.3,31.0,909.5,1000.89,721.62
2016,9,6,13,0,877.0,112.0,4.3,31.0,905.0,993.95,717.33
2016,9,6,13,15,606.0,262.0,4.3,31.0,806.5,889.32,647.36
2016,9,6,13,30,335.0,412.0,4.3,31.0,708.0,752.5,547.98
2016,9,6,13,45,273.5,415.0,4.35,31.0,653.0,689.68,504.71
2016,9,6,14,0,212.0,418.0,4.4,31.0,598.0,615.03,452.31
2016,9,6,14,15,528.0,263.0,4.4,31.0,689.0,760.55,563.2
2016,9,6,14,30,844.0,108.0,4.4,31.0,780.0,851.77,628.89
2016,9,6,14,45,783.0,132.5,4.4,31.0,734.0,803.73,596.65
2016,9,6,15,0,722.0,157.0,4.4,31.0,688.0,752.55,562.75
2016,9,6,15,15,705.5,153.0,4.35,30.5,646.5,704.4,530.42
2016,9,6,15,30,689.0,149.0,4.3,30.0,605.0,655.28,496.6
2016,9,6,15,45,670.5,142.5,4.3,30.0,559.0,601.65,457.92
2016,9,6,16,0,652.0,136.0,4.3,30.0,513.0,547.87,418.21
2016,9,6,16,15,623.0,130.0,4.15,29.5,462.5,488.9,374.13
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,431.52,330.02
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,369.57,280.7
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,307.98,230.7
2016,9,6,17,15,454.5,100.0,3.4,28.5,253.0,246.77,180.79
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,191.93,135.65
2016,9,6,17,45,310.5,76.5,2.8,27.5,150.5,134.56,90.31
2016,9,6,18,0,223.0,63.0,2.5,27.0,101.0,86.76,54.38
2016,9,6,18,15,127.5,42.0,2.5,26.5,62.0,45.39,25.42
2016,9,6,18,30,32.0,21.0,2.5,26.0,23.0,17.53,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.0,9.5,2.7,24.0,11.0,8.64,0.0
2016,9,7,6,30,58.0,19.0,2.8,24.0,22.0,15.51,0.0
2016,9,7,6,45,163.0,38.0,2.95,24.5,61.0,44.27,23.6
2016,9,7,7,0,268.0,57.0,3.1,25.0,100.0,87.95,53.94
2016,9,7,7,15,350.5,69.5,3.25,25.5,150.0,135.05,89.91
2016,9,7,7,30,433.0,82.0,3.4,26.0,200.0,192.49,136.22
2016,9,7,7,45,489.5,91.5,3.6,26.5,253.5,248.85,183.32
2016,9,7,8,0,546.0,101.0,3.8,27.0,307.0,315.11,237.9
2016,9,7,8,15,302.5,148.0,3.9,27.0,265.0,278.97,214.81
2016,9,7,8,30,59.0,195.0,4.0,27.0,223.0,210.73,162.44
2016,9,7,8,45,120.5,224.5,4.1,27.5,291.0,283.46,218.81
2016,9,7,9,0,182.0,254.0,4.2,28.0,359.0,357.09,274.74
2016,9,7,9,15,457.0,192.5,4.2,28.0,485.0,505.3,389.38
2016,9,7,9,30,732.0,131.0,4.2,28.0,611.0,666.46,510.28
2016,9,7,9,45,750.5,132.5,4.25,28.5,653.5,714.22,542.95
2016,9,7,10,0,769.0,134.0,4.3,29.0,696.0,762.89,574.83
2016,9,7,10,15,780.5,137.0,4.3,29.0,731.5,806.01,603.32
2016,9,7,10,30,792.0,140.0,4.3,29.0,767.0,847.07,630.18
2016,9,7,10,45,801.5,141.0,4.3,29.5,796.0,881.98,651.37
2016,9,7,11,0,811.0,142.0,4.3,30.0,825.0,914.24,670.63
2016,9,7,11,15,816.5,143.5,4.25,30.0,846.0,940.39,686.84
2016,9,7,11,30,822.0,145.0,4.2,30.0,867.0,963.34,700.95
2016,9,7,11,45,840.5,136.0,4.2,30.5,883.5,973.92,705.85
2016,9,7,12,0,859.0,127.0,4.2,31.0,900.0,992.26,715.98
2016,9,7,12,15,860.0,127.0,4.15,31.0,904.5,998.8,719.6
2016,9,7,12,30,861.0,127.0,4.1,31.0,909.0,1001.68,721.06
2016,9,7,12,45,858.0,128.0,4.1,31.0,904.0,997.9,718.66
2016,9,7,13,0,855.0,129.0,4.1,31.0,899.0,990.49,714.08
2016,9,7,13,15,852.0,128.5,4.05,31.0,886.5,977.99,706.05
2016,9,7,13,30,849.0,128.0,4.0,31.0,874.0,961.97,695.87
2016,9,7,13,45,841.5,128.0,4.0,31.0,853.0,938.75,681.36
2016,9,7,14,0,834.0,128.0,4.0,31.0,832.0,912.39,664.85
2016,9,7,14,15,568.5,247.5,3.95,31.0,720.0,785.92,578.22
2016,9,7,14,30,303.0,367.0,3.9,31.0,608.0,640.6,472.17
2016,9,7,14,45,538.5,250.0,3.85,31.0,653.5,718.55,533.67
2016,9,7,15,0,774.0,133.0,3.8,31.0,699.0,766.65,571.02
2016,9,7,15,15,758.5,129.5,3.7,31.0,657.0,718.06,537.96
2016,9,7,15,30,743.0,126.0,3.6,31.0,615.0,668.25,502.9
2016,9,7,15,45,720.5,123.0,3.55,31.0,567.5,614.77,464.48
2016,9,7,16,0,698.0,120.0,3.5,31.0,520.0,559.72,424.08
2016,9,7,16,15,670.0,115.0,3.3,30.5,469.0,499.98,379.7
2016,9,7,16,30,642.0,110.0,3.1,30.0,418.0,441.61,335.07
2016,9,7,16,45,597.0,105.0,2.9,30.0,364.0,377.46,284.31
2016,9,7,17,0,552.0,100.0,2.7,30.0,310.0,317.35,235.58
2016,9,7,17,15,496.0,91.0,2.45,29.5,256.5,254.35,184.46
2016,9,7,17,30,440.0,82.0,2.2,29.0,203.0,195.05,135.86
2016,9,7,17,45,353.5,70.0,1.95,28.5,152.5,136.75,89.75
2016,9,7,18,0,267.0,58.0,1.7,28.0,102.0,89.27,54.17
2016,9,7,18,15,133.5,40.0,1.7,27.5,62.0,44.01,23.83
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,18.56,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.01,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,8.5,2.8,23.0,9.0,7.73,0.0
2016,9,8,6,30,14.0,17.0,3.1,23.0,18.0,14.76,0.0
2016,9,8,6,45,108.0,40.5,3.4,23.5,57.0,43.01,24.22
2016,9,8,7,0,202.0,64.0,3.7,24.0,96.0,85.2,54.68
2016,9,8,7,15,285.0,80.0,3.75,24.5,145.5,133.17,91.44
2016,9,8,7,30,368.0,96.0,3.8,25.0,195.0,190.19,137.17
2016,9,8,7,45,449.5,102.0,3.85,25.5,251.0,247.52,184.13
2016,9,8,8,0,531.0,108.0,3.9,26.0,307.0,314.19,238.56
2016,9,8,8,15,573.0,115.0,3.9,26.5,361.0,377.29,289.85
2016,9,8,8,30,615.0,122.0,3.9,27.0,415.0,440.77,340.08
2016,9,8,8,45,662.5,121.0,3.9,27.5,470.0,502.69,387.88
2016,9,8,9,0,710.0,120.0,3.9,28.0,525.0,567.89,436.75
2016,9,8,9,15,731.5,124.0,3.9,28.0,573.0,623.99,478.34
2016,9,8,9,30,753.0,128.0,3.9,28.0,621.0,678.27,517.69
2016,9,8,9,45,778.5,126.5,3.9,28.5,665.5,731.04,553.82
2016,9,8,10,0,804.0,125.0,3.9,29.0,710.0,783.27,587.55
2016,9,8,10,15,815.0,127.5,3.9,29.5,746.5,826.73,614.68
2016,9,8,10,30,826.0,130.0,3.9,30.0,783.0,867.98,640.0
2016,9,8,10,45,839.5,128.5,3.95,30.5,813.0,896.34,656.69
2016,9,8,11,0,853.0,127.0,4.0,31.0,843.0,930.12,676.96
2016,9,8,11,15,858.0,128.5,4.0,31.0,864.5,956.09,693.06
2016,9,8,11,30,863.0,130.0,4.0,31.0,886.0,978.74,707.07
2016,9,8,11,45,865.0,131.0,4.0,31.0,898.5,994.51,716.68
2016,9,8,12,0,867.0,132.0,4.0,31.0,911.0,1006.68,724.1
2016,9,8,12,15,868.0,132.0,4.0,31.0,915.0,1013.19,728.01
2016,9,8,12,30,869.0,132.0,4.0,31.0,919.0,1016.01,729.71
2016,9,8,12,45,867.0,132.5,4.05,31.5,914.5,1012.61,726.41
2016,9,8,13,0,865.0,133.0,4.1,32.0,910.0,1005.54,720.91
2016,9,8,13,15,861.5,132.5,4.1,32.0,896.5,992.34,712.79
2016,9,8,13,30,858.0,132.0,4.1,32.0,883.0,975.6,702.51
2016,9,8,13,45,850.5,132.0,4.1,32.0,861.5,952.11,687.91
2016,9,8,14,0,843.0,132.0,4.1,32.0,840.0,925.43,671.31
2016,9,8,14,15,835.0,130.0,4.05,32.0,810.5,901.81,656.5
2016,9,8,14,30,827.0,128.0,4.0,32.0,781.0,866.15,633.66
2016,9,8,14,45,813.5,126.5,4.0,32.0,744.5,823.79,606.49
2016,9,8,15,0,800.0,125.0,4.0,32.0,708.0,779.39,577.73
2016,9,8,15,15,785.0,122.0,3.95,31.5,665.0,730.56,546.52
2016,9,8,15,30,770.0,119.0,3.9,31.0,622.0,680.39,512.83
2016,9,8,15,45,746.0,116.5,3.85,31.0,573.5,623.74,472.09
2016,9,8,16,0,722.0,114.0,3.8,31.0,525.0,568.17,431.16
2016,9,8,16,15,693.5,109.5,3.6,30.5,473.0,507.38,385.9
2016,9,8,16,30,665.0,105.0,3.4,30.0,421.0,447.98,340.35
2016,9,8,16,45,622.0,99.5,3.2,30.0,366.5,382.92,288.68
2016,9,8,17,0,579.0,94.0,3.0,30.0,312.0,321.65,238.78
2016,9,8,17,15,522.0,86.0,2.7,29.0,257.5,257.69,186.97
2016,9,8,17,30,465.0,78.0,2.4,28.0,203.0,200.06,139.56
2016,9,8,17,45,375.0,66.5,2.15,27.5,151.5,137.49,89.8
2016,9,8,18,0,285.0,55.0,1.9,27.0,100.0,88.75,53.17
2016,9,8,18,15,167.5,36.5,1.85,26.5,60.5,43.58,22.31
2016,9,8,18,30,50.0,18.0,1.8,26.0,21.0,14.7,0.0
2016,9,8,18,45,25.0,9.0,1.8,25.5,10.5,8.19,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,23.0,7.5,6.82,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,13.19,0.0
2016,9,9,6,45,81.5,40.5,3.3,23.5,53.0,41.22,23.47
2016,9,9,7,0,155.0,66.0,3.6,24.0,91.0,81.62,53.73
2016,9,9,7,15,234.0,85.0,3.7,24.5,139.5,126.43,88.06
2016,9,9,7,30,313.0,104.0,3.8,25.0,188.0,181.33,131.92
2016,9,9,7,45,392.5,112.5,3.95,25.5,242.5,240.46,179.98
2016,9,9,8,0,472.0,121.0,4.1,26.0,297.0,305.64,232.94
2016,9,9,8,15,515.0,130.0,4.1,26.5,350.5,363.95,280.25
2016,9,9,8,30,558.0,139.0,4.1,27.0,404.0,426.31,329.51
2016,9,9,8,45,608.0,138.5,4.1,27.5,457.5,491.45,379.61
