Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,0,658.0,138.0,4.1,28.0,511.0,556.27,428.21
2016,9,9,9,15,680.5,143.0,4.1,28.0,558.5,611.66,469.3
2016,9,9,9,30,703.0,148.0,4.1,28.0,606.0,667.25,509.61
2016,9,9,9,45,733.0,145.0,4.1,28.5,651.0,720.04,546.28
2016,9,9,10,0,763.0,142.0,4.1,29.0,696.0,769.88,579.14
2016,9,9,10,15,775.0,144.5,4.1,29.5,732.0,812.69,606.07
2016,9,9,10,30,787.0,147.0,4.1,30.0,768.0,853.48,631.3
2016,9,9,10,45,805.5,143.5,4.1,30.5,799.0,891.67,654.49
2016,9,9,11,0,824.0,140.0,4.1,31.0,830.0,927.62,675.95
2016,9,9,11,15,829.5,141.5,4.05,31.0,851.0,953.95,692.05
2016,9,9,11,30,835.0,143.0,4.0,31.0,872.0,977.03,706.07
2016,9,9,11,45,856.5,132.0,4.0,31.0,889.5,988.63,712.97
2016,9,9,12,0,878.0,121.0,4.0,31.0,907.0,1007.89,725.03
2016,9,9,12,15,878.5,121.0,4.0,31.0,911.0,1013.89,728.56
2016,9,9,12,30,879.0,121.0,4.0,31.0,915.0,1016.14,729.9
2016,9,9,12,45,878.5,121.0,4.0,31.5,910.5,1013.63,726.87
2016,9,9,13,0,878.0,121.0,4.0,32.0,906.0,1007.38,721.6
2016,9,9,13,15,875.0,120.0,3.95,32.0,893.0,993.92,713.02
2016,9,9,13,30,872.0,119.0,3.9,32.0,880.0,976.84,702.26
2016,9,9,13,45,867.0,118.0,3.9,32.0,859.0,954.34,688.38
2016,9,9,14,0,862.0,117.0,3.9,32.0,838.0,928.48,672.37
2016,9,9,14,15,854.0,115.5,3.85,32.0,808.5,896.21,651.89
2016,9,9,14,30,846.0,114.0,3.8,32.0,779.0,861.07,629.48
2016,9,9,14,45,832.0,113.5,3.8,32.0,742.0,819.27,602.73
2016,9,9,15,0,818.0,113.0,3.8,32.0,705.0,781.38,578.47
2016,9,9,15,15,803.5,110.5,3.75,31.5,662.5,732.69,547.41
2016,9,9,15,30,789.0,108.0,3.7,31.0,620.0,682.56,514.28
2016,9,9,15,45,768.5,104.5,3.65,31.0,572.0,626.31,473.93
2016,9,9,16,0,748.0,101.0,3.6,31.0,524.0,569.81,432.41
2016,9,9,16,15,721.0,97.0,3.4,30.5,472.0,509.59,387.5
2016,9,9,16,30,694.0,93.0,3.2,30.0,420.0,450.03,341.73
2016,9,9,16,45,656.0,87.5,3.05,29.5,366.0,385.62,291.02
2016,9,9,17,0,618.0,82.0,2.9,29.0,312.0,324.39,241.27
2016,9,9,17,15,563.5,75.0,2.7,28.5,257.0,259.99,188.18
2016,9,9,17,30,509.0,68.0,2.5,28.0,202.0,201.54,139.29
2016,9,9,17,45,425.0,57.5,2.3,27.5,151.0,140.49,90.13
2016,9,9,18,0,341.0,47.0,2.1,27.0,100.0,89.96,51.72
2016,9,9,18,15,211.5,32.0,2.15,26.5,60.0,42.2,19.64
2016,9,9,18,30,82.0,17.0,2.2,26.0,20.0,15.46,0.0
2016,9,9,18,45,41.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.0,0.7,22.5,4.0,0.0,0.0
2016,9,10,6,30,0.0,8.0,0.7,23.0,8.0,7.03,0.0
2016,9,10,6,45,0.0,25.0,0.7,23.5,25.0,22.05,11.27
2016,9,10,7,0,0.0,42.0,0.7,24.0,42.0,37.06,24.43
2016,9,10,7,15,0.0,64.0,0.75,24.0,64.0,56.68,40.94
2016,9,10,7,30,0.0,86.0,0.8,24.0,86.0,76.51,57.39
2016,9,10,7,45,5.0,107.5,0.9,24.5,109.5,97.64,74.32
2016,9,10,8,0,10.0,129.0,1.0,25.0,133.0,119.5,91.53
2016,9,10,8,15,33.0,160.0,1.1,25.5,175.5,163.11,125.59
2016,9,10,8,30,56.0,191.0,1.2,26.0,218.0,206.61,159.02
2016,9,10,8,45,105.0,222.0,1.35,26.5,279.0,267.48,205.5
2016,9,10,9,0,154.0,253.0,1.5,27.0,340.0,341.54,260.95
2016,9,10,9,15,120.0,272.5,1.65,27.0,344.0,347.08,264.04
2016,9,10,9,30,86.0,292.0,1.8,27.0,348.0,339.6,257.56
2016,9,10,9,45,51.5,272.5,2.0,27.0,307.0,297.95,225.72
2016,9,10,10,0,17.0,253.0,2.2,27.0,266.0,244.18,184.32
2016,9,10,10,15,113.5,317.0,2.3,27.0,406.0,410.74,310.47
2016,9,10,10,30,210.0,381.0,2.4,27.0,546.0,564.8,421.81
2016,9,10,10,45,160.0,394.0,2.5,27.0,523.0,540.46,402.09
2016,9,10,11,0,110.0,407.0,2.6,27.0,500.0,498.86,371.1
2016,9,10,11,15,458.5,279.5,2.7,27.0,677.5,745.39,553.88
2016,9,10,11,30,807.0,152.0,2.8,27.0,855.0,960.83,700.47
2016,9,10,11,45,831.5,139.0,2.9,27.5,872.5,972.44,705.03
2016,9,10,12,0,856.0,126.0,3.0,28.0,890.0,992.43,716.93
2016,9,10,12,15,857.0,126.5,3.05,28.0,894.0,999.22,721.34
2016,9,10,12,30,858.0,127.0,3.1,28.0,898.0,1002.35,723.64
2016,9,10,12,45,859.5,124.5,3.15,28.0,894.0,999.27,722.1
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,992.48,718.34
2016,9,10,13,15,858.0,121.5,3.25,28.0,877.0,979.62,710.78
2016,9,10,13,30,855.0,121.0,3.3,28.0,864.0,963.22,701.03
2016,9,10,13,45,850.5,119.0,3.35,28.5,843.0,940.39,685.77
2016,9,10,14,0,846.0,117.0,3.4,29.0,822.0,914.26,668.43
2016,9,10,14,15,838.5,115.5,3.4,29.0,793.5,882.78,648.57
2016,9,10,14,30,831.0,114.0,3.4,29.0,765.0,848.46,626.77
2016,9,10,14,45,820.5,112.0,3.4,29.0,729.0,808.46,600.99
2016,9,10,15,0,810.0,110.0,3.4,29.0,693.0,772.1,577.54
2016,9,10,15,15,427.5,188.5,3.35,29.0,494.5,527.18,400.74
2016,9,10,15,30,45.0,267.0,3.3,29.0,296.0,285.24,215.4
2016,9,10,15,45,97.0,258.5,3.3,29.0,315.0,308.78,235.35
2016,9,10,16,0,149.0,250.0,3.3,29.0,334.0,334.61,255.81
2016,9,10,16,15,413.5,171.5,3.15,28.5,372.0,409.56,314.96
2016,9,10,16,30,678.0,93.0,3.0,28.0,410.0,441.95,338.63
2016,9,10,16,45,633.0,89.0,2.9,27.5,355.5,376.89,286.76
2016,9,10,17,0,588.0,85.0,2.8,27.0,301.0,315.84,236.96
2016,9,10,17,15,533.0,77.0,2.7,26.5,247.5,252.07,184.17
2016,9,10,17,30,478.0,69.0,2.6,26.0,194.0,194.42,135.74
2016,9,10,17,45,389.0,58.5,2.55,26.0,143.5,134.41,87.22
2016,9,10,18,0,300.0,48.0,2.5,26.0,93.0,84.03,48.86
2016,9,10,18,15,182.5,31.0,2.55,25.5,55.0,39.53,18.17
2016,9,10,18,30,65.0,14.0,2.6,25.0,17.0,12.73,0.0
2016,9,10,18,45,32.5,7.0,2.7,25.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.0,2.1,19.0,9.5,0.0,0.0
2016,9,11,6,30,75.0,16.0,2.3,19.0,19.0,14.82,0.0
2016,9,11,6,45,192.5,33.0,2.55,19.5,58.5,44.31,22.24
2016,9,11,7,0,310.0,50.0,2.8,20.0,98.0,90.64,55.21
2016,9,11,7,15,392.0,62.0,2.65,20.5,148.5,140.47,94.64
2016,9,11,7,30,474.0,74.0,2.5,21.0,199.0,203.26,146.64
2016,9,11,7,45,528.5,82.5,2.35,22.0,252.5,261.53,195.93
2016,9,11,8,0,583.0,91.0,2.2,23.0,306.0,325.8,249.03
2016,9,11,8,15,621.5,97.5,2.05,23.5,360.0,386.56,298.49
2016,9,11,8,30,660.0,104.0,1.9,24.0,414.0,450.59,348.61
2016,9,11,8,45,686.5,109.5,1.8,25.0,465.5,509.75,392.57
2016,9,11,9,0,713.0,115.0,1.7,26.0,517.0,570.1,435.43
2016,9,11,9,15,734.0,119.0,1.65,26.5,564.5,626.02,474.52
2016,9,11,9,30,755.0,123.0,1.6,27.0,612.0,680.12,511.02
2016,9,11,9,45,770.0,127.0,1.6,27.5,654.5,730.62,543.79
2016,9,11,10,0,785.0,131.0,1.6,28.0,697.0,779.82,574.04
2016,9,11,10,15,796.5,133.5,1.6,28.0,733.0,822.93,600.92
2016,9,11,10,30,808.0,136.0,1.6,28.0,769.0,863.91,626.15
2016,9,11,10,45,816.5,138.0,1.6,28.5,798.0,899.28,646.27
2016,9,11,11,0,825.0,140.0,1.6,29.0,827.0,931.88,664.46
2016,9,11,11,15,831.0,141.0,1.6,29.0,847.5,958.07,679.85
2016,9,11,11,30,837.0,142.0,1.6,29.0,868.0,981.01,693.28
2016,9,11,11,45,864.5,127.0,1.65,29.5,887.0,994.31,700.09
2016,9,11,12,0,892.0,112.0,1.7,30.0,906.0,1015.26,711.81
2016,9,11,12,15,893.0,112.5,1.7,30.0,910.0,1022.2,715.63
2016,9,11,12,30,894.0,113.0,1.7,30.0,914.0,1025.32,717.41
2016,9,11,12,45,895.0,111.0,1.75,30.0,910.0,1022.02,716.13
2016,9,11,13,0,896.0,109.0,1.8,30.0,906.0,1014.87,712.65
2016,9,11,13,15,507.0,269.0,1.8,30.0,719.0,800.01,573.88
2016,9,11,13,30,118.0,429.0,1.8,30.0,532.0,549.83,397.15
2016,9,11,13,45,199.5,412.5,1.85,30.5,581.0,607.14,440.23
2016,9,11,14,0,281.0,396.0,1.9,31.0,630.0,673.76,486.5
2016,9,11,14,15,576.0,248.5,1.9,31.0,705.0,796.29,575.98
2016,9,11,14,30,871.0,101.0,1.9,31.0,780.0,870.01,626.13
2016,9,11,14,45,851.5,104.0,1.95,31.0,741.5,826.26,598.55
2016,9,11,15,0,832.0,107.0,2.0,31.0,703.0,780.79,570.56
2016,9,11,15,15,818.0,104.5,2.0,30.5,660.5,737.51,544.36
2016,9,11,15,30,804.0,102.0,2.0,30.0,618.0,686.96,512.28
2016,9,11,15,45,787.5,97.5,2.05,30.0,570.5,631.45,473.86
2016,9,11,16,0,771.0,93.0,2.1,30.0,523.0,575.29,433.77
2016,9,11,16,15,745.0,89.0,2.0,29.5,470.5,514.05,388.86
2016,9,11,16,30,719.0,85.0,1.9,29.0,418.0,453.81,343.15
2016,9,11,16,45,685.0,79.5,1.85,29.0,364.0,389.69,292.52
2016,9,11,17,0,651.0,74.0,1.8,29.0,310.0,328.3,242.42
2016,9,11,17,15,598.0,67.5,1.65,28.0,255.0,262.93,189.07
2016,9,11,17,30,545.0,61.0,1.5,27.0,200.0,203.33,139.4
2016,9,11,17,45,464.5,51.0,1.35,26.5,148.5,141.27,89.1
2016,9,11,18,0,384.0,41.0,1.2,26.0,97.0,89.28,49.33
2016,9,11,18,15,245.5,27.0,1.2,25.5,57.0,40.51,16.56
2016,9,11,18,30,107.0,13.0,1.2,25.0,17.0,11.82,0.0
2016,9,11,18,45,53.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,109.0,15.0,0.6,21.0,20.0,14.26,0.0
2016,9,12,6,45,236.0,30.5,0.6,21.5,60.0,45.8,21.49
2016,9,12,7,0,363.0,46.0,0.6,22.0,100.0,96.69,57.22
2016,9,12,7,15,445.0,56.0,0.7,22.5,152.0,148.69,98.04
2016,9,12,7,30,527.0,66.0,0.8,23.0,204.0,210.92,149.09
2016,9,12,7,45,577.5,74.0,0.95,24.0,258.0,270.7,199.23
2016,9,12,8,0,628.0,82.0,1.1,25.0,312.0,335.93,252.62
2016,9,12,8,15,664.5,87.5,1.25,25.5,366.5,397.38,302.37
2016,9,12,8,30,701.0,93.0,1.4,26.0,421.0,461.79,352.78
2016,9,12,8,45,724.5,98.5,1.55,27.0,472.5,521.46,397.36
2016,9,12,9,0,748.0,104.0,1.7,28.0,524.0,581.14,440.37
2016,9,12,9,15,767.5,107.5,1.7,28.0,571.5,636.96,480.27
2016,9,12,9,30,787.0,111.0,1.7,28.0,619.0,692.41,518.79
2016,9,12,9,45,800.5,114.0,1.7,28.5,661.0,742.07,550.17
2016,9,12,10,0,814.0,117.0,1.7,29.0,703.0,790.2,579.55
2016,9,12,10,15,504.5,248.5,1.7,29.0,618.0,695.64,510.69
2016,9,12,10,30,195.0,380.0,1.7,29.0,533.0,552.7,405.17
2016,9,12,10,45,523.0,252.5,1.75,29.5,682.0,752.91,549.89
2016,9,12,11,0,851.0,125.0,1.8,30.0,831.0,932.71,666.36
2016,9,12,11,15,536.5,278.0,1.85,30.0,727.0,820.92,589.52
2016,9,12,11,30,222.0,431.0,1.9,30.0,623.0,654.47,471.36
2016,9,12,11,45,544.5,279.5,1.95,30.5,760.0,850.39,610.42
2016,9,12,12,0,867.0,128.0,2.0,31.0,897.0,1008.05,709.97
2016,9,12,12,15,867.5,128.0,2.0,31.0,900.5,1013.73,711.62
2016,9,12,12,30,868.0,128.0,2.0,31.0,904.0,1015.7,712.72
2016,9,12,12,45,864.5,129.0,2.05,31.0,898.5,1010.95,710.45
2016,9,12,13,0,861.0,130.0,2.1,31.0,893.0,1002.54,706.07
2016,9,12,13,15,540.5,280.0,2.1,31.0,756.5,845.33,603.99
2016,9,12,13,30,220.0,430.0,2.1,31.0,620.0,650.59,467.86
2016,9,12,13,45,527.0,280.5,2.15,31.0,720.0,811.8,586.09
2016,9,12,14,0,834.0,131.0,2.2,31.0,820.0,927.79,664.18
2016,9,12,14,15,825.5,129.0,2.2,31.0,790.5,894.38,642.51
2016,9,12,14,30,817.0,127.0,2.2,31.0,761.0,858.19,620.36
2016,9,12,14,45,802.0,126.5,2.2,31.0,724.0,815.61,593.84
2016,9,12,15,0,787.0,126.0,2.2,31.0,687.0,771.15,565.83
2016,9,12,15,15,771.0,122.5,2.2,30.5,644.0,721.24,534.84
2016,9,12,15,30,755.0,119.0,2.2,30.0,601.0,670.14,501.29
2016,9,12,15,45,730.5,116.5,2.2,30.0,552.5,614.95,462.45
2016,9,12,16,0,706.0,114.0,2.2,30.0,504.0,558.45,421.67
2016,9,12,16,15,677.0,109.0,2.1,29.5,452.5,497.5,376.94
2016,9,12,16,30,648.0,104.0,2.0,29.0,401.0,438.06,331.89
2016,9,12,16,45,605.0,97.5,1.9,29.0,347.0,372.86,280.57
2016,9,12,17,0,562.0,91.0,1.8,29.0,293.0,311.54,230.95
2016,9,12,17,15,505.0,82.0,1.65,28.5,239.0,247.66,179.0
2016,9,12,17,30,448.0,73.0,1.5,28.0,185.0,190.19,131.6
2016,9,12,17,45,356.5,60.5,1.35,27.5,135.0,127.83,82.31
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,79.54,46.24
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,36.2,15.16
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,10.01,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,28.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,13,6,30,56.0,14.0,0.8,23.0,16.0,13.17,0.0
2016,9,13,6,45,174.0,32.0,0.9,23.5,55.0,43.42,21.18
2016,9,13,7,0,292.0,50.0,1.0,24.0,94.0,90.06,54.43
2016,9,13,7,15,375.0,62.5,1.2,24.5,144.0,139.78,93.11
2016,9,13,7,30,458.0,75.0,1.4,25.0,194.0,202.58,144.08
2016,9,13,7,45,447.0,94.0,1.6,25.5,233.5,245.57,182.25
2016,9,13,8,0,436.0,113.0,1.8,26.0,273.0,289.37,219.75
2016,9,13,8,15,272.0,155.5,1.75,26.5,260.5,278.68,214.24
2016,9,13,8,30,108.0,198.0,1.7,27.0,248.0,247.62,190.34
2016,9,13,8,45,110.0,223.0,1.7,27.5,279.5,273.03,209.36
2016,9,13,9,0,112.0,248.0,1.7,28.0,311.0,304.94,232.58
2016,9,13,9,15,124.0,272.5,1.6,28.0,348.0,352.04,266.99
2016,9,13,9,30,136.0,297.0,1.5,28.0,385.0,392.11,295.53
2016,9,13,9,45,106.5,311.5,1.45,28.5,383.5,380.68,285.14
2016,9,13,10,0,77.0,326.0,1.4,29.0,382.0,376.19,279.93
2016,9,13,10,15,146.5,351.5,1.3,29.0,463.5,475.96,351.77
2016,9,13,10,30,216.0,377.0,1.2,29.0,545.0,569.01,415.96
2016,9,13,10,45,160.5,389.5,1.15,29.5,517.5,539.09,391.6
2016,9,13,11,0,105.0,402.0,1.1,30.0,490.0,491.25,356.02
2016,9,13,11,15,110.0,414.5,1.1,30.0,508.5,511.66,370.1
2016,9,13,11,30,115.0,427.0,1.1,30.0,527.0,546.97,393.56
2016,9,13,11,45,99.5,427.5,1.1,30.5,514.5,518.92,372.93
2016,9,13,12,0,84.0,428.0,1.1,31.0,502.0,505.12,362.37
2016,9,13,12,15,183.0,431.5,1.15,31.0,594.0,624.9,445.98
2016,9,13,12,30,282.0,435.0,1.2,31.0,686.0,744.25,525.45
2016,9,13,12,45,205.5,439.0,1.25,31.0,621.5,655.1,465.05
2016,9,13,13,0,129.0,443.0,1.3,31.0,557.0,581.2,414.98
2016,9,13,13,15,145.0,437.5,1.4,31.0,564.0,589.29,422.34
2016,9,13,13,30,161.0,432.0,1.5,31.0,571.0,596.2,428.29
2016,9,13,13,45,168.5,420.0,1.6,31.0,562.0,586.92,423.22
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,576.58,417.51
2016,9,13,14,15,501.5,262.0,1.75,31.0,653.5,740.38,537.71
2016,9,13,14,30,827.0,116.0,1.8,31.0,754.0,848.04,611.79
2016,9,13,14,45,803.0,120.0,1.9,31.0,715.0,809.83,587.82
2016,9,13,15,0,779.0,124.0,2.0,31.0,676.0,762.9,559.05
2016,9,13,15,15,763.0,120.5,2.05,31.0,633.5,713.25,527.6
2016,9,13,15,30,747.0,117.0,2.1,31.0,591.0,662.46,493.64
2016,9,13,15,45,723.0,114.0,2.2,31.0,543.0,607.38,455.5
2016,9,13,16,0,699.0,111.0,2.3,31.0,495.0,551.02,415.27
2016,9,13,16,15,432.5,151.5,2.25,30.5,381.5,400.66,304.05
2016,9,13,16,30,166.0,192.0,2.2,30.0,268.0,268.74,204.34
2016,9,13,16,45,156.5,167.0,2.2,30.0,231.0,229.68,174.47
2016,9,13,17,0,147.0,142.0,2.2,30.0,194.0,191.67,144.46
2016,9,13,17,15,129.0,118.0,2.0,29.0,158.0,153.1,114.01
2016,9,13,17,30,111.0,94.0,1.8,28.0,122.0,116.84,84.86
2016,9,13,17,45,82.0,71.0,1.65,27.5,88.5,81.89,56.87
2016,9,13,18,0,53.0,48.0,1.5,27.0,55.0,50.9,32.38
2016,9,13,18,15,26.5,27.5,1.5,26.5,31.0,25.79,10.46
2016,9,13,18,30,0.0,7.0,1.5,26.0,7.0,6.37,0.0
2016,9,13,18,45,0.0,3.5,1.5,26.0,3.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,54.0,13.0,1.0,23.0,15.0,12.36,0.0
2016,9,14,6,45,168.5,31.0,1.2,23.5,53.0,42.74,20.53
2016,9,14,7,0,283.0,49.0,1.4,24.0,91.0,88.79,53.76
2016,9,14,7,15,365.0,61.5,1.45,24.5,140.0,137.89,92.09
2016,9,14,7,30,447.0,74.0,1.5,25.0,189.0,199.96,142.54
2016,9,14,7,45,506.5,82.0,1.55,25.5,242.5,258.09,190.95
2016,9,14,8,0,566.0,90.0,1.6,26.0,296.0,322.86,243.88
2016,9,14,8,15,604.5,97.0,1.7,26.5,349.0,383.32,292.59
2016,9,14,8,30,643.0,104.0,1.8,27.0,402.0,447.09,342.3
2016,9,14,8,45,667.5,110.5,1.95,27.5,452.0,505.33,386.57
2016,9,14,9,0,692.0,117.0,2.1,28.0,502.0,564.58,430.23
2016,9,14,9,15,713.0,121.0,2.2,28.5,549.0,619.5,469.41
2016,9,14,9,30,734.0,125.0,2.3,29.0,596.0,674.36,507.5
2016,9,14,9,45,747.5,129.5,2.45,29.5,637.0,721.28,539.08
2016,9,14,10,0,761.0,134.0,2.6,30.0,678.0,768.82,569.7
2016,9,14,10,15,482.0,255.5,2.65,30.0,606.0,686.61,507.96
2016,9,14,10,30,203.0,377.0,2.7,30.0,534.0,558.61,411.99
2016,9,14,10,45,500.0,261.5,2.8,30.5,668.5,744.04,547.58
2016,9,14,11,0,797.0,146.0,2.9,31.0,803.0,916.76,663.29
2016,9,14,11,15,553.5,277.0,2.95,31.0,739.0,838.86,607.64
2016,9,14,11,30,310.0,408.0,3.0,31.0,675.0,733.43,530.48
2016,9,14,11,45,567.5,275.5,3.1,31.0,773.0,874.79,633.17
2016,9,14,12,0,825.0,143.0,3.2,31.0,871.0,995.45,713.08
2016,9,14,12,15,826.0,143.5,3.25,31.0,874.5,1001.91,716.4
2016,9,14,12,30,827.0,144.0,3.3,31.0,878.0,1004.73,718.47
2016,9,14,12,45,823.5,145.0,3.35,31.5,872.5,999.88,714.36
2016,9,14,13,0,820.0,146.0,3.4,32.0,867.0,991.42,708.13
2016,9,14,13,15,430.5,256.5,3.4,32.0,635.0,713.95,521.53
2016,9,14,13,30,41.0,367.0,3.4,32.0,403.0,397.65,290.76
2016,9,14,13,45,20.5,232.5,3.4,32.0,250.5,241.08,177.86
2016,9,14,14,0,0.0,98.0,3.4,32.0,98.0,87.25,61.77
2016,9,14,14,15,24.5,215.5,3.4,31.5,234.5,226.38,168.54
2016,9,14,14,30,49.0,333.0,3.4,31.0,371.0,364.66,271.47
2016,9,14,14,45,51.5,319.0,3.45,31.0,357.0,350.59,261.36
2016,9,14,15,0,54.0,305.0,3.5,31.0,343.0,336.25,251.5
2016,9,14,15,15,71.5,293.5,3.45,31.0,341.0,335.43,251.9
2016,9,14,15,30,89.0,282.0,3.4,31.0,339.0,332.93,250.94
2016,9,14,15,45,394.5,196.0,3.35,31.0,414.5,470.1,357.84
2016,9,14,16,0,700.0,110.0,3.3,31.0,490.0,550.5,418.67
2016,9,14,16,15,671.0,104.5,3.15,30.5,439.0,489.3,372.46
2016,9,14,16,30,642.0,99.0,3.0,30.0,388.0,429.67,326.71
2016,9,14,16,45,609.5,90.5,2.9,30.0,335.5,367.38,277.06
2016,9,14,17,0,577.0,82.0,2.8,30.0,283.0,307.81,228.16
2016,9,14,17,15,520.0,73.5,2.45,29.0,230.0,243.63,175.72
2016,9,14,17,30,463.0,65.0,2.1,28.0,177.0,185.87,127.83
2016,9,14,17,45,383.0,53.0,1.8,27.5,128.5,127.29,80.7
2016,9,14,18,0,303.0,41.0,1.5,27.0,80.0,77.43,42.77
2016,9,14,18,15,151.5,25.5,1.45,26.5,45.0,31.98,10.14
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,8.49,0.0
2016,9,15,6,45,88.5,33.0,1.25,23.5,44.5,38.01,19.35
2016,9,15,7,0,152.0,57.0,1.5,24.0,79.0,76.64,49.53
2016,9,15,7,15,216.5,79.0,1.4,24.5,126.0,122.08,85.15
2016,9,15,7,30,281.0,101.0,1.3,25.0,173.0,175.87,128.4
2016,9,15,7,45,331.0,119.0,1.2,25.5,223.5,228.98,171.56
2016,9,15,8,0,381.0,137.0,1.1,26.0,274.0,293.38,222.65
2016,9,15,8,15,420.5,150.5,1.1,26.5,325.5,349.77,266.64
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,410.03,312.24
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,466.75,353.18
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,525.94,394.41
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,578.99,432.25
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,632.77,469.88
2016,9,15,9,45,590.5,207.5,1.45,29.5,607.0,680.17,501.76
2016,9,15,10,0,605.0,216.0,1.6,30.0,647.0,731.36,535.51
2016,9,15,10,15,619.0,221.0,1.7,30.0,681.5,773.31,563.41
2016,9,15,10,30,633.0,226.0,1.8,30.0,716.0,813.83,590.15
2016,9,15,10,45,430.5,314.5,1.95,30.5,653.5,735.67,532.65
2016,9,15,11,0,228.0,403.0,2.1,31.0,591.0,623.28,451.64
2016,9,15,11,15,444.5,323.0,2.15,31.0,700.0,782.48,564.76
2016,9,15,11,30,661.0,243.0,2.2,31.0,809.0,926.37,662.11
2016,9,15,11,45,658.5,248.5,2.3,31.5,820.0,939.77,668.36
2016,9,15,12,0,656.0,254.0,2.4,32.0,831.0,950.04,673.9
2016,9,15,12,15,657.0,254.5,2.45,32.0,834.0,955.7,677.72
2016,9,15,12,30,658.0,255.0,2.5,32.0,837.0,958.23,679.68
2016,9,15,12,45,454.5,344.0,2.55,32.0,745.0,838.42,597.8
2016,9,15,13,0,251.0,433.0,2.6,32.0,653.0,709.71,508.4
2016,9,15,13,15,444.5,344.0,2.6,32.0,726.0,818.39,587.24
2016,9,15,13,30,638.0,255.0,2.6,32.0,799.0,911.51,652.45
2016,9,15,13,45,618.0,259.5,2.6,32.0,775.5,882.72,633.07
2016,9,15,14,0,598.0,264.0,2.6,32.0,752.0,851.85,613.29
2016,9,15,14,15,586.5,259.5,2.6,32.0,723.5,815.39,590.12
2016,9,15,14,30,575.0,255.0,2.6,32.0,695.0,780.35,567.61
2016,9,15,14,45,601.5,226.5,2.65,32.0,666.5,755.21,552.76
2016,9,15,15,0,628.0,198.0,2.7,32.0,638.0,722.66,532.59
2016,9,15,15,15,609.0,192.0,2.7,31.5,596.5,673.47,500.28
2016,9,15,15,30,590.0,186.0,2.7,31.0,555.0,623.85,466.98
2016,9,15,15,45,569.5,176.5,2.75,31.0,509.0,565.46,425.98
2016,9,15,16,0,549.0,167.0,2.8,31.0,463.0,512.13,387.48
2016,9,15,16,15,516.5,157.0,2.65,30.5,413.0,452.45,343.47
2016,9,15,16,30,484.0,147.0,2.5,30.0,363.0,395.15,300.07
2016,9,15,16,45,451.5,132.5,2.45,30.0,312.5,336.19,253.88
2016,9,15,17,0,419.0,118.0,2.4,30.0,262.0,280.33,208.96
2016,9,15,17,15,362.0,103.0,2.1,29.5,211.0,219.76,160.23
2016,9,15,17,30,305.0,88.0,1.8,29.0,160.0,165.94,116.62
2016,9,15,17,45,238.5,67.5,1.55,28.5,114.5,109.81,72.19
2016,9,15,18,0,172.0,47.0,1.3,28.0,69.0,65.71,38.6
2016,9,15,18,15,86.0,23.5,1.25,27.5,34.5,26.01,6.4
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,56.0,12.0,0.8,23.0,14.0,11.72,0.0
2016,9,16,6,45,171.5,29.5,0.95,23.5,51.0,42.88,19.81
2016,9,16,7,0,287.0,47.0,1.1,24.0,88.0,89.3,53.86
2016,9,16,7,15,369.5,60.0,0.9,24.5,137.5,139.55,93.2
2016,9,16,7,30,452.0,73.0,0.7,25.0,187.0,202.88,144.32
2016,9,16,7,45,509.0,81.5,0.5,26.0,240.5,261.23,191.62
2016,9,16,8,0,566.0,90.0,0.3,27.0,294.0,325.9,242.02
2016,9,16,8,15,605.0,97.0,0.4,27.5,347.0,386.74,289.67
2016,9,16,8,30,644.0,104.0,0.5,28.0,400.0,450.94,338.26
2016,9,16,8,45,670.5,110.0,0.6,28.5,450.5,509.93,381.59
2016,9,16,9,0,697.0,116.0,0.7,29.0,501.0,570.1,424.39
2016,9,16,9,15,718.0,120.0,0.7,29.5,548.0,625.29,461.5
2016,9,16,9,30,739.0,124.0,0.7,30.0,595.0,680.38,497.31
2016,9,16,9,45,754.5,127.5,0.7,30.5,636.5,727.92,526.53
2016,9,16,10,0,770.0,131.0,0.7,31.0,678.0,776.28,554.92
2016,9,16,10,15,781.5,134.0,0.7,31.0,713.0,819.19,580.43
2016,9,16,10,30,793.0,137.0,0.7,31.0,748.0,860.0,604.38
2016,9,16,10,45,799.5,140.0,0.7,31.5,776.0,893.91,622.6
2016,9,16,11,0,806.0,143.0,0.7,32.0,804.0,924.98,638.97
2016,9,16,11,15,812.0,144.0,0.7,32.0,824.0,950.45,653.18
2016,9,16,11,30,818.0,145.0,0.7,32.0,844.0,972.71,665.55
2016,9,16,11,45,837.5,135.5,0.75,32.5,860.0,982.67,670.38
2016,9,16,12,0,857.0,126.0,0.8,33.0,876.0,1000.75,680.26
2016,9,16,12,15,857.5,126.0,0.85,33.0,879.5,1006.04,683.96
2016,9,16,12,30,858.0,126.0,0.9,33.0,883.0,1007.65,685.78
2016,9,16,12,45,856.5,126.0,1.0,33.0,878.0,1003.55,685.34
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,995.8,682.81
2016,9,16,13,15,852.0,125.5,1.15,33.0,859.0,982.43,676.11
2016,9,16,13,30,849.0,125.0,1.2,33.0,845.0,965.54,667.39
2016,9,16,13,45,845.0,122.5,1.25,33.5,824.0,942.19,653.44
2016,9,16,14,0,841.0,120.0,1.3,34.0,803.0,915.56,637.53
2016,9,16,14,15,832.5,118.5,1.4,33.5,773.5,882.74,620.93
2016,9,16,14,30,824.0,117.0,1.5,33.0,744.0,854.74,607.05
2016,9,16,14,45,808.0,117.0,1.6,33.0,706.5,811.36,581.7
2016,9,16,15,0,792.0,117.0,1.7,33.0,669.0,766.17,554.77
2016,9,16,15,15,776.5,114.0,1.75,33.0,626.0,716.69,524.01
2016,9,16,15,30,761.0,111.0,1.8,33.0,583.0,665.98,490.92
2016,9,16,15,45,741.0,106.5,1.85,33.0,535.5,609.85,452.49
2016,9,16,16,0,721.0,102.0,1.9,33.0,488.0,554.45,413.36
2016,9,16,16,15,692.0,97.0,1.85,32.5,436.5,492.65,368.72
2016,9,16,16,30,663.0,92.0,1.8,32.0,385.0,432.38,323.64
2016,9,16,16,45,624.0,85.5,1.75,32.0,331.5,368.1,273.47
2016,9,16,17,0,585.0,79.0,1.7,32.0,278.0,307.27,224.49
2016,9,16,17,15,525.5,71.0,1.55,31.0,224.5,242.36,172.35
2016,9,16,17,30,466.0,63.0,1.4,30.0,171.0,184.17,124.8
2016,9,16,17,45,379.0,50.5,1.25,29.5,122.5,123.76,77.03
2016,9,16,18,0,292.0,38.0,1.1,29.0,74.0,74.44,40.12
2016,9,16,18,15,146.0,19.0,1.1,28.5,37.0,25.39,2.92
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,40.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,81.0,12.0,1.4,23.0,14.0,12.26,0.0
2016,9,17,6,45,207.0,27.5,1.7,24.0,52.0,44.42,19.25
2016,9,17,7,0,333.0,43.0,2.0,25.0,90.0,94.7,55.97
2016,9,17,7,15,417.0,53.5,1.85,25.5,140.0,146.55,96.88
2016,9,17,7,30,501.0,64.0,1.7,26.0,190.0,208.92,147.94
2016,9,17,7,45,553.0,72.5,1.55,27.0,243.5,268.59,197.54
2016,9,17,8,0,605.0,81.0,1.4,28.0,297.0,333.93,250.13
2016,9,17,8,15,642.5,86.5,1.15,28.5,350.5,394.78,297.76
2016,9,17,8,30,680.0,92.0,0.9,29.0,404.0,458.72,345.22
2016,9,17,8,45,703.5,98.0,0.65,29.5,454.0,517.87,386.47
2016,9,17,9,0,727.0,104.0,0.4,30.0,504.0,577.83,425.54
2016,9,17,9,15,747.0,107.5,0.45,30.5,551.0,631.91,461.9
2016,9,17,9,30,767.0,111.0,0.5,31.0,598.0,686.74,497.67
2016,9,17,9,45,777.0,116.5,0.55,31.5,638.5,735.37,527.19
2016,9,17,10,0,787.0,122.0,0.6,32.0,679.0,782.22,554.97
2016,9,17,10,15,512.5,245.0,0.7,32.0,615.0,705.88,502.32
2016,9,17,10,30,238.0,368.0,0.8,32.0,551.0,583.09,416.31
2016,9,17,10,45,528.0,251.5,0.9,32.5,677.0,763.19,542.09
2016,9,17,11,0,818.0,135.0,1.0,33.0,803.0,929.17,645.95
2016,9,17,11,15,823.5,136.5,1.05,33.0,823.5,954.85,659.58
2016,9,17,11,30,829.0,138.0,1.1,33.0,844.0,977.28,673.07
2016,9,17,11,45,829.0,140.5,1.15,33.0,855.0,991.94,681.99
2016,9,17,12,0,829.0,143.0,1.2,33.0,866.0,1002.97,688.96
2016,9,17,12,15,830.0,143.5,1.2,33.0,869.5,1009.21,692.38
2016,9,17,12,30,831.0,144.0,1.2,33.0,873.0,1011.77,693.8
2016,9,17,12,45,830.0,143.0,1.3,33.5,868.0,1007.01,691.27
2016,9,17,13,0,829.0,142.0,1.4,34.0,863.0,998.59,686.66
2016,9,17,13,15,825.0,141.5,1.45,34.0,849.0,984.12,679.13
2016,9,17,13,30,821.0,141.0,1.5,34.0,835.0,966.18,669.6
2016,9,17,13,45,815.5,139.0,1.55,34.0,813.0,941.83,656.17
2016,9,17,14,0,810.0,137.0,1.6,34.0,791.0,914.31,640.78
2016,9,17,14,15,800.5,135.0,1.6,34.0,761.5,880.18,620.58
2016,9,17,14,30,791.0,133.0,1.6,34.0,732.0,843.44,598.66
2016,9,17,14,45,765.5,137.0,1.65,34.0,692.5,797.24,570.94
2016,9,17,15,0,740.0,141.0,1.7,34.0,653.0,753.22,544.27
2016,9,17,15,15,722.5,137.0,1.7,33.5,610.5,702.82,512.99
2016,9,17,15,30,705.0,133.0,1.7,33.0,568.0,651.56,479.67
2016,9,17,15,45,682.0,127.5,1.75,33.0,520.5,594.59,440.72
2016,9,17,16,0,659.0,122.0,1.8,33.0,473.0,537.95,400.82
2016,9,17,16,15,627.5,116.0,1.75,32.5,421.5,476.8,356.75
2016,9,17,16,30,596.0,110.0,1.7,32.0,370.0,417.58,312.61
2016,9,17,16,45,554.0,101.5,1.65,32.0,317.5,353.64,263.01
2016,9,17,17,0,512.0,93.0,1.6,32.0,265.0,293.63,215.1
2016,9,17,17,15,451.0,82.0,1.45,31.0,212.5,226.8,162.02
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,170.54,116.54
2016,9,17,17,45,301.0,56.0,1.2,29.5,113.0,112.79,71.42
2016,9,17,18,0,212.0,41.0,1.1,29.0,66.0,66.5,36.99
2016,9,17,18,15,106.0,20.5,1.15,28.5,33.0,24.45,0.27
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,34.0,10.0,1.6,24.0,11.0,9.74,0.0
2016,9,18,6,45,135.0,30.0,1.8,24.5,46.5,41.35,18.91
2016,9,18,7,0,236.0,50.0,2.0,25.0,82.0,86.42,53.4
2016,9,18,7,15,319.0,64.5,2.0,25.5,130.5,135.34,91.68
2016,9,18,7,30,402.0,79.0,2.0,26.0,179.0,194.8,139.91
2016,9,18,7,45,460.0,89.5,2.0,26.5,231.5,252.0,187.4
2016,9,18,8,0,518.0,100.0,2.0,27.0,284.0,319.41,242.1
2016,9,18,8,15,559.0,108.0,2.0,27.0,336.5,379.65,290.74
2016,9,18,8,30,600.0,116.0,2.0,27.0,389.0,443.54,340.8
2016,9,18,8,45,629.0,122.0,2.0,27.5,439.0,501.76,384.51
2016,9,18,9,0,658.0,128.0,2.0,28.0,489.0,561.5,427.86
2016,9,18,9,15,680.0,133.0,1.9,28.5,535.5,616.62,466.01
2016,9,18,9,30,702.0,138.0,1.8,29.0,582.0,671.83,502.86
2016,9,18,9,45,716.0,143.0,1.75,29.5,622.5,720.64,534.36
2016,9,18,10,0,730.0,148.0,1.7,30.0,663.0,768.21,563.37
2016,9,18,10,15,742.5,151.0,1.6,30.0,698.0,810.85,589.01
2016,9,18,10,30,755.0,154.0,1.5,30.0,733.0,847.06,610.0
2016,9,18,10,45,763.0,157.0,1.4,30.5,760.5,881.15,628.07
2016,9,18,11,0,771.0,160.0,1.3,31.0,788.0,912.6,644.07
2016,9,18,11,15,777.0,161.5,1.15,31.0,808.0,937.75,656.39
2016,9,18,11,30,783.0,163.0,1.0,31.0,828.0,959.82,666.54
2016,9,18,11,45,614.0,260.5,0.85,31.5,786.5,911.11,631.02
2016,9,18,12,0,445.0,358.0,0.7,32.0,745.0,843.93,581.5
2016,9,18,12,15,437.0,363.0,0.6,32.0,744.0,843.78,580.22
2016,9,18,12,30,429.0,368.0,0.5,32.0,743.0,841.27,576.68
2016,9,18,12,45,445.5,359.5,0.4,32.5,747.0,847.7,578.24
2016,9,18,13,0,462.0,351.0,0.3,33.0,751.0,851.63,578.2
2016,9,18,13,15,658.0,234.5,0.35,33.0,794.0,924.22,628.41
2016,9,18,13,30,854.0,118.0,0.4,33.0,837.0,964.16,652.41
2016,9,18,13,45,650.5,219.5,0.45,33.0,759.0,875.74,600.8
2016,9,18,14,0,447.0,321.0,0.5,33.0,681.0,768.25,531.97
2016,9,18,14,15,421.0,320.0,0.55,33.0,648.5,729.07,509.5
2016,9,18,14,30,395.0,319.0,0.6,33.0,616.0,678.23,478.47
2016,9,18,14,45,463.5,274.5,0.7,33.0,606.0,685.9,487.49
2016,9,18,15,0,532.0,230.0,0.8,33.0,596.0,674.88,483.72
2016,9,18,15,15,647.5,168.5,0.85,32.5,585.0,679.4,491.21
2016,9,18,15,30,763.0,107.0,0.9,32.0,574.0,662.98,484.28
2016,9,18,15,45,742.0,103.0,0.95,32.0,526.5,606.52,446.25
2016,9,18,16,0,721.0,99.0,1.0,32.0,479.0,550.9,407.83
2016,9,18,16,15,691.5,94.5,1.0,31.5,427.5,489.31,364.18
2016,9,18,16,30,662.0,90.0,1.0,31.0,376.0,429.32,319.98
2016,9,18,16,45,622.5,83.0,1.0,31.0,322.5,364.35,269.88
2016,9,18,17,0,583.0,76.0,1.0,31.0,269.0,302.93,220.82
2016,9,18,17,15,521.0,68.0,0.95,30.5,215.5,237.45,168.17
2016,9,18,17,30,459.0,60.0,0.9,30.0,162.0,179.03,120.45
2016,9,18,17,45,365.5,48.0,0.85,29.5,114.0,118.51,73.07
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,68.7,35.99
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,23.58,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,24.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,49.0,11.0,1.9,24.0,12.0,11.04,0.0
2016,9,19,6,45,185.5,27.0,2.2,24.5,49.5,43.24,18.06
2016,9,19,7,0,322.0,43.0,2.5,25.0,87.0,94.98,56.54
2016,9,19,7,15,411.5,53.5,2.55,25.5,137.0,147.69,98.21
2016,9,19,7,30,501.0,64.0,2.6,26.0,187.0,211.61,150.71
2016,9,19,7,45,563.5,70.0,2.65,27.0,242.0,272.57,201.7
2016,9,19,8,0,626.0,76.0,2.7,28.0,297.0,340.37,257.06
2016,9,19,8,15,664.0,81.5,2.6,28.5,351.0,402.73,307.3
2016,9,19,8,30,702.0,87.0,2.5,29.0,405.0,468.2,358.03
