Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,45,729.5,91.0,2.45,30.0,456.5,528.11,402.15
2016,9,19,9,0,757.0,95.0,2.4,31.0,508.0,589.56,445.55
2016,9,19,9,15,776.5,98.0,2.25,31.5,555.0,645.22,483.63
2016,9,19,9,30,796.0,101.0,2.1,32.0,602.0,700.44,519.51
2016,9,19,9,45,810.0,104.0,2.0,32.5,644.0,750.66,549.92
2016,9,19,10,0,824.0,107.0,1.9,33.0,686.0,799.32,578.52
2016,9,19,10,15,835.0,109.0,1.85,33.0,721.0,835.47,600.0
2016,9,19,10,30,846.0,111.0,1.8,33.0,756.0,875.7,623.93
2016,9,19,10,45,854.5,112.0,1.8,33.5,784.5,910.04,643.03
2016,9,19,11,0,863.0,113.0,1.8,34.0,813.0,941.48,660.18
2016,9,19,11,15,868.0,114.0,1.9,34.0,833.0,966.46,675.77
2016,9,19,11,30,873.0,115.0,2.0,34.0,853.0,988.06,689.41
2016,9,19,11,45,878.0,114.0,2.1,34.5,865.0,1004.04,698.26
2016,9,19,12,0,883.0,113.0,2.2,35.0,877.0,1016.4,705.03
2016,9,19,12,15,884.0,113.0,2.25,35.0,880.5,1022.07,708.75
2016,9,19,12,30,885.0,113.0,2.3,35.0,884.0,1023.95,710.35
2016,9,19,12,45,884.0,112.5,2.4,35.0,878.5,1019.46,708.74
2016,9,19,13,0,883.0,112.0,2.5,35.0,873.0,1011.2,704.94
2016,9,19,13,15,879.5,111.0,2.55,35.0,858.5,996.19,696.58
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,977.56,686.1
2016,9,19,13,45,870.0,109.0,2.7,35.0,821.5,953.03,672.37
2016,9,19,14,0,864.0,108.0,2.8,35.0,799.0,925.21,656.51
2016,9,19,14,15,855.5,106.5,2.85,35.0,769.0,891.47,636.39
2016,9,19,14,30,847.0,105.0,2.9,35.0,739.0,854.93,614.32
2016,9,19,14,45,835.5,103.0,2.95,35.0,702.0,812.75,588.35
2016,9,19,15,0,824.0,101.0,3.0,35.0,665.0,774.25,564.55
2016,9,19,15,15,808.5,98.5,3.0,34.5,621.5,723.83,533.23
2016,9,19,15,30,793.0,96.0,3.0,34.0,578.0,672.13,500.11
2016,9,19,15,45,771.0,92.5,3.0,34.0,529.5,614.12,459.29
2016,9,19,16,0,749.0,89.0,3.0,34.0,481.0,556.11,417.33
2016,9,19,16,15,720.0,85.0,2.85,33.5,428.5,494.06,371.59
2016,9,19,16,30,691.0,81.0,2.7,33.0,376.0,433.72,325.6
2016,9,19,16,45,650.5,75.5,2.55,32.5,322.0,368.31,274.37
2016,9,19,17,0,610.0,70.0,2.4,32.0,268.0,306.49,224.32
2016,9,19,17,15,548.0,62.5,2.2,31.0,214.5,239.96,170.26
2016,9,19,17,30,486.0,55.0,2.0,30.0,161.0,180.48,121.17
2016,9,19,17,45,387.0,44.0,1.8,29.5,112.5,118.34,72.15
2016,9,19,18,0,288.0,33.0,1.6,29.0,64.0,68.86,35.16
2016,9,19,18,15,144.0,16.5,1.6,28.5,32.0,23.05,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,32.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,65.0,11.0,1.6,23.0,12.0,11.52,0.0
2016,9,20,6,45,207.0,26.0,1.85,24.0,50.0,44.68,17.8
2016,9,20,7,0,349.0,41.0,2.1,25.0,88.0,98.16,57.85
2016,9,20,7,15,438.0,51.0,2.0,25.5,139.0,152.16,100.75
2016,9,20,7,30,527.0,61.0,1.9,26.0,190.0,217.28,154.28
2016,9,20,7,45,588.5,66.5,1.85,27.0,245.5,279.04,205.79
2016,9,20,8,0,650.0,72.0,1.8,28.0,301.0,347.49,261.24
2016,9,20,8,15,687.5,77.5,1.7,28.5,355.5,411.04,311.81
2016,9,20,8,30,725.0,83.0,1.6,29.0,410.0,477.23,362.28
2016,9,20,8,45,753.0,86.0,1.5,29.5,462.0,538.07,406.81
2016,9,20,9,0,781.0,89.0,1.4,30.0,514.0,599.96,450.16
2016,9,20,9,15,800.0,92.0,1.45,30.5,561.5,656.41,489.01
2016,9,20,9,30,819.0,95.0,1.5,31.0,609.0,712.32,525.51
2016,9,20,9,45,833.0,98.0,1.55,31.5,651.0,757.96,553.46
2016,9,20,10,0,847.0,101.0,1.6,32.0,693.0,806.82,583.17
2016,9,20,10,15,857.0,102.5,1.65,32.0,728.5,848.78,609.15
2016,9,20,10,30,867.0,104.0,1.7,32.0,764.0,888.27,633.44
2016,9,20,10,45,874.0,105.5,1.8,32.5,792.0,922.34,653.41
2016,9,20,11,0,881.0,107.0,1.9,33.0,820.0,953.34,671.41
2016,9,20,11,15,886.0,108.0,1.9,33.0,840.0,978.65,686.1
2016,9,20,11,30,891.0,109.0,1.9,33.0,860.0,1000.5,698.72
2016,9,20,11,45,893.5,110.0,1.95,33.5,872.0,1016.27,706.89
2016,9,20,12,0,896.0,111.0,2.0,34.0,884.0,1028.3,712.9
2016,9,20,12,15,896.5,111.0,2.0,34.0,887.0,1033.45,715.74
2016,9,20,12,30,897.0,111.0,2.0,34.0,890.0,1034.74,716.44
2016,9,20,12,45,895.5,111.0,2.0,34.5,884.0,1030.15,712.29
2016,9,20,13,0,894.0,111.0,2.0,35.0,878.0,1021.73,706.02
2016,9,20,13,15,890.5,110.5,2.0,35.0,864.0,1007.02,697.55
2016,9,20,13,30,887.0,110.0,2.0,35.0,850.0,988.65,686.99
2016,9,20,13,45,881.0,108.5,2.05,35.0,827.0,963.27,672.75
2016,9,20,14,0,875.0,107.0,2.1,35.0,804.0,934.56,656.44
2016,9,20,14,15,867.0,105.5,2.05,35.0,773.5,900.87,635.97
2016,9,20,14,30,859.0,104.0,2.0,35.0,743.0,864.31,613.66
2016,9,20,14,45,830.0,110.0,2.0,35.0,702.0,822.35,588.19
2016,9,20,15,0,801.0,116.0,2.0,35.0,661.0,772.25,557.15
2016,9,20,15,15,784.5,112.5,2.0,34.5,617.0,720.83,525.9
2016,9,20,15,30,768.0,109.0,2.0,34.0,573.0,668.28,492.29
2016,9,20,15,45,745.5,105.0,2.0,34.0,524.5,610.46,452.37
2016,9,20,16,0,723.0,101.0,2.0,34.0,476.0,553.85,412.1
2016,9,20,16,15,692.0,96.0,1.9,33.5,423.5,490.71,366.34
2016,9,20,16,30,661.0,91.0,1.8,33.0,371.0,429.34,320.33
2016,9,20,16,45,617.0,84.5,1.7,33.0,316.5,362.97,268.57
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,300.67,218.51
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.5,234.04,165.25
2016,9,20,17,30,444.0,60.0,1.3,31.0,155.0,174.83,117.2
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,113.29,69.48
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,63.51,32.39
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,21.63,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.6,23.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.7,24.0,7.0,6.83,0.0
2016,9,21,6,45,108.5,29.0,0.8,24.5,42.0,37.99,15.8
2016,9,21,7,0,199.0,51.0,0.9,25.0,77.0,84.13,52.89
2016,9,21,7,15,279.0,69.0,0.95,25.5,125.5,133.91,91.88
2016,9,21,7,30,359.0,87.0,1.0,26.0,174.0,193.95,140.17
2016,9,21,7,45,427.0,98.0,1.1,26.5,227.5,252.87,188.18
2016,9,21,8,0,495.0,109.0,1.2,27.0,281.0,319.63,241.66
2016,9,21,8,15,322.0,150.0,1.2,27.5,269.5,304.2,232.58
2016,9,21,8,30,149.0,191.0,1.2,28.0,258.0,267.28,204.59
2016,9,21,8,45,136.0,215.5,1.25,28.5,282.5,293.19,223.79
2016,9,21,9,0,123.0,240.0,1.3,29.0,307.0,317.56,240.95
2016,9,21,9,15,161.0,263.0,1.35,29.5,359.0,373.76,281.94
2016,9,21,9,30,199.0,286.0,1.4,30.0,411.0,433.37,324.38
2016,9,21,9,45,189.5,308.5,1.45,30.5,433.5,458.68,340.66
2016,9,21,10,0,180.0,331.0,1.5,31.0,456.0,482.71,355.97
2016,9,21,10,15,175.5,350.0,1.55,31.0,477.5,506.11,371.54
2016,9,21,10,30,171.0,369.0,1.6,31.0,499.0,528.65,386.4
2016,9,21,10,45,496.0,257.0,1.65,31.5,653.0,744.53,539.74
2016,9,21,11,0,821.0,145.0,1.7,32.0,807.0,947.98,670.5
2016,9,21,11,15,827.0,146.5,1.8,32.0,827.5,973.98,684.97
2016,9,21,11,30,833.0,148.0,1.9,32.0,848.0,996.71,699.4
2016,9,21,11,45,854.5,137.5,2.0,32.5,864.0,1007.13,704.91
2016,9,21,12,0,876.0,127.0,2.1,33.0,880.0,1025.93,715.79
2016,9,21,12,15,876.5,127.5,2.2,33.0,883.0,1031.4,719.94
2016,9,21,12,30,877.0,128.0,2.3,33.0,886.0,1033.11,722.03
2016,9,21,12,45,877.5,126.5,2.4,33.5,881.0,1028.96,719.16
2016,9,21,13,0,878.0,125.0,2.5,34.0,876.0,1021.02,714.12
2016,9,21,13,15,875.0,124.0,2.55,34.0,861.5,1006.39,706.01
2016,9,21,13,30,872.0,123.0,2.6,34.0,847.0,988.14,695.76
2016,9,21,13,45,867.0,121.5,2.65,34.0,824.5,963.94,681.83
2016,9,21,14,0,862.0,120.0,2.7,34.0,802.0,936.42,665.82
2016,9,21,14,15,853.5,118.0,2.75,34.0,772.0,902.05,645.35
2016,9,21,14,30,845.0,116.0,2.8,34.0,742.0,872.54,627.95
2016,9,21,14,45,835.0,113.0,2.85,34.0,704.5,829.76,601.64
2016,9,21,15,0,825.0,110.0,2.9,34.0,667.0,784.71,573.58
2016,9,21,15,15,809.0,107.0,2.9,33.5,623.5,733.13,541.56
2016,9,21,15,30,793.0,104.0,2.9,33.0,580.0,680.32,507.39
2016,9,21,15,45,773.0,99.5,2.9,33.0,531.0,622.37,466.63
2016,9,21,16,0,753.0,95.0,2.9,33.0,482.0,564.22,424.57
2016,9,21,16,15,723.5,90.5,2.8,32.5,429.0,501.73,378.53
2016,9,21,16,30,694.0,86.0,2.7,32.0,376.0,439.91,331.42
2016,9,21,16,45,653.5,79.5,2.6,31.5,321.5,373.16,279.07
2016,9,21,17,0,613.0,73.0,2.5,31.0,267.0,310.04,227.82
2016,9,21,17,15,550.0,64.5,2.2,30.0,212.5,241.98,172.2
2016,9,21,17,30,487.0,56.0,1.9,29.0,158.0,181.13,121.76
2016,9,21,17,45,387.5,44.0,1.65,28.0,109.0,118.0,71.92
2016,9,21,18,0,288.0,32.0,1.4,27.0,60.0,67.64,33.49
2016,9,21,18,15,144.0,16.0,1.4,26.5,30.0,21.43,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,9.85,0.0
2016,9,22,6,45,185.0,26.0,1.35,22.0,46.5,43.76,16.6
2016,9,22,7,0,310.0,43.0,1.6,23.0,83.0,94.52,56.91
2016,9,22,7,15,397.0,55.5,1.5,23.5,133.5,149.77,101.15
2016,9,22,7,30,484.0,68.0,1.4,24.0,184.0,214.61,154.54
2016,9,22,7,45,534.5,78.0,1.3,24.5,237.5,274.81,205.19
2016,9,22,8,0,585.0,88.0,1.2,25.0,291.0,340.51,258.79
2016,9,22,8,15,624.5,95.0,1.3,26.0,344.5,403.09,308.31
2016,9,22,8,30,664.0,102.0,1.4,27.0,398.0,469.0,358.46
2016,9,22,8,45,688.5,109.0,1.5,28.0,449.0,529.11,402.52
2016,9,22,9,0,713.0,116.0,1.6,29.0,500.0,590.14,445.6
2016,9,22,9,15,734.0,120.5,1.7,29.5,547.0,646.66,485.05
2016,9,22,9,30,755.0,125.0,1.8,30.0,594.0,703.0,523.32
2016,9,22,9,45,769.0,129.0,1.95,30.5,635.5,750.04,553.88
2016,9,22,10,0,783.0,133.0,2.1,31.0,677.0,798.14,584.34
2016,9,22,10,15,794.5,136.0,2.15,31.0,712.0,841.32,611.63
2016,9,22,10,30,806.0,139.0,2.2,31.0,747.0,882.31,637.31
2016,9,22,10,45,811.5,142.0,2.25,31.5,774.0,915.37,656.41
2016,9,22,11,0,817.0,145.0,2.3,32.0,801.0,945.45,673.56
2016,9,22,11,15,822.0,146.5,2.35,32.0,820.5,970.32,688.78
2016,9,22,11,30,827.0,148.0,2.4,32.0,840.0,991.9,702.02
2016,9,22,11,45,820.0,154.5,2.5,32.5,848.5,1003.39,708.1
2016,9,22,12,0,813.0,161.0,2.6,33.0,857.0,1011.07,712.0
2016,9,22,12,15,813.0,161.5,2.65,33.0,859.5,1015.81,715.19
2016,9,22,12,30,813.0,162.0,2.7,33.0,862.0,1016.9,716.27
2016,9,22,12,45,806.5,164.0,2.8,33.5,854.5,1009.36,711.11
2016,9,22,13,0,800.0,166.0,2.9,34.0,847.0,998.28,703.89
2016,9,22,13,15,795.5,165.0,2.95,34.0,832.5,982.64,694.94
2016,9,22,13,30,791.0,164.0,3.0,34.0,818.0,963.63,683.96
2016,9,22,13,45,778.0,165.0,3.1,34.0,793.5,935.33,667.43
2016,9,22,14,0,765.0,166.0,3.2,34.0,769.0,904.28,649.08
2016,9,22,14,15,754.0,163.5,3.25,33.5,738.5,874.54,632.44
2016,9,22,14,30,743.0,161.0,3.3,33.0,708.0,836.57,610.15
2016,9,22,14,45,708.5,167.0,3.35,33.0,667.0,785.97,577.88
2016,9,22,15,0,674.0,173.0,3.4,33.0,626.0,735.02,543.94
2016,9,22,15,15,653.5,167.5,3.4,32.5,582.5,683.02,509.57
2016,9,22,15,30,633.0,162.0,3.4,32.0,539.0,630.64,474.06
2016,9,22,15,45,603.0,156.5,3.45,32.0,490.5,572.0,432.25
2016,9,22,16,0,573.0,151.0,3.5,32.0,442.0,510.17,387.16
2016,9,22,16,15,537.0,141.5,3.4,31.5,391.0,447.75,340.85
2016,9,22,16,30,501.0,132.0,3.3,31.0,340.0,388.12,295.3
2016,9,22,16,45,452.5,120.5,3.25,31.0,287.5,324.29,244.91
2016,9,22,17,0,404.0,109.0,3.2,31.0,235.0,265.48,197.4
2016,9,22,17,15,339.0,93.5,2.9,30.0,184.5,203.14,147.44
2016,9,22,17,30,274.0,78.0,2.6,29.0,134.0,148.68,103.52
2016,9,22,17,45,185.5,56.5,2.3,28.5,89.0,89.97,57.84
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,46.25,24.23
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,18.2,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,6,45,116.5,22.5,2.4,24.5,37.5,34.42,11.83
2016,9,23,7,0,233.0,45.0,2.7,25.0,75.0,85.23,52.26
2016,9,23,7,15,323.5,59.0,2.85,25.0,123.5,135.9,92.42
2016,9,23,7,30,414.0,73.0,3.0,25.0,172.0,198.09,143.59
2016,9,23,7,45,497.0,77.5,3.2,25.5,227.0,262.56,197.24
2016,9,23,8,0,580.0,82.0,3.4,26.0,282.0,333.82,255.92
2016,9,23,8,15,321.0,131.5,3.45,26.5,245.5,286.85,223.0
2016,9,23,8,30,62.0,181.0,3.5,27.0,209.0,205.41,158.84
2016,9,23,8,45,403.0,138.0,3.6,27.5,351.5,388.71,303.66
2016,9,23,9,0,744.0,95.0,3.7,28.0,494.0,587.7,454.83
2016,9,23,9,15,764.0,98.5,3.75,28.0,540.5,643.54,495.35
2016,9,23,9,30,784.0,102.0,3.8,28.0,587.0,699.01,534.8
2016,9,23,9,45,803.5,102.0,3.85,28.5,629.0,749.56,567.92
2016,9,23,10,0,823.0,102.0,3.9,29.0,671.0,798.96,599.72
2016,9,23,10,15,833.5,104.0,3.9,29.5,706.0,834.41,621.29
2016,9,23,10,30,844.0,106.0,3.9,30.0,741.0,873.92,645.47
2016,9,23,10,45,852.5,107.0,3.95,30.5,769.0,907.94,665.93
2016,9,23,11,0,861.0,108.0,4.0,31.0,797.0,939.06,684.37
2016,9,23,11,15,581.5,252.0,4.0,31.0,722.5,855.09,625.8
2016,9,23,11,30,302.0,396.0,4.0,31.0,648.0,722.77,527.93
2016,9,23,11,45,578.5,260.0,4.0,31.5,750.5,880.42,641.95
2016,9,23,12,0,855.0,124.0,4.0,32.0,853.0,1003.36,721.64
2016,9,23,12,15,855.5,124.0,4.05,32.0,856.0,1008.04,723.89
2016,9,23,12,30,856.0,124.0,4.1,32.0,859.0,1009.03,724.78
2016,9,23,12,45,599.0,259.0,4.15,32.0,771.5,907.3,657.35
2016,9,23,13,0,342.0,394.0,4.2,32.0,684.0,766.58,556.57
2016,9,23,13,15,292.5,398.5,4.2,32.0,644.0,717.5,522.99
2016,9,23,13,30,243.0,403.0,4.2,32.0,604.0,652.68,477.94
2016,9,23,13,45,536.0,262.5,4.25,32.5,688.0,808.39,592.91
2016,9,23,14,0,829.0,122.0,4.3,33.0,772.0,917.34,667.37
2016,9,23,14,15,502.0,237.5,4.3,32.5,627.0,720.06,532.32
2016,9,23,14,30,175.0,353.0,4.3,32.0,482.0,512.52,380.32
2016,9,23,14,45,479.5,233.5,4.35,32.0,559.5,659.23,493.83
2016,9,23,15,0,784.0,114.0,4.4,32.0,637.0,756.42,566.53
2016,9,23,15,15,767.0,111.0,4.35,31.5,594.0,705.71,532.82
2016,9,23,15,30,750.0,108.0,4.3,31.0,551.0,653.99,497.57
2016,9,23,15,45,548.0,152.0,4.3,31.0,461.0,526.41,402.51
2016,9,23,16,0,346.0,196.0,4.3,31.0,371.0,410.88,314.64
2016,9,23,16,15,492.0,142.5,4.15,30.5,360.5,424.22,325.99
2016,9,23,16,30,638.0,89.0,4.0,30.0,350.0,415.19,318.04
2016,9,23,16,45,593.0,82.5,3.85,30.0,297.0,349.77,264.97
2016,9,23,17,0,548.0,76.0,3.7,30.0,244.0,288.6,214.16
2016,9,23,17,15,479.5,66.5,3.4,29.5,191.5,221.91,159.09
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,163.23,110.33
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,101.1,61.6
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,54.76,25.62
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,18.3,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,6,45,113.5,22.5,2.85,24.0,36.5,34.47,11.12
2016,9,24,7,0,227.0,45.0,3.0,24.0,73.0,85.07,52.52
2016,9,24,7,15,317.0,59.0,3.1,24.0,121.0,135.41,92.69
2016,9,24,7,30,407.0,73.0,3.2,24.0,169.0,197.22,143.79
2016,9,24,7,45,470.0,82.5,3.35,24.5,221.5,256.01,193.52
2016,9,24,8,0,533.0,92.0,3.5,25.0,274.0,325.88,251.38
2016,9,24,8,15,575.0,99.0,3.6,25.5,326.5,386.76,301.17
2016,9,24,8,30,617.0,106.0,3.7,26.0,379.0,451.31,352.37
2016,9,24,8,45,417.0,169.5,3.85,26.5,364.0,430.15,335.43
2016,9,24,9,0,217.0,233.0,4.0,27.0,349.0,372.46,288.95
2016,9,24,9,15,108.5,195.0,4.0,27.5,253.0,269.82,208.59
2016,9,24,9,30,0.0,157.0,4.0,28.0,157.0,141.59,106.31
2016,9,24,9,45,74.0,242.0,4.05,28.5,293.0,290.6,222.39
2016,9,24,10,0,148.0,327.0,4.1,29.0,429.0,454.92,344.65
2016,9,24,10,15,476.0,226.0,4.05,29.0,578.0,663.76,502.51
2016,9,24,10,30,804.0,125.0,4.0,29.0,727.0,868.16,645.9
2016,9,24,10,45,573.0,244.0,4.0,29.5,681.0,805.15,597.37
2016,9,24,11,0,342.0,363.0,4.0,30.0,635.0,712.76,525.85
2016,9,24,11,15,290.0,386.0,4.0,30.0,621.0,695.29,512.25
2016,9,24,11,30,238.0,409.0,4.0,30.0,607.0,658.41,485.0
2016,9,24,11,45,305.5,396.5,4.0,30.5,654.0,732.58,536.73
2016,9,24,12,0,373.0,384.0,4.0,31.0,701.0,790.6,576.25
2016,9,24,12,15,372.0,386.0,4.0,31.0,702.5,793.78,577.89
2016,9,24,12,30,371.0,388.0,4.0,31.0,704.0,795.12,578.69
2016,9,24,12,45,602.0,260.5,4.05,31.0,770.5,912.48,664.53
2016,9,24,13,0,833.0,133.0,4.1,31.0,837.0,985.78,713.85
2016,9,24,13,15,424.0,201.5,4.05,31.0,560.0,654.39,487.21
2016,9,24,13,30,15.0,270.0,4.0,31.0,283.0,263.28,194.7
2016,9,24,13,45,411.5,200.5,4.0,31.0,522.0,624.0,469.71
2016,9,24,14,0,808.0,131.0,4.0,31.0,761.0,907.86,666.47
2016,9,24,14,15,566.5,228.5,4.0,30.5,662.0,768.8,570.64
2016,9,24,14,30,325.0,326.0,4.0,30.0,563.0,627.94,468.6
2016,9,24,14,45,509.5,240.0,4.0,30.0,588.5,691.02,519.12
2016,9,24,15,0,694.0,154.0,4.0,30.0,614.0,731.1,551.71
2016,9,24,15,15,674.0,149.0,3.95,30.0,571.0,679.21,514.88
2016,9,24,15,30,654.0,144.0,3.9,30.0,528.0,626.87,477.56
2016,9,24,15,45,624.5,139.0,3.9,30.0,480.0,568.22,434.88
2016,9,24,16,0,595.0,134.0,3.9,30.0,432.0,510.7,392.02
2016,9,24,16,15,558.5,126.5,3.7,29.5,381.0,448.4,344.92
2016,9,24,16,30,522.0,119.0,3.5,29.0,330.0,384.89,295.68
2016,9,24,16,45,469.0,109.5,3.35,28.5,277.5,320.09,244.22
2016,9,24,17,0,416.0,100.0,3.2,28.0,225.0,260.8,195.94
2016,9,24,17,15,347.0,85.5,3.0,27.5,175.0,197.65,144.3
2016,9,24,17,30,278.0,71.0,2.8,27.0,125.0,142.88,99.43
2016,9,24,17,45,187.0,51.0,2.6,27.0,82.5,84.94,53.89
2016,9,24,18,0,96.0,31.0,2.4,27.0,40.0,42.03,19.53
2016,9,24,18,15,48.0,15.5,2.4,26.5,20.0,16.29,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.5,2.05,23.5,16.5,14.53,2.31
2016,9,25,7,0,0.0,33.0,2.2,24.0,33.0,29.26,17.63
2016,9,25,7,15,0.0,56.0,2.3,24.0,56.0,50.27,35.39
2016,9,25,7,30,0.0,79.0,2.4,24.0,79.0,71.39,53.1
2016,9,25,7,45,9.5,101.0,2.5,24.0,104.5,94.99,72.4
2016,9,25,8,0,19.0,123.0,2.6,24.0,130.0,119.84,92.55
2016,9,25,8,15,52.0,153.0,2.6,24.0,175.5,170.28,133.03
2016,9,25,8,30,85.0,183.0,2.6,24.0,221.0,220.61,172.98
2016,9,25,8,45,125.0,209.5,2.65,24.5,272.5,283.41,221.79
2016,9,25,9,0,165.0,236.0,2.7,25.0,324.0,343.16,267.32
2016,9,25,9,15,189.5,257.5,2.65,25.0,367.5,390.89,303.15
2016,9,25,9,30,214.0,279.0,2.6,25.0,411.0,440.61,339.91
2016,9,25,9,45,227.0,299.0,2.6,25.5,447.5,481.5,368.72
2016,9,25,10,0,240.0,319.0,2.6,26.0,484.0,522.87,397.4
2016,9,25,10,15,280.0,328.5,2.6,26.0,531.0,590.14,445.45
2016,9,25,10,30,320.0,338.0,2.6,26.0,578.0,646.45,484.99
2016,9,25,10,45,393.5,323.5,2.6,26.5,629.0,709.46,528.83
2016,9,25,11,0,467.0,309.0,2.6,27.0,680.0,789.5,582.93
2016,9,25,11,15,384.5,351.0,2.55,27.0,661.5,750.58,552.94
2016,9,25,11,30,302.0,393.0,2.5,27.0,643.0,721.56,530.12
2016,9,25,11,45,305.0,398.0,2.5,27.0,653.5,734.62,538.94
2016,9,25,12,0,308.0,403.0,2.5,27.0,664.0,746.25,546.5
2016,9,25,12,15,276.0,412.0,2.45,27.0,646.5,725.16,530.8
2016,9,25,12,30,244.0,421.0,2.4,27.0,629.0,685.63,503.07
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.0,712.45,522.07
2016,9,25,13,0,282.0,406.0,2.4,27.0,643.0,720.83,528.34
2016,9,25,13,15,169.5,387.0,2.3,27.0,529.0,568.73,420.77
2016,9,25,13,30,57.0,368.0,2.2,27.0,415.0,419.74,312.41
2016,9,25,13,45,82.0,371.0,2.15,27.0,436.5,445.56,332.78
2016,9,25,14,0,107.0,374.0,2.1,27.0,458.0,469.99,351.18
2016,9,25,14,15,206.5,351.5,2.0,27.0,504.0,546.61,408.62
2016,9,25,14,30,306.0,329.0,1.9,27.0,550.0,615.17,458.69
2016,9,25,14,45,153.0,201.0,1.85,27.0,311.5,329.61,251.71
2016,9,25,15,0,0.0,73.0,1.8,27.0,73.0,64.68,45.8
2016,9,25,15,15,14.0,148.5,1.8,26.5,156.5,144.09,109.33
2016,9,25,15,30,28.0,224.0,1.8,26.0,240.0,235.02,180.38
2016,9,25,15,45,14.0,116.5,1.85,26.0,124.5,113.2,85.47
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,7.93,0.81
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.04,0.13
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.16,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,4.83,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.51,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.63,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.75,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.88,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.0,3.7,19.0,4.0,3.5,0.0
2016,9,26,7,0,0.0,8.0,3.8,19.0,8.0,7.02,0.02
2016,9,26,7,15,0.0,14.5,3.85,19.0,14.5,12.74,4.96
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,18.46,9.91
2016,9,26,7,45,0.0,27.5,4.0,19.0,27.5,24.2,14.82
2016,9,26,8,0,0.0,34.0,4.1,19.0,34.0,29.95,19.66
2016,9,26,8,15,0.0,46.0,4.15,19.0,46.0,40.58,28.53
2016,9,26,8,30,0.0,58.0,4.2,19.0,58.0,51.23,37.32
2016,9,26,8,45,0.0,88.0,4.3,19.0,88.0,78.02,59.39
2016,9,26,9,0,0.0,118.0,4.4,19.0,118.0,105.56,81.8
2016,9,26,9,15,0.5,143.5,4.4,19.0,144.0,129.55,101.07
2016,9,26,9,30,1.0,169.0,4.4,19.0,170.0,153.8,120.35
2016,9,26,9,45,0.5,143.0,4.4,19.5,143.5,128.87,99.68
2016,9,26,10,0,0.0,117.0,4.4,20.0,117.0,104.4,79.54
2016,9,26,10,15,0.0,103.5,4.4,20.0,103.5,92.08,69.44
2016,9,26,10,30,0.0,90.0,4.4,20.0,90.0,79.9,59.48
2016,9,26,10,45,6.0,166.0,4.4,20.5,171.0,155.38,119.91
2016,9,26,11,0,12.0,242.0,4.4,21.0,252.0,233.35,180.83
2016,9,26,11,15,12.5,248.5,4.4,21.0,259.0,240.3,185.92
2016,9,26,11,30,13.0,255.0,4.4,21.0,266.0,247.26,191.16
2016,9,26,11,45,18.5,287.5,4.4,21.5,303.0,284.46,219.51
2016,9,26,12,0,24.0,320.0,4.4,22.0,340.0,322.06,247.76
2016,9,26,12,15,17.5,281.0,4.35,22.0,296.0,277.34,213.26
2016,9,26,12,30,11.0,242.0,4.3,22.0,252.0,233.06,179.03
2016,9,26,12,45,8.5,212.5,4.25,22.0,220.5,202.33,155.22
2016,9,26,13,0,6.0,183.0,4.2,22.0,189.0,171.88,131.47
2016,9,26,13,15,14.0,242.5,4.15,22.0,255.0,236.24,181.98
2016,9,26,13,30,22.0,302.0,4.1,22.0,321.0,301.69,232.52
2016,9,26,13,45,16.0,265.5,4.1,22.5,279.0,259.93,199.98
2016,9,26,14,0,10.0,229.0,4.1,23.0,237.0,218.81,167.99
2016,9,26,14,15,6.5,202.0,4.05,22.5,207.5,189.66,145.79
2016,9,26,14,30,3.0,175.0,4.0,22.0,178.0,160.93,123.63
2016,9,26,14,45,2.0,169.0,3.95,22.0,170.5,154.41,118.73
2016,9,26,15,0,1.0,163.0,3.9,22.0,163.0,148.0,113.88
2016,9,26,15,15,0.5,93.0,3.8,22.0,93.0,82.83,61.88
2016,9,26,15,30,0.0,23.0,3.7,22.0,23.0,20.3,11.05
2016,9,26,15,45,0.0,57.5,3.65,22.0,57.5,50.83,36.23
2016,9,26,16,0,0.0,92.0,3.6,22.0,92.0,81.67,61.63
2016,9,26,16,15,0.0,81.0,3.55,21.5,81.0,71.71,53.77
2016,9,26,16,30,0.0,70.0,3.5,21.0,70.0,61.89,45.94
2016,9,26,16,45,0.0,58.5,3.45,21.0,58.5,51.67,37.57
2016,9,26,17,0,0.0,47.0,3.4,21.0,47.0,41.46,29.09
2016,9,26,17,15,0.0,36.5,3.2,20.5,36.5,32.17,21.3
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,22.88,13.38
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,14.5,6.1
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,6.14,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,3.18,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,19.5,2.95,17.0,20.0,17.44,2.55
2016,9,27,7,0,4.0,39.0,3.0,17.0,40.0,35.77,23.24
2016,9,27,7,15,22.5,62.5,3.05,17.5,67.5,63.97,46.9
2016,9,27,7,30,41.0,86.0,3.1,18.0,95.0,93.4,71.67
2016,9,27,7,45,57.5,109.0,3.2,18.5,126.5,124.03,97.39
2016,9,27,8,0,74.0,132.0,3.3,19.0,158.0,156.77,124.54
2016,9,27,8,15,37.0,124.0,3.3,19.5,137.0,134.46,106.27
2016,9,27,8,30,0.0,116.0,3.3,20.0,116.0,104.26,80.9
2016,9,27,8,45,0.0,131.5,3.35,20.5,131.5,118.51,92.11
2016,9,27,9,0,0.0,147.0,3.4,21.0,147.0,132.84,103.17
2016,9,27,9,15,14.0,191.0,3.3,21.0,200.0,184.27,144.33
2016,9,27,9,30,28.0,235.0,3.2,21.0,253.0,247.75,194.23
2016,9,27,9,45,30.0,251.0,3.1,21.5,271.5,266.72,207.98
2016,9,27,10,0,32.0,267.0,3.0,22.0,290.0,285.89,221.84
2016,9,27,10,15,174.5,294.5,2.9,22.0,423.5,451.68,351.08
2016,9,27,10,30,317.0,322.0,2.8,22.0,557.0,628.83,482.16
2016,9,27,10,45,303.5,346.5,2.7,22.5,578.5,652.87,495.54
2016,9,27,11,0,290.0,371.0,2.6,23.0,600.0,674.99,508.32
2016,9,27,11,15,246.5,389.5,2.55,23.0,587.0,643.75,484.4
2016,9,27,11,30,203.0,408.0,2.5,23.0,574.0,625.4,469.64
2016,9,27,11,45,144.5,406.0,2.45,23.0,525.0,567.72,426.74
2016,9,27,12,0,86.0,404.0,2.4,23.0,476.0,490.86,369.88
2016,9,27,12,15,117.5,413.5,2.4,23.0,512.5,550.75,414.1
2016,9,27,12,30,149.0,423.0,2.4,23.0,549.0,593.0,444.65
2016,9,27,12,45,156.5,420.0,2.4,23.0,551.5,596.6,447.27
2016,9,27,13,0,164.0,417.0,2.4,23.0,554.0,599.31,449.59
2016,9,27,13,15,145.0,407.5,2.4,23.0,527.0,567.85,427.01
2016,9,27,13,30,126.0,398.0,2.4,23.0,500.0,536.29,404.43
2016,9,27,13,45,143.5,387.0,2.4,23.0,500.0,537.98,406.88
2016,9,27,14,0,161.0,376.0,2.4,23.0,500.0,538.28,408.16
2016,9,27,14,15,257.5,343.5,2.35,23.0,532.5,599.35,455.12
2016,9,27,14,30,354.0,311.0,2.3,23.0,565.0,638.55,485.65
2016,9,27,14,45,368.0,288.5,2.3,23.0,540.0,612.22,467.84
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,583.61,448.61
2016,9,27,15,15,312.5,259.0,2.2,23.0,453.5,506.9,391.82
2016,9,27,15,30,243.0,252.0,2.1,23.0,392.0,424.93,330.52
2016,9,27,15,45,136.5,219.0,2.05,23.0,296.5,309.36,241.92
2016,9,27,16,0,30.0,186.0,2.0,23.0,201.0,196.2,152.9
2016,9,27,16,15,26.0,165.0,1.85,22.5,177.0,165.37,129.24
2016,9,27,16,30,22.0,144.0,1.7,22.0,153.0,142.37,111.26
2016,9,27,16,45,267.5,110.0,1.55,22.0,188.5,227.92,178.56
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,274.73,208.79
2016,9,27,17,15,441.0,65.5,1.2,21.5,173.0,208.31,152.58
2016,9,27,17,30,369.0,55.0,1.0,21.0,122.0,148.49,102.22
2016,9,27,17,45,267.5,39.5,0.85,21.0,79.0,90.38,55.46
2016,9,27,18,0,166.0,24.0,0.7,21.0,36.0,43.58,12.87
2016,9,27,18,15,83.0,12.0,0.7,20.5,18.0,14.57,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,17.5,1.9,17.5,37.5,37.54,6.41
2016,9,28,7,0,339.0,35.0,2.2,18.0,75.0,98.51,59.52
2016,9,28,7,15,432.5,45.5,2.2,18.5,125.0,154.64,106.24
2016,9,28,7,30,526.0,56.0,2.2,19.0,175.0,222.48,163.96
2016,9,28,7,45,586.5,62.5,2.2,19.5,229.5,285.55,218.84
2016,9,28,8,0,647.0,69.0,2.2,20.0,284.0,355.17,277.77
2016,9,28,8,15,686.0,74.0,2.1,21.0,338.0,418.96,329.74
2016,9,28,8,30,725.0,79.0,2.0,22.0,392.0,485.24,381.33
2016,9,28,8,45,753.5,82.5,1.9,23.0,444.0,546.9,427.16
2016,9,28,9,0,782.0,86.0,1.8,24.0,496.0,609.63,471.66
2016,9,28,9,15,801.5,89.0,1.7,24.5,543.0,666.26,510.78
2016,9,28,9,30,821.0,92.0,1.6,25.0,590.0,722.34,546.65
2016,9,28,9,45,835.5,94.5,1.55,25.5,631.5,767.19,573.84
2016,9,28,10,0,850.0,97.0,1.5,26.0,673.0,815.65,602.93
2016,9,28,10,15,860.5,98.5,1.45,26.0,708.0,857.66,628.32
2016,9,28,10,30,871.0,100.0,1.4,26.0,743.0,897.21,651.79
2016,9,28,10,45,878.5,101.5,1.35,26.5,770.5,931.29,670.16
2016,9,28,11,0,886.0,103.0,1.3,27.0,798.0,962.31,686.37
2016,9,28,11,15,891.0,104.0,1.3,27.0,817.0,987.11,700.72
2016,9,28,11,30,896.0,105.0,1.3,27.0,836.0,1008.42,713.01
2016,9,28,11,45,903.0,102.5,1.35,27.5,848.0,1024.28,721.47
2016,9,28,12,0,910.0,100.0,1.4,28.0,860.0,1036.45,727.81
2016,9,28,12,15,910.5,100.0,1.4,28.0,862.5,1040.95,730.25
2016,9,28,12,30,911.0,100.0,1.4,28.0,865.0,1041.53,730.55
2016,9,28,12,45,910.0,99.5,1.45,28.5,858.5,1036.13,726.77
2016,9,28,13,0,909.0,99.0,1.5,29.0,852.0,1026.84,720.8
2016,9,28,13,15,906.0,98.5,1.5,29.0,837.0,1011.73,712.07
2016,9,28,13,30,903.0,98.0,1.5,29.0,822.0,992.89,701.21
2016,9,28,13,45,898.0,96.0,1.5,29.0,799.0,966.88,685.98
2016,9,28,14,0,893.0,94.0,1.5,29.0,776.0,937.45,668.68
2016,9,28,14,15,885.0,92.5,1.5,29.0,745.5,902.62,647.93
2016,9,28,14,30,877.0,91.0,1.5,29.0,715.0,864.89,625.22
2016,9,28,14,45,867.5,88.5,1.5,29.0,677.5,822.11,599.03
2016,9,28,15,0,858.0,86.0,1.5,29.0,640.0,776.99,571.02
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.0,725.66,537.99
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,672.98,503.6
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,619.34,466.24
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,560.97,424.22
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,496.65,376.66
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,433.77,328.4
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.5,366.55,275.27
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,302.94,222.93
2016,9,28,17,15,582.0,49.0,1.05,26.5,186.0,233.43,165.15
2016,9,28,17,30,514.0,42.0,1.0,26.0,132.0,171.57,113.01
2016,9,28,17,45,396.0,31.0,0.95,25.5,85.0,105.38,60.54
2016,9,28,18,0,278.0,20.0,0.9,25.0,38.0,52.16,10.11
2016,9,28,18,15,139.0,10.0,0.9,24.5,19.0,15.15,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,194.0,16.5,3.65,15.5,38.5,39.5,4.76
2016,9,29,7,0,388.0,33.0,3.9,16.0,77.0,105.82,63.74
2016,9,29,7,15,482.0,42.5,3.95,16.5,129.0,164.3,113.45
2016,9,29,7,30,576.0,52.0,4.0,17.0,181.0,234.49,174.41
2016,9,29,7,45,635.5,58.0,4.1,18.0,237.0,299.75,232.05
2016,9,29,8,0,695.0,64.0,4.2,19.0,293.0,371.0,293.21
2016,9,29,8,15,732.0,68.5,4.25,19.5,348.0,436.06,348.35
2016,9,29,8,30,769.0,73.0,4.3,20.0,403.0,503.84,403.73
2016,9,29,8,45,797.0,76.0,4.4,20.5,456.0,566.96,453.83
2016,9,29,9,0,825.0,79.0,4.5,21.0,509.0,631.0,503.05
2016,9,29,9,15,844.0,81.5,4.45,21.5,557.0,684.3,542.11
2016,9,29,9,30,863.0,84.0,4.4,22.0,605.0,740.74,580.39
2016,9,29,9,45,878.0,85.5,4.4,23.0,647.5,791.87,613.13
