Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,0,949.0,87.0,2.7,24.0,795.0,1011.12,744.02
2016,10,9,11,15,953.5,88.0,2.7,24.0,814.0,1035.86,759.04
2016,10,9,11,30,958.0,89.0,2.7,24.0,833.0,1056.84,771.72
2016,10,9,11,45,956.5,91.5,2.75,24.5,843.0,1069.62,778.26
2016,10,9,12,0,955.0,94.0,2.8,25.0,853.0,1078.32,782.38
2016,10,9,12,15,955.5,94.0,2.85,25.0,854.0,1082.1,785.09
2016,10,9,12,30,956.0,94.0,2.9,25.0,855.0,1081.8,785.4
2016,10,9,12,45,954.0,93.5,2.95,25.0,847.5,1074.31,781.3
2016,10,9,13,0,952.0,93.0,3.0,25.0,840.0,1062.8,774.81
2016,10,9,13,15,948.5,92.5,3.05,25.0,823.5,1045.83,764.94
2016,10,9,13,30,945.0,92.0,3.1,25.0,807.0,1025.03,752.69
2016,10,9,13,45,704.0,183.5,3.15,25.0,707.0,893.32,666.49
2016,10,9,14,0,463.0,275.0,3.2,25.0,607.0,743.38,560.72
2016,10,9,14,15,687.0,181.5,3.2,24.5,649.5,834.08,631.75
2016,10,9,14,30,911.0,88.0,3.2,24.0,692.0,886.46,669.65
2016,10,9,14,45,738.5,134.0,3.2,24.0,605.0,773.17,591.86
2016,10,9,15,0,566.0,180.0,3.2,24.0,518.0,650.6,503.75
2016,10,9,15,15,707.0,130.0,3.05,23.5,519.0,680.39,529.43
2016,10,9,15,30,848.0,80.0,2.9,23.0,520.0,684.89,535.25
2016,10,9,15,45,821.0,77.5,2.75,23.0,468.5,621.76,487.51
2016,10,9,16,0,794.0,75.0,2.6,23.0,417.0,559.11,439.28
2016,10,9,16,15,758.0,70.5,2.3,22.5,362.5,490.34,385.31
2016,10,9,16,30,722.0,66.0,2.0,22.0,308.0,423.84,331.3
2016,10,9,16,45,664.5,60.0,1.75,21.5,251.5,350.6,270.52
2016,10,9,17,0,607.0,54.0,1.5,21.0,195.0,282.11,211.84
2016,10,9,17,15,515.0,45.0,1.5,20.0,142.0,206.68,148.07
2016,10,9,17,30,423.0,36.0,1.5,19.0,89.0,142.29,92.99
2016,10,9,17,45,211.5,18.0,1.5,18.5,44.5,58.57,20.58
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,45,160.0,14.0,0.85,13.5,28.5,32.66,0.0
2016,10,10,7,0,320.0,28.0,0.8,14.0,57.0,98.25,56.52
2016,10,10,7,15,429.0,39.5,0.8,14.5,107.0,159.46,111.4
2016,10,10,7,30,538.0,51.0,0.8,15.0,157.0,234.42,175.48
2016,10,10,7,45,603.0,58.5,0.8,15.5,212.5,301.66,233.99
2016,10,10,8,0,668.0,66.0,0.8,16.0,268.0,375.88,296.34
2016,10,10,8,15,711.0,72.0,0.75,17.0,323.5,444.07,350.89
2016,10,10,8,30,754.0,78.0,0.7,18.0,379.0,514.36,404.31
2016,10,10,8,45,783.5,82.0,0.65,19.0,431.5,578.53,450.55
2016,10,10,9,0,813.0,86.0,0.6,20.0,484.0,643.72,495.22
2016,10,10,9,15,834.0,89.5,0.7,21.0,532.5,702.98,535.42
2016,10,10,9,30,855.0,93.0,0.8,22.0,581.0,761.67,572.46
2016,10,10,9,45,870.0,96.0,0.9,23.0,623.0,814.12,604.49
2016,10,10,10,0,885.0,99.0,1.0,24.0,665.0,857.67,630.16
2016,10,10,10,15,896.0,101.0,1.0,24.0,700.5,901.09,656.4
2016,10,10,10,30,907.0,103.0,1.0,24.0,736.0,941.92,680.7
2016,10,10,10,45,915.0,104.5,1.0,24.5,763.5,976.6,699.57
2016,10,10,11,0,923.0,106.0,1.0,25.0,791.0,1008.08,716.35
2016,10,10,11,15,928.0,107.0,1.0,25.0,810.0,1032.7,730.27
2016,10,10,11,30,933.0,108.0,1.0,25.0,829.0,1053.66,742.09
2016,10,10,11,45,939.0,106.5,1.05,25.5,840.5,1069.08,750.27
2016,10,10,12,0,945.0,105.0,1.1,26.0,852.0,1080.62,756.28
2016,10,10,12,15,945.0,105.0,1.1,26.0,853.0,1083.8,757.9
2016,10,10,12,30,945.0,105.0,1.1,26.0,854.0,1082.93,757.37
2016,10,10,12,45,943.0,104.5,1.15,26.5,846.0,1075.44,752.6
2016,10,10,13,0,941.0,104.0,1.2,27.0,838.0,1063.97,745.64
2016,10,10,13,15,936.5,103.5,1.2,27.0,821.0,1046.12,735.47
2016,10,10,13,30,932.0,103.0,1.2,27.0,804.0,1024.51,723.18
2016,10,10,13,45,925.0,101.5,1.3,27.5,779.0,995.78,706.88
2016,10,10,14,0,918.0,100.0,1.4,28.0,754.0,963.68,688.36
2016,10,10,14,15,908.0,98.0,1.4,28.0,720.5,925.17,665.52
2016,10,10,14,30,898.0,96.0,1.4,28.0,687.0,883.86,640.74
2016,10,10,14,45,886.5,93.0,1.45,28.0,647.0,837.64,613.1
2016,10,10,15,0,875.0,90.0,1.5,28.0,607.0,795.31,587.6
2016,10,10,15,15,856.0,87.0,1.55,27.5,560.5,738.82,553.06
2016,10,10,15,30,837.0,84.0,1.6,27.0,514.0,681.37,516.52
2016,10,10,15,45,812.0,80.0,1.7,27.0,463.0,618.33,472.45
2016,10,10,16,0,787.0,76.0,1.8,27.0,412.0,555.63,426.83
2016,10,10,16,15,750.0,71.5,1.6,26.0,357.0,486.72,375.02
2016,10,10,16,30,713.0,67.0,1.4,25.0,302.0,420.2,322.95
2016,10,10,16,45,657.0,60.5,1.25,24.5,246.5,347.75,264.04
2016,10,10,17,0,601.0,54.0,1.1,24.0,191.0,279.74,206.8
2016,10,10,17,15,508.5,44.5,1.1,23.0,138.0,204.08,143.89
2016,10,10,17,30,416.0,35.0,1.1,22.0,85.0,139.59,89.42
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.5,57.03,15.47
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,155.0,14.0,0.95,14.5,27.5,32.29,0.0
2016,10,11,7,0,310.0,28.0,0.9,15.0,55.0,96.94,54.76
2016,10,11,7,15,420.5,39.0,1.0,16.0,104.5,157.64,109.58
2016,10,11,7,30,531.0,50.0,1.1,17.0,154.0,232.12,172.86
2016,10,11,7,45,595.0,57.5,1.25,18.0,208.0,298.56,230.5
2016,10,11,8,0,659.0,65.0,1.4,19.0,262.0,371.88,292.03
2016,10,11,8,15,701.5,70.5,1.4,20.0,316.5,438.7,346.05
2016,10,11,8,30,744.0,76.0,1.4,21.0,371.0,507.64,399.29
2016,10,11,8,45,774.0,80.0,1.45,22.0,423.0,571.5,446.71
2016,10,11,9,0,804.0,84.0,1.5,23.0,475.0,636.46,492.99
2016,10,11,9,15,824.5,87.5,1.55,23.5,522.5,694.85,533.58
2016,10,11,9,30,845.0,91.0,1.6,24.0,570.0,752.65,571.11
2016,10,11,9,45,861.0,93.0,1.7,25.0,611.5,804.23,602.93
2016,10,11,10,0,877.0,95.0,1.8,26.0,653.0,847.12,628.36
2016,10,11,10,15,888.0,97.0,1.8,26.5,688.0,890.18,653.83
2016,10,11,10,30,899.0,99.0,1.8,27.0,723.0,930.68,677.25
2016,10,11,10,45,907.0,100.0,1.8,27.5,750.0,964.49,696.1
2016,10,11,11,0,915.0,101.0,1.8,28.0,777.0,995.14,712.86
2016,10,11,11,15,919.5,102.0,1.85,28.0,796.0,1019.04,727.42
2016,10,11,11,30,924.0,103.0,1.9,28.0,815.0,1039.3,739.87
2016,10,11,11,45,929.0,102.0,2.0,28.5,825.5,1054.07,748.23
2016,10,11,12,0,934.0,101.0,2.1,29.0,836.0,1065.0,754.36
2016,10,11,12,15,934.5,101.0,2.1,29.0,837.0,1068.58,756.33
2016,10,11,12,30,935.0,101.0,2.1,29.0,838.0,1068.16,756.07
2016,10,11,12,45,933.5,100.5,2.15,29.5,830.5,1061.16,751.06
2016,10,11,13,0,932.0,100.0,2.2,30.0,823.0,1050.22,743.82
2016,10,11,13,15,928.0,99.0,2.25,30.0,806.5,1032.37,733.9
2016,10,11,13,30,924.0,98.0,2.3,30.0,790.0,1010.78,721.76
2016,10,11,13,45,918.5,96.0,2.35,30.5,765.0,983.03,704.32
2016,10,11,14,0,913.0,94.0,2.4,31.0,740.0,951.87,684.75
2016,10,11,14,15,903.0,92.5,2.4,30.5,707.5,914.04,663.08
2016,10,11,14,30,893.0,91.0,2.4,30.0,675.0,873.44,639.39
2016,10,11,14,45,876.5,90.0,2.4,30.0,634.5,825.57,609.28
2016,10,11,15,0,860.0,89.0,2.4,30.0,594.0,782.01,581.76
2016,10,11,15,15,841.0,86.5,2.35,29.5,548.5,726.76,546.57
2016,10,11,15,30,822.0,84.0,2.3,29.0,503.0,670.58,509.51
2016,10,11,15,45,797.0,80.0,2.3,29.0,452.0,608.31,464.83
2016,10,11,16,0,772.0,76.0,2.3,29.0,401.0,546.41,418.96
2016,10,11,16,15,734.5,71.0,2.0,28.0,347.5,477.55,366.89
2016,10,11,16,30,697.0,66.0,1.7,27.0,294.0,411.19,314.74
2016,10,11,16,45,642.0,59.5,1.45,26.5,239.0,340.19,256.84
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,273.52,200.69
2016,10,11,17,15,493.0,43.5,1.2,25.0,132.0,198.41,138.62
2016,10,11,17,30,399.0,34.0,1.2,24.0,80.0,134.68,85.04
2016,10,11,17,45,199.5,17.0,1.25,23.0,40.0,54.71,9.12
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,116.0,15.5,1.8,18.0,25.0,28.91,0.0
2016,10,12,7,0,232.0,31.0,2.0,19.0,50.0,84.57,46.75
2016,10,12,7,15,343.5,44.0,2.2,19.5,97.5,143.65,99.63
2016,10,12,7,30,455.0,57.0,2.4,20.0,145.0,215.93,160.58
2016,10,12,7,45,533.0,64.5,2.6,21.0,199.0,283.42,218.38
2016,10,12,8,0,611.0,72.0,2.8,22.0,253.0,359.39,281.79
2016,10,12,8,15,655.5,78.0,2.9,22.5,306.5,425.14,336.12
2016,10,12,8,30,700.0,84.0,3.0,23.0,360.0,494.57,391.46
2016,10,12,8,45,738.5,86.0,3.2,24.0,412.0,559.07,440.74
2016,10,12,9,0,777.0,88.0,3.4,25.0,464.0,623.92,488.66
2016,10,12,9,15,798.0,91.5,3.45,25.5,510.5,681.36,529.97
2016,10,12,9,30,819.0,95.0,3.5,26.0,557.0,738.31,568.14
2016,10,12,9,45,837.5,96.5,3.55,27.0,598.5,790.19,600.8
2016,10,12,10,0,856.0,98.0,3.6,28.0,640.0,840.68,631.82
2016,10,12,10,15,867.0,100.0,3.6,28.5,674.0,875.73,652.8
2016,10,12,10,30,878.0,102.0,3.6,29.0,708.0,915.5,676.82
2016,10,12,10,45,886.0,103.0,3.6,29.5,734.5,948.65,696.16
2016,10,12,11,0,894.0,104.0,3.6,30.0,761.0,978.71,713.37
2016,10,12,11,15,898.5,105.0,3.55,30.0,779.5,1002.11,727.3
2016,10,12,11,30,903.0,106.0,3.5,30.0,798.0,1021.97,739.01
2016,10,12,11,45,906.0,106.0,3.5,30.5,808.0,1035.54,745.65
2016,10,12,12,0,909.0,106.0,3.5,31.0,818.0,1045.34,750.02
2016,10,12,12,15,909.5,106.0,3.45,31.0,819.0,1048.77,751.62
2016,10,12,12,30,910.0,106.0,3.4,31.0,820.0,1048.31,750.95
2016,10,12,12,45,908.5,105.5,3.4,31.5,812.0,1041.4,745.24
2016,10,12,13,0,907.0,105.0,3.4,32.0,804.0,1030.64,737.3
2016,10,12,13,15,902.0,104.0,3.3,32.0,787.5,1012.1,725.32
2016,10,12,13,30,897.0,103.0,3.2,32.0,771.0,989.98,711.21
2016,10,12,13,45,890.0,101.5,3.15,32.0,746.5,961.94,693.78
2016,10,12,14,0,883.0,100.0,3.1,32.0,722.0,930.68,674.32
2016,10,12,14,15,873.0,98.5,3.05,32.0,689.5,893.72,651.11
2016,10,12,14,30,863.0,97.0,3.0,32.0,657.0,854.11,626.07
2016,10,12,14,45,847.5,95.0,2.95,32.0,617.0,813.85,600.45
2016,10,12,15,0,832.0,93.0,2.9,32.0,577.0,764.4,568.35
2016,10,12,15,15,812.0,90.0,2.8,31.5,532.0,709.05,532.65
2016,10,12,15,30,792.0,87.0,2.7,31.0,487.0,652.95,494.96
2016,10,12,15,45,764.0,83.0,2.6,31.0,437.0,590.25,449.45
2016,10,12,16,0,736.0,79.0,2.5,31.0,387.0,528.3,403.21
2016,10,12,16,15,697.0,74.0,2.15,30.5,334.0,462.02,352.37
2016,10,12,16,30,658.0,69.0,1.8,30.0,281.0,397.12,300.99
2016,10,12,16,45,597.5,62.0,1.5,29.5,227.0,324.43,242.44
2016,10,12,17,0,537.0,55.0,1.2,29.0,173.0,257.97,187.26
2016,10,12,17,15,440.5,45.0,1.15,28.0,123.0,184.75,127.61
2016,10,12,17,30,344.0,35.0,1.1,27.0,73.0,123.22,76.62
2016,10,12,17,45,172.0,17.5,1.1,26.0,36.5,50.4,1.22
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.5,14.5,13.77,0.0
2016,10,13,7,0,16.0,28.0,1.9,19.0,29.0,30.34,15.11
2016,10,13,7,15,50.0,50.0,1.95,19.0,58.5,65.87,46.48
2016,10,13,7,30,84.0,72.0,2.0,19.0,88.0,102.24,77.29
2016,10,13,7,45,106.0,95.5,2.05,19.5,122.5,139.9,109.31
2016,10,13,8,0,128.0,119.0,2.1,20.0,157.0,180.16,143.0
2016,10,13,8,15,139.5,142.5,2.0,20.5,191.5,217.72,173.73
2016,10,13,8,30,151.0,166.0,1.9,21.0,226.0,256.49,204.55
2016,10,13,8,45,156.5,189.5,1.85,21.5,259.0,292.71,232.51
2016,10,13,9,0,162.0,213.0,1.8,22.0,292.0,329.31,260.02
2016,10,13,9,15,166.5,234.5,1.55,22.5,322.0,363.3,284.43
2016,10,13,9,30,171.0,256.0,1.3,23.0,352.0,397.41,308.11
2016,10,13,9,45,175.0,275.0,1.1,24.0,379.0,428.4,328.2
2016,10,13,10,0,179.0,294.0,0.9,25.0,406.0,459.29,347.43
2016,10,13,10,15,180.5,309.5,0.8,25.5,428.5,483.96,362.8
2016,10,13,10,30,182.0,325.0,0.7,26.0,451.0,508.19,377.53
2016,10,13,10,45,180.0,340.5,0.65,26.5,469.0,528.67,389.64
2016,10,13,11,0,178.0,356.0,0.6,27.0,487.0,548.44,401.11
2016,10,13,11,15,234.5,357.5,0.75,27.5,534.5,608.76,443.53
2016,10,13,11,30,291.0,359.0,0.9,28.0,582.0,687.81,497.02
2016,10,13,11,45,559.5,247.0,1.1,28.5,681.0,854.97,613.53
2016,10,13,12,0,828.0,135.0,1.3,29.0,780.0,1007.29,709.99
2016,10,13,12,15,828.0,135.0,1.5,29.0,780.5,1009.98,712.76
2016,10,13,12,30,828.0,135.0,1.7,29.0,781.0,1009.02,715.06
2016,10,13,12,45,689.0,203.5,1.9,29.5,737.5,947.35,677.62
2016,10,13,13,0,550.0,272.0,2.1,30.0,694.0,869.24,626.51
2016,10,13,13,15,541.5,267.0,2.15,30.0,675.0,847.06,613.54
2016,10,13,13,30,533.0,262.0,2.2,30.0,656.0,822.68,598.54
2016,10,13,13,45,679.0,187.5,2.3,30.0,673.0,873.48,636.53
2016,10,13,14,0,825.0,113.0,2.4,30.0,690.0,900.66,655.65
2016,10,13,14,15,813.5,110.5,2.4,29.5,658.0,862.37,632.58
2016,10,13,14,30,802.0,108.0,2.4,29.0,626.0,821.69,608.21
2016,10,13,14,45,753.5,119.0,2.4,29.0,581.5,763.57,570.43
2016,10,13,15,0,705.0,130.0,2.4,29.0,537.0,710.18,535.41
2016,10,13,15,15,681.0,125.0,2.35,28.5,493.0,654.69,497.94
2016,10,13,15,30,657.0,120.0,2.3,28.0,449.0,599.21,459.29
2016,10,13,15,45,420.0,146.5,2.25,28.0,349.0,437.52,338.37
2016,10,13,16,0,183.0,173.0,2.2,28.0,249.0,286.23,221.8
2016,10,13,16,15,167.0,151.0,2.0,27.5,213.5,244.76,190.13
2016,10,13,16,30,151.0,129.0,1.8,27.0,178.0,204.92,158.61
2016,10,13,16,45,129.5,106.0,1.65,27.0,142.5,163.46,124.89
2016,10,13,17,0,108.0,83.0,1.5,27.0,107.0,124.5,92.67
2016,10,13,17,15,75.5,60.5,1.45,26.0,74.5,85.54,60.82
2016,10,13,17,30,43.0,38.0,1.4,25.0,42.0,50.46,31.74
2016,10,13,17,45,21.5,19.0,1.35,24.5,21.0,22.76,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.0,15.0,0.9,19.5,20.0,22.53,0.0
2016,10,14,7,0,136.0,30.0,1.0,20.0,40.0,65.35,34.21
2016,10,14,7,15,240.5,46.0,1.1,20.5,83.0,119.5,82.94
2016,10,14,7,30,345.0,62.0,1.2,21.0,126.0,185.57,137.69
2016,10,14,7,45,172.5,58.5,1.35,21.5,90.5,130.29,99.63
2016,10,14,8,0,0.0,55.0,1.5,22.0,55.0,48.57,34.81
2016,10,14,8,15,0.0,34.0,1.6,22.5,34.0,29.95,19.35
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,11.44,3.87
2016,10,14,8,45,0.0,30.5,1.8,23.5,30.5,26.88,16.61
2016,10,14,9,0,0.0,48.0,1.9,24.0,48.0,42.38,29.19
2016,10,14,9,15,7.5,123.5,1.9,24.5,128.0,116.62,89.07
2016,10,14,9,30,15.0,199.0,1.9,25.0,208.0,196.07,151.16
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,206.94,158.69
2016,10,14,10,0,15.0,221.0,2.0,26.0,231.0,217.86,166.39
2016,10,14,10,15,100.0,274.0,2.0,26.5,342.0,360.62,275.95
2016,10,14,10,30,185.0,327.0,2.0,27.0,453.0,513.78,387.48
2016,10,14,10,45,214.5,337.5,2.0,27.5,489.0,558.03,417.32
2016,10,14,11,0,244.0,348.0,2.0,28.0,525.0,603.05,447.87
2016,10,14,11,15,531.0,240.0,1.95,28.0,638.5,803.1,591.06
2016,10,14,11,30,818.0,132.0,1.9,28.0,752.0,977.87,704.09
2016,10,14,11,45,834.0,125.5,1.9,28.5,764.5,996.27,711.99
2016,10,14,12,0,850.0,119.0,1.9,29.0,777.0,1000.14,712.53
2016,10,14,12,15,850.5,119.0,1.9,29.0,778.5,1003.26,714.34
2016,10,14,12,30,851.0,119.0,1.9,29.0,780.0,1002.76,714.03
2016,10,14,12,45,851.0,117.5,1.9,29.0,773.0,996.46,710.29
2016,10,14,13,0,851.0,116.0,1.9,29.0,766.0,986.55,704.48
2016,10,14,13,15,846.5,115.0,1.9,29.0,750.0,969.21,694.13
2016,10,14,13,30,842.0,114.0,1.9,29.0,734.0,958.45,688.15
2016,10,14,13,45,836.0,112.0,1.9,29.5,710.5,931.47,670.5
2016,10,14,14,0,830.0,110.0,1.9,30.0,687.0,901.4,651.08
2016,10,14,14,15,819.0,108.0,1.9,30.0,655.5,863.96,628.16
2016,10,14,14,30,808.0,106.0,1.9,30.0,624.0,824.09,603.52
2016,10,14,14,45,793.0,103.5,1.9,30.0,585.5,778.22,574.62
2016,10,14,15,0,778.0,101.0,1.9,30.0,547.0,730.71,544.27
2016,10,14,15,15,757.0,97.5,1.9,29.5,503.0,676.37,509.72
2016,10,14,15,30,736.0,94.0,1.9,29.0,459.0,621.53,472.72
2016,10,14,15,45,706.0,90.0,1.95,29.0,410.5,562.38,430.25
2016,10,14,16,0,676.0,86.0,2.0,29.0,362.0,502.23,385.66
2016,10,14,16,15,634.0,80.0,1.85,28.5,311.0,435.08,334.44
2016,10,14,16,30,592.0,74.0,1.7,28.0,260.0,371.21,283.98
2016,10,14,16,45,528.0,66.5,1.55,27.5,208.0,300.43,226.77
2016,10,14,17,0,464.0,59.0,1.4,27.0,156.0,236.32,173.39
2016,10,14,17,15,363.0,47.0,1.3,26.0,109.0,164.35,114.56
2016,10,14,17,30,262.0,35.0,1.2,25.0,62.0,104.06,64.27
2016,10,14,17,45,131.0,17.5,1.1,24.5,31.0,42.2,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,76.5,14.5,2.95,20.5,20.5,23.3,0.0
2016,10,15,7,0,153.0,29.0,3.1,21.0,41.0,67.63,33.64
2016,10,15,7,15,265.0,44.0,3.25,21.5,84.5,124.26,85.69
2016,10,15,7,30,377.0,59.0,3.4,22.0,128.0,193.27,143.26
2016,10,15,7,45,454.0,68.0,3.6,22.5,179.0,259.19,199.65
2016,10,15,8,0,531.0,77.0,3.8,23.0,230.0,331.85,260.78
2016,10,15,8,15,265.5,100.5,3.95,23.5,177.0,243.13,193.21
2016,10,15,8,30,0.0,124.0,4.1,24.0,124.0,113.88,87.6
2016,10,15,8,45,9.5,149.5,4.35,25.0,154.0,144.08,111.57
2016,10,15,9,0,19.0,175.0,4.6,26.0,184.0,175.4,135.89
2016,10,15,9,15,21.0,192.0,4.6,26.5,203.0,193.8,149.72
2016,10,15,9,30,23.0,209.0,4.6,27.0,222.0,212.44,163.58
2016,10,15,9,45,35.5,236.5,4.65,27.5,258.0,263.08,202.26
2016,10,15,10,0,48.0,264.0,4.7,28.0,294.0,304.04,232.9
2016,10,15,10,15,147.0,291.0,4.65,28.5,390.0,435.51,333.25
2016,10,15,10,30,246.0,318.0,4.6,29.0,486.0,559.34,424.5
2016,10,15,10,45,244.5,332.0,4.6,29.5,504.0,580.38,437.53
2016,10,15,11,0,243.0,346.0,4.6,30.0,522.0,600.47,450.2
2016,10,15,11,15,168.5,353.5,4.6,30.0,477.0,541.28,405.26
2016,10,15,11,30,94.0,361.0,4.6,30.0,432.0,461.07,345.01
2016,10,15,11,45,481.0,237.0,4.6,30.5,607.0,765.93,572.37
2016,10,15,12,0,868.0,113.0,4.6,31.0,782.0,1011.49,737.54
2016,10,15,12,15,535.0,247.0,4.55,31.0,660.0,837.03,617.0
2016,10,15,12,30,202.0,381.0,4.5,31.0,538.0,612.34,452.63
2016,10,15,12,45,249.0,369.0,4.5,31.5,560.0,644.85,477.14
2016,10,15,13,0,296.0,357.0,4.5,32.0,582.0,693.49,511.16
2016,10,15,13,15,305.5,346.5,4.5,32.0,574.5,686.51,506.81
2016,10,15,13,30,315.0,336.0,4.5,32.0,567.0,677.87,501.64
2016,10,15,13,45,282.5,330.0,4.5,32.0,532.0,633.05,470.11
2016,10,15,14,0,250.0,324.0,4.5,32.0,497.0,572.71,427.68
2016,10,15,14,15,291.0,299.5,4.45,32.0,492.0,589.52,441.46
2016,10,15,14,30,332.0,275.0,4.4,32.0,487.0,586.78,441.21
2016,10,15,14,45,562.5,185.5,4.4,32.0,517.0,677.5,511.89
2016,10,15,15,0,793.0,96.0,4.4,32.0,547.0,736.22,556.21
2016,10,15,15,15,772.0,92.5,4.3,31.5,502.5,681.28,519.22
2016,10,15,15,30,751.0,89.0,4.2,31.0,458.0,625.82,480.63
2016,10,15,15,45,719.5,85.5,4.15,31.0,409.0,565.39,435.76
2016,10,15,16,0,688.0,82.0,4.1,31.0,360.0,504.34,389.26
2016,10,15,16,15,645.5,76.5,3.75,30.5,308.5,436.93,336.92
2016,10,15,16,30,603.0,71.0,3.4,30.0,257.0,372.85,285.53
2016,10,15,16,45,539.0,63.5,3.1,29.5,205.0,301.55,227.32
2016,10,15,17,0,475.0,56.0,2.8,29.0,153.0,236.95,173.12
2016,10,15,17,15,371.0,44.5,2.55,28.0,106.0,164.1,113.42
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,104.02,62.8
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,41.28,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,66.5,14.5,3.9,22.5,19.5,22.07,0.0
2016,10,16,7,0,133.0,29.0,4.0,23.0,39.0,63.8,29.9
2016,10,16,7,15,244.5,45.5,4.2,23.5,83.0,121.28,83.18
2016,10,16,7,30,356.0,62.0,4.4,24.0,127.0,190.52,140.53
2016,10,16,7,45,445.5,70.5,4.65,24.5,179.5,259.0,198.49
2016,10,16,8,0,535.0,79.0,4.9,25.0,232.0,336.35,263.12
2016,10,16,8,15,584.5,86.5,5.0,25.5,284.0,402.05,317.5
2016,10,16,8,30,634.0,94.0,5.1,26.0,336.0,472.06,373.64
2016,10,16,8,45,685.0,94.5,5.25,26.5,388.5,539.2,426.25
2016,10,16,9,0,736.0,95.0,5.4,27.0,441.0,609.58,479.92
2016,10,16,9,15,759.5,98.5,5.35,27.5,487.0,664.27,519.79
2016,10,16,9,30,783.0,102.0,5.3,28.0,533.0,721.23,558.89
2016,10,16,9,45,812.0,100.0,5.3,28.5,576.0,775.88,595.36
2016,10,16,10,0,841.0,98.0,5.3,29.0,619.0,829.9,630.72
2016,10,16,10,15,853.0,100.0,5.2,29.5,652.5,872.79,657.2
2016,10,16,10,30,865.0,102.0,5.1,30.0,686.0,904.82,675.84
2016,10,16,10,45,878.5,100.5,5.1,30.5,713.5,939.6,696.84
2016,10,16,11,0,892.0,99.0,5.1,31.0,741.0,971.6,715.78
2016,10,16,11,15,897.0,100.0,5.05,31.0,759.5,995.17,730.17
2016,10,16,11,30,902.0,101.0,5.0,31.0,778.0,1015.23,742.31
2016,10,16,11,45,910.0,98.5,5.0,31.5,788.5,1030.67,750.35
2016,10,16,12,0,918.0,96.0,5.0,32.0,799.0,1042.42,756.08
2016,10,16,12,15,918.5,96.0,4.95,32.0,800.0,1045.63,757.56
2016,10,16,12,30,919.0,96.0,4.9,32.0,801.0,1044.94,756.72
2016,10,16,12,45,917.0,95.5,4.85,32.5,793.5,1037.26,749.94
2016,10,16,13,0,915.0,95.0,4.8,33.0,786.0,1025.74,740.9
2016,10,16,13,15,910.5,94.5,4.7,33.0,769.5,1007.98,729.27
2016,10,16,13,30,906.0,94.0,4.6,33.0,753.0,986.61,715.59
2016,10,16,13,45,899.0,92.5,4.6,33.0,728.0,958.24,697.93
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,926.65,678.16
2016,10,16,14,15,881.5,89.5,4.55,33.0,670.5,888.92,654.02
2016,10,16,14,30,871.0,88.0,4.5,33.0,638.0,848.57,628.02
2016,10,16,14,45,857.5,85.5,4.45,33.0,599.0,802.24,597.76
2016,10,16,15,0,844.0,83.0,4.4,33.0,560.0,760.05,570.11
2016,10,16,15,15,824.5,80.5,4.25,32.5,515.0,705.26,534.04
2016,10,16,15,30,805.0,78.0,4.1,32.0,470.0,649.66,496.22
2016,10,16,15,45,776.0,74.5,4.0,32.0,420.0,586.46,449.62
2016,10,16,16,0,747.0,71.0,3.9,32.0,370.0,524.11,402.34
2016,10,16,16,15,706.5,66.5,3.5,31.0,317.0,455.87,350.17
2016,10,16,16,30,666.0,62.0,3.1,30.0,264.0,391.87,299.29
2016,10,16,16,45,602.5,55.5,2.75,29.5,211.0,318.44,239.16
2016,10,16,17,0,539.0,49.0,2.4,29.0,158.0,251.6,182.8
2016,10,16,17,15,434.0,39.0,2.2,28.0,109.5,176.34,120.79
2016,10,16,17,30,329.0,29.0,2.0,27.0,61.0,114.01,66.89
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.5,39.07,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,62.5,14.0,3.6,22.5,18.5,21.17,0.0
2016,10,17,7,0,125.0,28.0,3.8,23.0,37.0,61.17,26.66
2016,10,17,7,15,236.0,45.0,4.05,23.5,80.5,119.15,81.6
2016,10,17,7,30,347.0,62.0,4.3,24.0,124.0,188.31,138.89
2016,10,17,7,45,440.5,70.5,4.6,24.5,176.5,255.13,195.47
2016,10,17,8,0,534.0,79.0,4.9,25.0,229.0,336.56,263.34
2016,10,17,8,15,583.5,86.0,5.0,25.5,281.0,401.69,317.3
2016,10,17,8,30,633.0,93.0,5.1,26.0,333.0,471.1,373.02
2016,10,17,8,45,688.0,92.5,5.2,26.5,386.0,539.44,426.52
2016,10,17,9,0,743.0,92.0,5.3,27.0,439.0,611.37,481.26
2016,10,17,9,15,766.0,95.5,5.3,27.5,485.0,666.09,521.24
2016,10,17,9,30,789.0,99.0,5.3,28.0,531.0,722.87,560.21
2016,10,17,9,45,816.0,97.5,5.35,28.5,573.5,776.61,596.24
2016,10,17,10,0,843.0,96.0,5.4,29.0,616.0,829.56,631.13
2016,10,17,10,15,855.0,98.0,5.35,29.5,649.5,872.44,657.95
2016,10,17,10,30,867.0,100.0,5.3,30.0,683.0,904.5,677.01
2016,10,17,10,45,879.0,99.0,5.3,30.5,710.0,938.43,697.52
2016,10,17,11,0,891.0,98.0,5.3,31.0,737.0,969.5,715.94
2016,10,17,11,15,896.0,99.0,5.25,31.0,755.0,992.98,730.37
2016,10,17,11,30,901.0,100.0,5.2,31.0,773.0,1012.96,742.55
2016,10,17,11,45,903.5,100.5,5.2,31.5,782.5,1026.25,749.22
2016,10,17,12,0,906.0,101.0,5.2,32.0,792.0,1035.79,753.57
2016,10,17,12,15,906.0,101.0,5.15,32.0,792.5,1038.41,754.72
2016,10,17,12,30,906.0,101.0,5.1,32.0,793.0,1037.19,753.55
2016,10,17,12,45,904.0,100.5,5.05,32.5,785.0,1029.54,746.81
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,1018.1,737.81
2016,10,17,13,15,897.0,99.5,4.95,33.0,760.5,1000.01,726.18
2016,10,17,13,30,892.0,99.0,4.9,33.0,744.0,978.37,712.38
2016,10,17,13,45,885.0,97.5,4.85,33.0,719.0,950.3,694.43
2016,10,17,14,0,878.0,96.0,4.8,33.0,694.0,919.06,674.44
2016,10,17,14,15,867.0,94.5,4.7,33.0,662.0,881.31,649.73
2016,10,17,14,30,856.0,93.0,4.6,33.0,630.0,841.01,623.5
2016,10,17,14,45,840.0,91.0,4.55,33.0,590.5,800.6,597.21
2016,10,17,15,0,824.0,89.0,4.5,33.0,551.0,751.13,564.39
2016,10,17,15,15,803.0,86.0,4.4,32.5,506.0,695.5,527.78
2016,10,17,15,30,782.0,83.0,4.3,32.0,461.0,639.27,489.16
2016,10,17,15,45,753.0,79.0,4.2,32.0,411.5,576.62,442.8
2016,10,17,16,0,724.0,75.0,4.1,32.0,362.0,514.86,395.83
2016,10,17,16,15,682.5,70.0,3.7,31.5,309.5,448.34,344.11
2016,10,17,16,30,641.0,65.0,3.3,31.0,257.0,383.41,292.01
2016,10,17,16,45,577.0,58.0,2.95,30.5,204.5,310.69,232.63
2016,10,17,17,0,513.0,51.0,2.6,30.0,152.0,244.63,177.12
2016,10,17,17,15,405.5,40.0,2.4,29.0,104.0,169.25,115.4
2016,10,17,17,30,298.0,29.0,2.2,28.0,56.0,107.18,61.36
2016,10,17,17,45,149.0,14.5,2.05,27.0,28.0,36.59,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,5.5,3.55,22.5,5.5,5.0,0.0
2016,10,18,7,0,0.0,11.0,3.7,23.0,11.0,9.67,0.0
2016,10,18,7,15,0.0,24.5,3.95,23.5,24.5,21.58,11.52
2016,10,18,7,30,0.0,38.0,4.2,24.0,38.0,33.53,21.72
2016,10,18,7,45,0.0,54.5,4.5,24.5,54.5,48.58,34.33
2016,10,18,8,0,0.0,71.0,4.8,25.0,71.0,63.81,46.89
2016,10,18,8,15,0.0,82.0,4.8,25.5,82.0,73.71,54.87
2016,10,18,8,30,0.0,93.0,4.8,26.0,93.0,83.68,62.74
2016,10,18,8,45,0.0,107.5,4.85,26.5,107.5,97.1,73.24
2016,10,18,9,0,0.0,122.0,4.9,27.0,122.0,110.58,83.63
2016,10,18,9,15,83.5,184.0,4.85,27.5,229.5,240.3,187.43
2016,10,18,9,30,167.0,246.0,4.8,28.0,337.0,386.37,300.01
2016,10,18,9,45,306.5,240.5,4.8,28.5,422.5,511.3,395.07
2016,10,18,10,0,446.0,235.0,4.8,29.0,508.0,648.1,495.63
2016,10,18,10,15,630.0,177.5,4.7,29.5,586.0,769.8,583.72
2016,10,18,10,30,814.0,120.0,4.6,30.0,664.0,888.18,662.28
2016,10,18,10,45,825.0,120.5,4.55,30.5,690.5,921.98,681.82
2016,10,18,11,0,836.0,121.0,4.5,31.0,717.0,953.0,699.85
2016,10,18,11,15,841.5,122.0,4.4,31.0,734.5,976.27,713.82
2016,10,18,11,30,847.0,123.0,4.3,31.0,752.0,996.2,725.64
2016,10,18,11,45,868.0,113.5,4.25,31.5,765.0,1005.26,729.25
2016,10,18,12,0,889.0,104.0,4.2,32.0,778.0,1021.81,737.9
2016,10,18,12,15,670.0,204.5,4.1,32.0,713.0,934.02,679.66
2016,10,18,12,30,451.0,305.0,4.0,32.0,648.0,814.61,594.95
2016,10,18,12,45,667.0,204.5,3.95,32.0,705.5,925.86,675.18
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,1003.35,725.24
2016,10,18,13,15,617.0,212.0,3.8,32.0,667.5,867.42,634.97
2016,10,18,13,30,351.0,320.0,3.7,32.0,572.0,695.61,512.15
2016,10,18,13,45,320.0,315.0,3.6,32.0,539.0,652.6,482.89
2016,10,18,14,0,289.0,310.0,3.5,32.0,506.0,609.8,452.82
2016,10,18,14,15,342.5,281.5,3.4,32.0,503.0,615.84,459.27
2016,10,18,14,30,396.0,253.0,3.3,32.0,500.0,617.29,462.14
2016,10,18,14,45,395.0,235.0,3.25,32.0,468.0,581.18,437.33
2016,10,18,15,0,394.0,217.0,3.2,32.0,436.0,543.92,411.53
2016,10,18,15,15,309.5,211.0,3.0,31.5,374.5,458.4,349.1
2016,10,18,15,30,225.0,205.0,2.8,31.0,313.0,368.6,282.43
2016,10,18,15,45,217.5,184.0,2.65,31.0,279.0,330.3,253.99
2016,10,18,16,0,210.0,163.0,2.5,31.0,245.0,292.41,225.08
2016,10,18,16,15,200.0,140.0,2.15,30.0,209.0,251.45,193.82
2016,10,18,16,30,190.0,117.0,1.8,29.0,173.0,218.69,167.95
2016,10,18,16,45,168.0,94.5,1.5,28.5,137.0,174.29,131.94
2016,10,18,17,0,146.0,72.0,1.2,28.0,101.0,132.36,97.25
2016,10,18,17,15,106.0,51.0,1.2,27.5,68.5,89.67,62.13
2016,10,18,17,30,66.0,30.0,1.2,27.0,36.0,47.79,25.87
2016,10,18,17,45,33.0,15.0,1.2,26.5,18.0,18.82,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,19.5,12.0,2.05,22.5,13.0,13.6,0.0
2016,10,19,7,0,39.0,24.0,2.2,23.0,26.0,33.55,10.05
2016,10,19,7,15,101.0,44.5,2.4,23.5,59.5,79.62,54.25
2016,10,19,7,30,163.0,65.0,2.6,24.0,93.0,127.72,94.23
2016,10,19,7,45,209.5,84.0,2.85,24.5,133.5,175.69,134.62
2016,10,19,8,0,256.0,103.0,3.1,25.0,174.0,229.15,179.08
2016,10,19,8,15,282.0,121.5,3.3,25.0,214.5,276.94,218.72
2016,10,19,8,30,308.0,140.0,3.5,25.0,255.0,327.29,259.52
