Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,45,323.0,159.5,3.7,25.5,295.0,374.32,296.21
2016,10,19,9,0,338.0,179.0,3.9,26.0,335.0,422.26,332.68
2016,10,19,9,15,317.5,204.0,3.95,26.5,362.5,451.83,353.61
2016,10,19,9,30,297.0,229.0,4.0,27.0,390.0,478.7,371.97
2016,10,19,9,45,339.0,239.0,4.05,27.5,435.5,536.03,413.9
2016,10,19,10,0,381.0,249.0,4.1,28.0,481.0,595.7,456.59
2016,10,19,10,15,311.0,280.0,4.1,28.0,476.5,583.25,444.7
2016,10,19,10,30,241.0,311.0,4.1,28.0,472.0,549.32,417.69
2016,10,19,10,45,541.0,210.0,4.1,28.5,589.0,755.72,571.52
2016,10,19,11,0,841.0,109.0,4.1,29.0,706.0,943.91,698.69
2016,10,19,11,15,846.5,110.5,4.1,29.0,723.5,957.66,705.79
2016,10,19,11,30,852.0,112.0,4.1,29.0,741.0,977.81,718.49
2016,10,19,11,45,688.0,193.0,4.1,29.5,705.5,932.31,686.23
2016,10,19,12,0,524.0,274.0,4.1,30.0,670.0,854.23,629.4
2016,10,19,12,15,455.0,302.5,4.05,30.0,646.5,816.87,602.26
2016,10,19,12,30,386.0,331.0,4.0,30.0,623.0,761.65,562.84
2016,10,19,12,45,420.0,313.0,4.0,30.5,627.5,789.13,581.77
2016,10,19,13,0,454.0,295.0,4.0,31.0,632.0,798.95,588.47
2016,10,19,13,15,398.5,307.5,3.95,30.5,598.5,735.13,544.91
2016,10,19,13,30,343.0,320.0,3.9,30.0,565.0,688.23,512.5
2016,10,19,13,45,444.5,272.5,3.9,30.0,579.0,737.83,550.63
2016,10,19,14,0,546.0,225.0,3.9,30.0,593.0,766.1,573.47
2016,10,19,14,15,531.5,217.5,3.85,30.0,561.5,727.42,546.78
2016,10,19,14,30,517.0,210.0,3.8,30.0,530.0,687.61,519.45
2016,10,19,14,45,623.5,161.5,3.75,30.0,523.0,706.55,536.01
2016,10,19,15,0,730.0,113.0,3.7,30.0,516.0,708.26,539.1
2016,10,19,15,15,588.5,138.5,3.55,29.5,446.5,600.25,461.08
2016,10,19,15,30,447.0,164.0,3.4,29.0,377.0,496.98,384.37
2016,10,19,15,45,428.5,149.0,3.25,29.0,335.0,445.47,345.91
2016,10,19,16,0,410.0,134.0,3.1,29.0,293.0,394.82,306.97
2016,10,19,16,15,467.0,107.0,2.8,28.5,263.0,371.6,288.61
2016,10,19,16,30,524.0,80.0,2.5,28.0,233.0,344.89,265.6
2016,10,19,16,45,461.5,69.0,2.2,27.5,183.5,275.19,208.36
2016,10,19,17,0,399.0,58.0,1.9,27.0,134.0,212.16,155.42
2016,10,19,17,15,289.5,44.5,1.8,26.5,90.0,139.59,96.06
2016,10,19,17,30,180.0,31.0,1.7,26.0,46.0,81.92,44.54
2016,10,19,17,45,90.0,15.5,1.6,25.5,23.0,28.2,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.44,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.88,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.75,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.63,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.51,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.39,0.0
2016,10,20,8,45,0.0,41.5,6.3,22.5,41.5,36.6,24.73
2016,10,20,9,0,0.0,78.0,6.6,23.0,78.0,69.01,51.21
2016,10,20,9,15,6.5,133.5,6.7,23.0,137.0,126.01,97.57
2016,10,20,9,30,13.0,189.0,6.8,23.0,196.0,185.72,145.41
2016,10,20,9,45,36.5,226.0,6.9,23.5,247.5,254.44,199.93
2016,10,20,10,0,60.0,263.0,7.0,24.0,299.0,315.38,247.45
2016,10,20,10,15,59.0,277.0,7.0,24.5,314.5,331.17,258.59
2016,10,20,10,30,58.0,291.0,7.0,25.0,330.0,346.86,269.64
2016,10,20,10,45,198.5,302.5,7.0,25.5,442.0,507.28,395.31
2016,10,20,11,0,339.0,314.0,7.0,26.0,554.0,675.66,522.3
2016,10,20,11,15,346.0,318.5,6.95,26.0,568.5,694.6,535.23
2016,10,20,11,30,353.0,323.0,6.9,26.0,583.0,712.3,547.72
2016,10,20,11,45,599.5,224.5,6.9,26.5,672.0,877.24,672.22
2016,10,20,12,0,846.0,126.0,6.9,27.0,761.0,1014.07,766.77
2016,10,20,12,15,528.5,247.0,6.9,27.0,644.0,830.9,634.67
2016,10,20,12,30,211.0,368.0,6.9,27.0,527.0,609.36,465.21
2016,10,20,12,45,533.5,243.0,6.9,27.0,639.0,827.28,634.04
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,1002.25,759.37
2016,10,20,13,15,851.5,117.0,6.9,27.0,734.5,984.33,746.64
2016,10,20,13,30,847.0,116.0,6.9,27.0,718.0,962.98,732.51
2016,10,20,13,45,479.0,215.5,6.9,27.0,554.0,708.38,547.94
2016,10,20,14,0,111.0,315.0,6.9,27.0,390.0,422.44,325.74
2016,10,20,14,15,87.0,292.0,6.85,27.0,349.0,372.99,288.53
2016,10,20,14,30,63.0,269.0,6.8,27.0,308.0,325.03,251.64
2016,10,20,14,45,104.5,258.5,6.8,27.0,318.5,345.71,269.46
2016,10,20,15,0,146.0,248.0,6.8,27.0,329.0,375.69,294.06
2016,10,20,15,15,447.5,170.0,6.7,26.5,387.0,526.35,417.23
2016,10,20,15,30,749.0,92.0,6.6,26.0,445.0,628.05,499.64
2016,10,20,15,45,729.5,85.0,6.5,26.0,397.5,569.45,453.56
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,510.96,406.85
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,442.92,351.71
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,378.1,297.47
2016,10,20,16,45,571.0,58.0,5.5,24.5,195.5,307.84,237.49
2016,10,20,17,0,516.0,49.0,5.2,24.0,144.0,243.26,180.76
2016,10,20,17,15,404.0,37.5,4.85,23.0,96.5,166.22,115.37
2016,10,20,17,30,292.0,26.0,4.5,22.0,49.0,101.27,52.57
2016,10,20,17,45,146.0,13.0,4.2,21.5,24.5,34.7,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,164.5,10.0,2.4,11.5,20.0,32.2,0.0
2016,10,21,7,0,329.0,20.0,2.6,12.0,40.0,93.0,23.46
2016,10,21,7,15,457.0,30.0,2.8,12.5,89.0,162.91,112.55
2016,10,21,7,30,585.0,40.0,3.0,13.0,138.0,244.93,185.38
2016,10,21,7,45,656.5,46.0,3.2,14.0,193.0,316.1,249.57
2016,10,21,8,0,728.0,52.0,3.4,15.0,248.0,394.64,318.11
2016,10,21,8,15,770.5,56.0,3.45,15.5,303.0,463.3,377.11
2016,10,21,8,30,813.0,60.0,3.5,16.0,358.0,535.05,436.28
2016,10,21,8,45,843.0,63.0,3.6,17.0,410.5,600.67,487.71
2016,10,21,9,0,873.0,66.0,3.7,18.0,463.0,662.56,534.45
2016,10,21,9,15,893.0,68.5,3.6,18.5,510.5,721.35,575.75
2016,10,21,9,30,913.0,71.0,3.5,19.0,558.0,779.33,614.72
2016,10,21,9,45,927.5,72.5,3.4,19.5,599.5,830.57,647.89
2016,10,21,10,0,942.0,74.0,3.3,20.0,641.0,879.86,678.97
2016,10,21,10,15,952.0,75.5,3.2,20.5,675.5,922.99,705.14
2016,10,21,10,30,962.0,77.0,3.1,21.0,710.0,963.29,728.93
2016,10,21,10,45,969.5,78.0,3.05,21.5,736.5,997.63,748.75
2016,10,21,11,0,977.0,79.0,3.0,22.0,763.0,1028.56,766.14
2016,10,21,11,15,981.0,79.5,2.9,22.0,781.5,1051.91,779.48
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,1071.4,790.34
2016,10,21,11,45,986.0,81.0,2.75,22.5,809.0,1084.52,796.11
2016,10,21,12,0,987.0,82.0,2.7,23.0,818.0,1093.52,799.39
2016,10,21,12,15,987.0,82.0,2.65,23.0,818.5,1096.18,800.34
2016,10,21,12,30,987.0,82.0,2.6,23.0,819.0,1094.66,798.84
2016,10,21,12,45,984.5,81.5,2.6,23.5,810.5,1085.89,791.94
2016,10,21,13,0,982.0,81.0,2.6,24.0,802.0,1073.03,782.67
2016,10,21,13,15,977.5,80.5,2.55,24.0,784.5,1054.2,770.74
2016,10,21,13,30,973.0,80.0,2.5,24.0,767.0,1031.5,756.49
2016,10,21,13,45,966.0,79.0,2.45,24.0,741.0,1002.15,738.03
2016,10,21,14,0,959.0,78.0,2.4,24.0,715.0,969.33,717.38
2016,10,21,14,15,949.0,76.5,2.35,24.0,681.5,930.03,692.42
2016,10,21,14,30,939.0,75.0,2.3,24.0,648.0,887.85,665.44
2016,10,21,14,45,925.5,73.0,2.25,24.0,607.5,839.63,634.16
2016,10,21,15,0,912.0,71.0,2.2,24.0,567.0,789.33,601.12
2016,10,21,15,15,893.0,69.0,2.1,23.5,520.5,733.25,564.31
2016,10,21,15,30,874.0,67.0,2.0,23.0,474.0,676.19,526.08
2016,10,21,15,45,847.0,63.5,1.95,23.0,422.5,611.71,478.37
2016,10,21,16,0,820.0,60.0,1.9,23.0,371.0,551.41,432.07
2016,10,21,16,15,780.0,56.0,1.65,22.5,316.5,480.47,376.07
2016,10,21,16,30,740.0,52.0,1.4,22.0,262.0,412.25,320.15
2016,10,21,16,45,676.0,46.5,1.15,21.5,207.0,335.82,256.11
2016,10,21,17,0,612.0,41.0,0.9,21.0,152.0,265.75,195.37
2016,10,21,17,15,496.5,32.0,0.95,20.0,102.0,184.55,126.9
2016,10,21,17,30,381.0,23.0,1.0,19.0,52.0,115.22,55.75
2016,10,21,17,45,190.5,11.5,1.05,18.0,26.0,40.32,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.0,9.5,1.0,10.5,19.0,31.45,0.0
2016,10,22,7,0,322.0,19.0,1.0,11.0,38.0,90.76,15.64
2016,10,22,7,15,451.5,29.0,1.2,12.0,86.5,160.98,110.63
2016,10,22,7,30,581.0,39.0,1.4,13.0,135.0,243.15,182.93
2016,10,22,7,45,650.0,45.5,1.65,14.0,189.5,313.58,245.96
2016,10,22,8,0,719.0,52.0,1.9,15.0,244.0,391.15,313.06
2016,10,22,8,15,762.5,56.5,2.05,16.0,298.5,460.33,371.16
2016,10,22,8,30,806.0,61.0,2.2,17.0,353.0,532.74,429.33
2016,10,22,8,45,834.0,64.5,2.35,18.0,405.0,597.3,479.2
2016,10,22,9,0,862.0,68.0,2.5,19.0,457.0,657.92,524.37
2016,10,22,9,15,882.0,70.5,2.55,19.5,504.0,716.11,565.1
2016,10,22,9,30,902.0,73.0,2.6,20.0,551.0,773.52,603.62
2016,10,22,9,45,915.0,75.5,2.65,21.0,592.0,824.22,635.41
2016,10,22,10,0,928.0,78.0,2.7,22.0,633.0,872.89,665.15
2016,10,22,10,15,938.5,79.5,2.65,22.0,667.5,915.89,692.35
2016,10,22,10,30,949.0,81.0,2.6,22.0,702.0,956.15,717.41
2016,10,22,10,45,954.5,83.0,2.6,22.5,728.0,989.38,736.63
2016,10,22,11,0,960.0,85.0,2.6,23.0,754.0,1019.17,753.5
2016,10,22,11,15,964.5,85.5,2.6,23.5,772.0,1042.62,766.2
2016,10,22,11,30,969.0,86.0,2.6,24.0,790.0,1062.29,776.54
2016,10,22,11,45,969.0,87.5,2.6,24.5,799.0,1074.76,782.36
2016,10,22,12,0,969.0,89.0,2.6,25.0,808.0,1083.18,785.79
2016,10,22,12,15,969.0,89.0,2.6,25.0,808.5,1085.75,787.23
2016,10,22,12,30,969.0,89.0,2.6,25.0,809.0,1084.23,786.3
2016,10,22,12,45,965.5,89.5,2.6,25.5,800.0,1075.71,779.6
2016,10,22,13,0,962.0,90.0,2.6,26.0,791.0,1063.2,770.6
2016,10,22,13,15,957.0,89.0,2.6,26.0,773.5,1043.57,758.74
2016,10,22,13,30,952.0,88.0,2.6,26.0,756.0,1020.17,744.62
2016,10,22,13,45,944.0,87.5,2.65,26.0,730.0,990.94,727.26
2016,10,22,14,0,936.0,87.0,2.7,26.0,704.0,958.39,707.69
2016,10,22,14,15,925.5,85.0,2.7,26.0,671.0,918.77,682.89
2016,10,22,14,30,915.0,83.0,2.7,26.0,638.0,876.4,656.1
2016,10,22,14,45,898.0,82.0,2.75,26.0,597.0,827.46,624.88
2016,10,22,15,0,881.0,81.0,2.8,26.0,556.0,776.78,591.98
2016,10,22,15,15,860.5,78.0,2.8,25.5,509.5,725.35,558.78
2016,10,22,15,30,840.0,75.0,2.8,25.0,463.0,667.02,519.24
2016,10,22,15,45,810.5,71.5,2.8,25.0,412.0,602.05,471.01
2016,10,22,16,0,781.0,68.0,2.8,25.0,361.0,537.9,421.79
2016,10,22,16,15,738.0,63.0,2.45,24.0,307.0,466.3,365.74
2016,10,22,16,30,695.0,58.0,2.1,23.0,253.0,397.79,309.95
2016,10,22,16,45,627.5,51.5,1.8,22.5,198.5,323.18,247.14
2016,10,22,17,0,560.0,45.0,1.5,22.0,144.0,253.95,187.14
2016,10,22,17,15,440.0,34.5,1.5,21.0,95.5,173.29,119.17
2016,10,22,17,30,320.0,24.0,1.5,20.0,47.0,104.21,46.12
2016,10,22,17,45,160.0,12.0,1.55,19.0,23.5,35.99,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,50.0,10.5,1.8,13.5,13.5,16.69,0.0
2016,10,23,7,0,100.0,21.0,2.0,14.0,27.0,48.28,1.31
2016,10,23,7,15,194.5,38.5,2.1,14.5,65.0,104.38,72.29
2016,10,23,7,30,289.0,56.0,2.2,15.0,103.0,166.47,126.3
2016,10,23,7,45,340.0,72.5,2.35,15.5,148.0,222.2,175.6
2016,10,23,8,0,391.0,89.0,2.5,16.0,193.0,283.76,228.89
2016,10,23,8,15,445.0,96.5,2.55,16.5,238.5,342.38,278.56
2016,10,23,8,30,499.0,104.0,2.6,17.0,284.0,406.21,331.02
2016,10,23,8,45,410.5,139.5,2.65,17.5,302.0,418.55,340.01
2016,10,23,9,0,322.0,175.0,2.7,18.0,320.0,409.2,331.13
2016,10,23,9,15,404.0,177.5,2.9,18.5,378.0,498.08,400.67
2016,10,23,9,30,486.0,180.0,3.1,19.0,436.0,582.25,464.76
2016,10,23,9,45,649.0,144.0,3.35,19.5,513.0,700.74,554.86
2016,10,23,10,0,812.0,108.0,3.6,20.0,590.0,818.16,638.2
2016,10,23,10,15,622.0,183.0,3.7,20.5,564.5,769.29,599.72
2016,10,23,10,30,432.0,258.0,3.8,21.0,539.0,694.46,539.59
2016,10,23,10,45,311.5,296.0,3.95,21.5,503.0,622.73,483.49
2016,10,23,11,0,191.0,334.0,4.1,22.0,467.0,541.91,419.69
2016,10,23,11,15,200.0,342.5,4.1,22.5,484.5,563.91,435.25
2016,10,23,11,30,209.0,351.0,4.1,23.0,502.0,585.46,449.93
2016,10,23,11,45,228.5,353.0,4.15,23.5,520.5,609.42,466.82
2016,10,23,12,0,248.0,355.0,4.2,24.0,539.0,632.8,483.2
2016,10,23,12,15,228.5,358.0,4.15,24.0,527.5,617.31,471.12
2016,10,23,12,30,209.0,361.0,4.1,24.0,516.0,600.83,458.56
2016,10,23,12,45,125.0,334.5,4.1,24.0,427.0,485.59,372.2
2016,10,23,13,0,41.0,308.0,4.1,24.0,338.0,353.44,271.28
2016,10,23,13,15,162.5,316.0,4.05,24.0,430.0,498.07,384.26
2016,10,23,13,30,284.0,324.0,4.0,24.0,522.0,637.56,488.93
2016,10,23,13,45,384.0,282.5,3.95,24.5,540.5,677.09,519.27
2016,10,23,14,0,484.0,241.0,3.9,25.0,559.0,726.85,556.57
2016,10,23,14,15,642.0,175.0,3.8,24.5,575.0,783.83,602.09
2016,10,23,14,30,800.0,109.0,3.7,24.0,591.0,816.42,626.79
2016,10,23,14,45,751.0,113.0,3.6,24.0,542.0,754.48,583.49
2016,10,23,15,0,702.0,117.0,3.5,24.0,493.0,690.06,538.42
2016,10,23,15,15,692.0,107.0,3.15,23.5,451.0,639.49,502.24
2016,10,23,15,30,682.0,97.0,2.8,23.0,409.0,587.73,463.91
2016,10,23,15,45,640.0,96.0,2.5,23.0,363.0,525.24,415.41
2016,10,23,16,0,598.0,95.0,2.2,23.0,317.0,465.02,367.64
2016,10,23,16,15,556.5,85.5,2.05,22.5,267.5,398.84,315.28
2016,10,23,16,30,515.0,76.0,1.9,22.0,218.0,336.07,263.85
2016,10,23,16,45,455.0,64.5,1.75,21.5,170.0,267.66,206.51
2016,10,23,17,0,395.0,53.0,1.6,21.0,122.0,205.66,153.11
2016,10,23,17,15,285.5,39.0,1.6,20.5,79.5,133.21,92.12
2016,10,23,17,30,176.0,25.0,1.6,20.0,37.0,72.65,27.78
2016,10,23,17,45,88.0,12.5,1.6,20.0,18.5,25.17,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,0.85,16.5,5.0,4.55,0.0
2016,10,24,7,0,0.0,10.0,0.9,17.0,10.0,8.79,0.0
2016,10,24,7,15,0.0,26.5,1.1,17.5,26.5,23.42,12.98
2016,10,24,7,30,0.0,43.0,1.3,18.0,43.0,38.85,26.61
2016,10,24,7,45,0.0,62.5,1.5,19.0,62.5,57.26,42.29
2016,10,24,8,0,0.0,82.0,1.7,20.0,82.0,75.62,57.63
2016,10,24,8,15,0.5,101.5,1.95,21.0,101.5,94.25,72.83
2016,10,24,8,30,1.0,121.0,2.2,22.0,121.0,112.99,87.75
2016,10,24,8,45,19.5,148.5,2.5,23.0,157.0,151.18,118.39
2016,10,24,9,0,38.0,176.0,2.8,24.0,193.0,201.21,157.86
2016,10,24,9,15,151.0,200.5,2.75,24.5,278.0,320.3,252.54
2016,10,24,9,30,264.0,225.0,2.7,25.0,363.0,451.89,353.08
2016,10,24,9,45,211.5,249.5,2.65,25.5,365.5,435.15,337.44
2016,10,24,10,0,159.0,274.0,2.6,26.0,368.0,426.67,328.35
2016,10,24,10,15,114.0,282.0,2.5,26.0,351.5,386.61,296.76
2016,10,24,10,30,69.0,290.0,2.4,26.0,335.0,357.66,273.26
2016,10,24,10,45,154.0,308.0,2.35,26.5,413.5,474.24,360.58
2016,10,24,11,0,239.0,326.0,2.3,27.0,492.0,578.82,435.74
2016,10,24,11,15,211.0,338.0,2.3,27.5,487.0,569.91,426.6
2016,10,24,11,30,183.0,350.0,2.3,28.0,482.0,559.25,417.02
2016,10,24,11,45,107.5,324.0,2.3,28.5,402.0,438.18,328.06
2016,10,24,12,0,32.0,298.0,2.3,29.0,322.0,333.95,249.5
2016,10,24,12,15,73.0,327.0,2.3,29.0,381.0,407.74,305.1
2016,10,24,12,30,114.0,356.0,2.3,29.0,440.0,481.93,359.23
2016,10,24,12,45,463.5,244.0,2.3,29.0,579.0,758.43,561.63
2016,10,24,13,0,813.0,132.0,2.3,29.0,718.0,973.84,705.06
2016,10,24,13,15,539.0,228.5,2.3,29.0,613.5,802.16,589.23
2016,10,24,13,30,265.0,325.0,2.3,29.0,509.0,620.92,459.85
2016,10,24,13,45,247.0,315.0,2.35,29.0,482.0,569.7,425.85
2016,10,24,14,0,229.0,305.0,2.4,29.0,455.0,535.8,402.48
2016,10,24,14,15,251.5,285.5,2.4,29.0,442.5,542.25,408.4
2016,10,24,14,30,274.0,266.0,2.4,29.0,430.0,530.29,401.19
2016,10,24,14,45,494.5,190.5,2.45,29.0,462.5,627.12,476.34
2016,10,24,15,0,715.0,115.0,2.5,29.0,495.0,697.39,529.88
2016,10,24,15,15,689.5,110.5,2.5,28.5,451.0,641.37,491.19
2016,10,24,15,30,664.0,106.0,2.5,28.0,407.0,585.51,451.92
2016,10,24,15,45,630.5,99.5,2.55,28.0,359.5,522.97,405.78
2016,10,24,16,0,597.0,93.0,2.6,28.0,312.0,462.13,359.46
2016,10,24,16,15,546.5,85.5,2.3,27.5,262.5,393.53,305.67
2016,10,24,16,30,496.0,78.0,2.0,27.0,213.0,329.24,253.68
2016,10,24,16,45,423.5,67.0,1.75,26.5,164.5,254.82,192.8
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,192.23,140.26
2016,10,24,17,15,237.0,40.5,1.45,25.0,74.5,121.74,82.53
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,60.8,18.08
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,21.02,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.73,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,5.26,0.0
2016,10,25,7,15,0.0,16.0,1.4,17.5,16.0,14.07,5.47
2016,10,25,7,30,0.0,26.0,1.5,18.0,26.0,22.89,13.37
2016,10,25,7,45,0.0,38.0,1.65,18.5,38.0,33.51,22.53
2016,10,25,8,0,0.0,50.0,1.8,19.0,50.0,44.14,31.58
2016,10,25,8,15,0.0,63.0,1.95,19.5,63.0,55.75,41.28
2016,10,25,8,30,0.0,76.0,2.1,20.0,76.0,67.69,51.07
2016,10,25,8,45,76.0,133.0,2.25,20.5,166.5,176.97,141.69
2016,10,25,9,0,152.0,190.0,2.4,21.0,257.0,303.6,243.01
2016,10,25,9,15,183.0,209.5,2.45,21.5,299.0,353.7,281.38
2016,10,25,9,30,214.0,229.0,2.5,22.0,341.0,406.32,321.19
2016,10,25,9,45,163.0,249.0,2.55,22.5,338.0,396.53,311.11
2016,10,25,10,0,112.0,269.0,2.6,23.0,335.0,368.09,287.11
2016,10,25,10,15,235.0,271.5,2.65,23.0,420.0,495.12,385.44
2016,10,25,10,30,358.0,274.0,2.7,23.0,505.0,631.47,486.55
2016,10,25,10,45,371.5,283.0,2.75,23.5,530.5,664.26,507.94
2016,10,25,11,0,385.0,292.0,2.8,24.0,556.0,696.29,529.25
2016,10,25,11,15,345.5,311.0,2.85,24.0,552.5,687.42,521.27
2016,10,25,11,30,306.0,330.0,2.9,24.0,549.0,675.77,511.62
2016,10,25,11,45,331.5,328.0,2.95,24.5,567.5,702.46,530.13
2016,10,25,12,0,357.0,326.0,3.0,25.0,586.0,728.11,547.55
2016,10,25,12,15,307.0,338.0,3.0,25.0,562.0,692.61,521.04
2016,10,25,12,30,257.0,350.0,3.0,25.0,538.0,655.66,493.76
2016,10,25,12,45,313.5,332.0,3.05,25.5,559.0,689.75,519.16
2016,10,25,13,0,370.0,314.0,3.1,26.0,580.0,721.54,542.29
2016,10,25,13,15,303.5,320.5,3.05,26.0,535.5,658.78,496.47
2016,10,25,13,30,237.0,327.0,3.0,26.0,491.0,579.59,439.2
2016,10,25,13,45,343.0,289.5,2.95,26.0,517.0,647.21,491.23
2016,10,25,14,0,449.0,252.0,2.9,26.0,543.0,706.86,535.93
2016,10,25,14,15,619.5,183.0,2.85,26.0,563.0,771.82,585.74
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,812.6,614.92
2016,10,25,14,45,485.0,175.5,2.75,26.0,457.5,602.92,464.37
2016,10,25,15,0,180.0,237.0,2.7,26.0,332.0,391.39,303.32
2016,10,25,15,15,237.5,209.0,2.45,25.5,323.0,406.17,317.32
2016,10,25,15,30,295.0,181.0,2.2,25.0,314.0,402.14,315.83
2016,10,25,15,45,280.0,163.0,1.95,25.0,278.0,358.11,281.68
2016,10,25,16,0,265.0,145.0,1.7,25.0,242.0,315.08,247.85
2016,10,25,16,15,247.5,124.0,1.5,24.5,203.5,268.49,211.02
2016,10,25,16,30,230.0,103.0,1.3,24.0,165.0,223.5,174.41
2016,10,25,16,45,201.5,82.0,1.15,23.5,127.5,175.83,134.8
2016,10,25,17,0,173.0,61.0,1.0,23.0,90.0,131.34,97.01
2016,10,25,17,15,113.0,41.5,1.0,22.5,57.5,83.22,56.52
2016,10,25,17,30,53.0,22.0,1.0,22.0,25.0,38.3,6.32
2016,10,25,17,45,26.5,11.0,1.05,21.5,12.5,14.17,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,52.5,9.5,1.25,16.5,12.0,8.64,0.0
2016,10,26,7,0,105.0,19.0,1.3,17.0,24.0,46.86,0.0
2016,10,26,7,15,231.0,34.0,1.5,17.5,63.5,110.36,73.49
2016,10,26,7,30,357.0,49.0,1.7,18.0,103.0,183.65,136.65
2016,10,26,7,45,440.5,58.0,1.95,19.0,152.0,249.27,193.28
2016,10,26,8,0,524.0,67.0,2.2,20.0,201.0,323.96,256.34
2016,10,26,8,15,576.0,74.0,2.5,21.0,251.0,389.29,310.67
2016,10,26,8,30,628.0,81.0,2.8,22.0,301.0,459.17,366.76
2016,10,26,8,45,663.5,86.0,3.1,23.0,349.0,520.82,414.7
2016,10,26,9,0,699.0,91.0,3.4,24.0,397.0,584.38,462.53
2016,10,26,9,15,441.0,161.0,3.3,24.5,361.0,507.4,399.69
2016,10,26,9,30,183.0,231.0,3.2,25.0,325.0,385.75,301.66
2016,10,26,9,45,184.0,250.0,3.15,25.5,351.0,414.85,322.86
2016,10,26,10,0,185.0,269.0,3.1,26.0,377.0,443.62,342.84
2016,10,26,10,15,158.0,285.0,3.0,26.5,381.5,444.28,340.96
2016,10,26,10,30,131.0,301.0,2.9,27.0,386.0,442.78,337.55
2016,10,26,10,45,476.5,208.5,2.8,27.5,531.5,695.27,527.06
2016,10,26,11,0,822.0,116.0,2.7,28.0,677.0,932.5,686.74
2016,10,26,11,15,827.5,117.5,2.65,28.0,694.0,955.64,698.63
2016,10,26,11,30,833.0,119.0,2.6,28.0,711.0,975.53,710.34
2016,10,26,11,45,847.5,113.5,2.55,28.5,722.5,992.8,719.0
2016,10,26,12,0,862.0,108.0,2.5,29.0,734.0,995.96,718.68
2016,10,26,12,15,605.5,217.0,2.45,29.0,657.0,880.82,643.07
2016,10,26,12,30,349.0,326.0,2.4,29.0,580.0,720.7,529.5
2016,10,26,12,45,288.0,335.0,2.4,29.0,543.0,668.11,493.23
2016,10,26,13,0,227.0,344.0,2.4,29.0,506.0,597.13,443.16
2016,10,26,13,15,536.5,225.0,2.4,29.0,595.5,795.56,589.02
2016,10,26,13,30,846.0,106.0,2.4,29.0,685.0,947.17,690.03
2016,10,26,13,45,466.5,201.0,2.4,29.5,518.5,680.15,506.91
2016,10,26,14,0,87.0,296.0,2.4,30.0,352.0,382.08,286.2
2016,10,26,14,15,68.0,272.5,2.35,29.5,315.0,337.15,254.86
2016,10,26,14,30,49.0,249.0,2.3,29.0,278.0,293.48,222.83
2016,10,26,14,45,60.5,237.5,2.3,29.0,271.0,289.29,220.68
2016,10,26,15,0,72.0,226.0,2.3,29.0,264.0,284.24,217.69
2016,10,26,15,15,388.5,159.5,2.25,29.0,335.5,472.49,365.48
2016,10,26,15,30,705.0,93.0,2.2,29.0,407.0,597.83,459.8
2016,10,26,15,45,673.0,87.5,2.2,29.0,359.5,535.59,412.85
2016,10,26,16,0,641.0,82.0,2.2,29.0,312.0,474.84,366.81
2016,10,26,16,15,591.5,75.5,1.9,28.0,262.0,405.81,313.52
2016,10,26,16,30,542.0,69.0,1.6,27.0,212.0,340.93,261.58
2016,10,26,16,45,471.0,59.0,1.35,26.5,163.0,268.36,201.94
2016,10,26,17,0,400.0,49.0,1.1,26.0,114.0,203.42,147.24
2016,10,26,17,15,277.5,35.5,1.1,25.0,72.5,129.0,85.9
2016,10,26,17,30,155.0,22.0,1.1,24.0,31.0,63.76,5.81
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.5,22.21,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.0,9.0,1.45,17.5,10.5,8.19,0.0
2016,10,27,7,0,70.0,18.0,1.6,18.0,21.0,35.77,0.0
2016,10,27,7,15,184.5,35.5,1.75,18.5,59.5,100.31,66.2
2016,10,27,7,30,299.0,53.0,1.9,19.0,98.0,168.3,124.99
2016,10,27,7,45,386.5,64.0,2.05,20.0,146.0,232.54,179.86
2016,10,27,8,0,474.0,75.0,2.2,21.0,194.0,310.0,244.57
2016,10,27,8,15,528.5,83.0,2.05,21.5,243.5,375.16,298.27
2016,10,27,8,30,583.0,91.0,1.9,22.0,293.0,445.14,353.66
2016,10,27,8,45,625.0,96.0,1.8,23.0,341.5,508.65,401.36
2016,10,27,9,0,667.0,101.0,1.7,24.0,390.0,574.73,448.85
2016,10,27,9,15,485.5,157.0,1.5,24.5,379.5,534.77,414.71
2016,10,27,9,30,304.0,213.0,1.3,25.0,369.0,469.69,362.04
2016,10,27,9,45,532.5,164.5,1.15,26.0,463.0,624.3,474.83
2016,10,27,10,0,761.0,116.0,1.0,27.0,557.0,788.35,582.4
2016,10,27,10,15,775.0,118.5,1.05,27.0,589.5,826.04,604.65
2016,10,27,10,30,789.0,121.0,1.1,27.0,622.0,865.95,629.72
2016,10,27,10,45,797.5,123.5,1.2,27.5,647.0,898.53,649.37
2016,10,27,11,0,806.0,126.0,1.3,28.0,672.0,928.34,667.25
2016,10,27,11,15,812.5,127.0,1.4,28.0,689.5,951.58,682.34
2016,10,27,11,30,819.0,128.0,1.5,28.0,707.0,971.65,695.58
2016,10,27,11,45,842.5,118.5,1.65,28.5,720.5,993.2,709.19
2016,10,27,12,0,866.0,109.0,1.8,29.0,734.0,1000.56,713.89
2016,10,27,12,15,866.0,109.0,1.85,29.0,734.5,1002.72,715.71
2016,10,27,12,30,866.0,109.0,1.9,29.0,735.0,1001.25,715.47
2016,10,27,12,45,865.0,108.0,1.95,29.5,727.0,994.01,710.34
2016,10,27,13,0,864.0,107.0,2.0,30.0,719.0,983.18,703.15
2016,10,27,13,15,858.5,106.0,2.0,30.0,702.5,964.44,691.93
2016,10,27,13,30,853.0,105.0,2.0,30.0,686.0,952.07,684.96
2016,10,27,13,45,846.5,102.5,2.05,30.0,662.0,923.71,668.27
2016,10,27,14,0,840.0,100.0,2.1,30.0,638.0,892.31,649.67
2016,10,27,14,15,828.0,98.0,2.1,29.5,606.0,853.84,627.09
2016,10,27,14,30,816.0,96.0,2.1,29.0,574.0,813.04,602.71
2016,10,27,14,45,794.5,95.0,2.15,29.0,535.0,763.69,571.35
2016,10,27,15,0,773.0,94.0,2.2,29.0,496.0,713.23,538.7
2016,10,27,15,15,749.5,90.5,2.2,28.5,452.0,657.74,502.56
2016,10,27,15,30,726.0,87.0,2.2,28.0,408.0,604.65,465.65
2016,10,27,15,45,693.0,82.5,2.25,28.0,360.0,542.06,419.66
2016,10,27,16,0,660.0,78.0,2.3,28.0,312.0,480.99,373.25
2016,10,27,16,15,611.0,71.5,2.05,27.5,261.5,411.33,318.66
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,345.76,265.49
2016,10,27,16,45,491.5,55.5,1.55,26.5,162.0,272.91,205.35
2016,10,27,17,0,421.0,46.0,1.3,26.0,113.0,207.63,150.05
2016,10,27,17,15,295.5,33.0,1.25,25.0,71.0,131.77,86.95
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,65.17,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,22.51,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.0,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,158.0,16.0,0.9,16.0,23.0,46.99,0.0
2016,10,28,7,15,295.5,29.5,1.0,16.5,65.0,124.68,81.17
2016,10,28,7,30,433.0,43.0,1.1,17.0,107.0,203.38,150.59
2016,10,28,7,45,515.5,51.5,1.25,18.0,157.5,272.21,210.33
2016,10,28,8,0,598.0,60.0,1.4,19.0,208.0,350.02,275.91
2016,10,28,8,15,648.5,66.0,1.5,20.0,260.0,417.36,331.34
2016,10,28,8,30,699.0,72.0,1.6,21.0,312.0,488.96,387.8
2016,10,28,8,45,735.0,76.0,1.75,22.0,362.0,550.97,435.14
2016,10,28,9,0,771.0,80.0,1.9,23.0,412.0,616.99,483.63
2016,10,28,9,15,795.0,83.5,2.0,23.5,457.5,675.23,525.14
2016,10,28,9,30,819.0,87.0,2.1,24.0,503.0,733.24,564.06
2016,10,28,9,45,838.0,88.5,2.25,24.5,543.5,784.36,597.78
2016,10,28,10,0,857.0,90.0,2.4,25.0,584.0,834.11,630.11
2016,10,28,10,15,869.0,92.0,2.45,25.5,617.0,876.71,656.43
2016,10,28,10,30,881.0,94.0,2.5,26.0,650.0,908.46,675.24
2016,10,28,10,45,891.5,94.0,2.55,26.5,676.5,941.78,695.07
2016,10,28,11,0,902.0,94.0,2.6,27.0,703.0,972.17,712.84
2016,10,28,11,15,907.0,95.0,2.6,27.0,720.0,995.27,726.83
2016,10,28,11,30,912.0,96.0,2.6,27.0,737.0,1014.88,738.68
2016,10,28,11,45,919.0,94.0,2.6,27.5,747.0,1029.33,745.87
2016,10,28,12,0,926.0,92.0,2.6,28.0,757.0,1040.08,750.84
2016,10,28,12,15,926.0,92.0,2.6,28.0,757.0,1042.37,752.09
2016,10,28,12,30,926.0,92.0,2.6,28.0,757.0,1040.79,751.13
2016,10,28,12,45,924.0,91.5,2.6,28.5,748.5,1032.75,744.78
2016,10,28,13,0,922.0,91.0,2.6,29.0,740.0,1020.91,736.24
2016,10,28,13,15,916.5,90.0,2.6,29.0,723.0,1001.34,724.4
2016,10,28,13,30,911.0,89.0,2.6,29.0,706.0,978.24,710.43
2016,10,28,13,45,903.0,87.5,2.6,29.0,681.0,948.82,692.43
2016,10,28,14,0,895.0,86.0,2.6,29.0,656.0,916.27,672.4
2016,10,28,14,15,883.5,84.5,2.55,29.0,623.0,877.74,647.94
2016,10,28,14,30,872.0,83.0,2.5,29.0,590.0,836.72,621.7
2016,10,28,14,45,856.0,81.0,2.5,29.0,550.5,789.25,591.2
2016,10,28,15,0,840.0,79.0,2.5,29.0,511.0,746.31,563.46
2016,10,28,15,15,424.0,116.0,2.45,28.5,334.0,448.83,348.45
2016,10,28,15,30,8.0,153.0,2.4,28.0,157.0,148.34,112.71
2016,10,28,15,45,370.0,109.0,2.4,28.0,240.0,365.33,287.61
2016,10,28,16,0,732.0,65.0,2.4,28.0,323.0,504.84,392.8
2016,10,28,16,15,685.0,60.0,2.1,27.0,271.0,434.25,336.72
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,369.27,283.99
2016,10,28,16,45,562.0,48.0,1.5,25.5,168.0,292.88,220.46
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,224.61,162.09
2016,10,28,17,15,351.5,30.0,1.15,24.0,73.0,144.55,94.59
2016,10,28,17,30,217.0,19.0,1.1,23.0,29.0,74.05,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.5,14.5,25.81,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
