Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,45,70.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,141.0,16.0,1.6,17.0,22.0,43.57,0.0
2016,10,29,7,15,285.5,29.0,1.85,17.5,63.0,121.79,77.95
2016,10,29,7,30,430.0,42.0,2.1,18.0,104.0,201.65,149.01
2016,10,29,7,45,521.0,49.0,2.4,19.0,155.0,271.9,210.26
2016,10,29,8,0,612.0,56.0,2.7,20.0,206.0,352.02,278.38
2016,10,29,8,15,662.0,61.5,2.75,21.0,257.5,419.14,334.31
2016,10,29,8,30,712.0,67.0,2.8,22.0,309.0,488.51,389.77
2016,10,29,8,45,749.5,70.0,2.9,23.0,359.0,553.11,439.51
2016,10,29,9,0,787.0,73.0,3.0,24.0,409.0,619.5,488.67
2016,10,29,9,15,542.5,142.0,3.05,24.5,385.0,558.76,439.19
2016,10,29,9,30,298.0,211.0,3.1,25.0,361.0,463.61,362.84
2016,10,29,9,45,580.0,147.0,3.15,25.5,469.0,649.27,504.94
2016,10,29,10,0,862.0,83.0,3.2,26.0,577.0,822.37,625.86
2016,10,29,10,15,873.0,85.0,3.2,26.5,609.0,863.66,650.44
2016,10,29,10,30,884.0,87.0,3.2,27.0,641.0,902.5,674.02
2016,10,29,10,45,890.5,88.5,3.25,27.5,666.0,933.91,692.71
2016,10,29,11,0,897.0,90.0,3.3,28.0,691.0,962.2,709.3
2016,10,29,11,15,902.0,90.5,3.3,28.0,708.0,984.58,723.07
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,1003.49,734.68
2016,10,29,11,45,908.5,91.5,3.35,28.5,733.5,1015.34,740.73
2016,10,29,12,0,910.0,92.0,3.4,29.0,742.0,1023.46,744.53
2016,10,29,12,15,909.5,92.0,3.4,29.0,742.0,1025.2,745.49
2016,10,29,12,30,909.0,92.0,3.4,29.0,742.0,1023.13,744.2
2016,10,29,12,45,662.0,193.5,3.45,29.5,664.0,905.94,666.28
2016,10,29,13,0,415.0,295.0,3.5,30.0,586.0,744.68,551.88
2016,10,29,13,15,654.0,192.5,3.5,30.0,638.5,879.62,650.59
2016,10,29,13,30,893.0,90.0,3.5,30.0,691.0,961.67,704.95
2016,10,29,13,45,555.0,193.0,3.55,30.0,562.0,752.8,563.48
2016,10,29,14,0,217.0,296.0,3.6,30.0,433.0,516.61,389.65
2016,10,29,14,15,266.0,272.0,3.6,30.0,431.5,541.2,410.34
2016,10,29,14,30,315.0,248.0,3.6,30.0,430.0,545.63,415.47
2016,10,29,14,45,556.5,167.5,3.6,30.0,462.5,650.91,497.34
2016,10,29,15,0,798.0,87.0,3.6,30.0,495.0,723.41,551.45
2016,10,29,15,15,774.5,84.0,3.55,29.5,451.0,667.6,513.5
2016,10,29,15,30,751.0,81.0,3.5,29.0,407.0,611.5,473.98
2016,10,29,15,45,715.5,77.0,3.45,29.0,358.5,549.2,427.09
2016,10,29,16,0,680.0,73.0,3.4,29.0,310.0,486.35,378.47
2016,10,29,16,15,630.0,67.0,3.0,28.0,259.0,415.88,323.29
2016,10,29,16,30,580.0,61.0,2.6,27.0,208.0,349.59,269.42
2016,10,29,16,45,501.0,53.0,2.25,26.5,158.5,274.12,206.64
2016,10,29,17,0,422.0,45.0,1.9,26.0,109.0,207.07,149.54
2016,10,29,17,15,211.0,35.5,1.75,25.0,67.5,110.53,71.98
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,26.29,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.5,13.0,11.82,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,23.5,7.5,1.4,18.5,8.5,0.0,0.0
2016,10,30,7,0,47.0,15.0,1.5,19.0,17.0,23.34,0.0
2016,10,30,7,15,165.0,33.5,1.75,19.5,54.5,94.25,59.22
2016,10,30,7,30,283.0,52.0,2.0,20.0,92.0,163.19,120.23
2016,10,30,7,45,378.5,63.0,2.3,21.0,140.5,229.41,176.58
2016,10,30,8,0,474.0,74.0,2.6,22.0,189.0,309.44,243.4
2016,10,30,8,15,530.5,82.5,2.6,22.5,238.5,376.07,298.67
2016,10,30,8,30,587.0,91.0,2.6,23.0,288.0,447.71,356.02
2016,10,30,8,45,639.0,93.0,2.6,23.5,338.0,514.15,407.62
2016,10,30,9,0,691.0,95.0,2.6,24.0,388.0,583.91,459.97
2016,10,30,9,15,717.5,99.5,2.5,24.5,432.5,641.46,501.03
2016,10,30,9,30,744.0,104.0,2.4,25.0,477.0,699.26,540.15
2016,10,30,9,45,766.0,106.0,2.3,26.0,516.5,750.41,571.63
2016,10,30,10,0,788.0,108.0,2.2,27.0,556.0,796.91,598.96
2016,10,30,10,15,801.5,110.0,2.1,27.5,588.5,838.54,623.47
2016,10,30,10,30,815.0,112.0,2.0,28.0,621.0,878.04,646.05
2016,10,30,10,45,827.5,112.5,1.95,28.5,647.0,912.52,665.42
2016,10,30,11,0,840.0,113.0,1.9,29.0,673.0,944.32,682.83
2016,10,30,11,15,846.0,114.0,1.9,29.0,690.0,967.55,696.6
2016,10,30,11,30,852.0,115.0,1.9,29.0,707.0,987.48,708.42
2016,10,30,11,45,868.5,109.0,1.9,29.5,719.0,995.52,711.43
2016,10,30,12,0,885.0,103.0,1.9,30.0,731.0,1010.77,719.23
2016,10,30,12,15,572.5,220.5,1.95,30.0,627.0,844.29,612.27
2016,10,30,12,30,260.0,338.0,2.0,30.0,523.0,646.7,473.2
2016,10,30,12,45,224.5,338.0,2.1,30.5,496.5,591.5,435.78
2016,10,30,13,0,189.0,338.0,2.2,31.0,470.0,554.57,409.22
2016,10,30,13,15,533.5,217.5,2.25,31.0,577.0,783.59,576.42
2016,10,30,13,30,878.0,97.0,2.3,31.0,684.0,955.01,689.5
2016,10,30,13,45,873.0,94.0,2.35,31.0,660.0,927.41,671.39
2016,10,30,14,0,868.0,91.0,2.4,31.0,636.0,896.65,653.08
2016,10,30,14,15,857.0,89.5,2.45,31.0,604.5,859.44,630.4
2016,10,30,14,30,846.0,88.0,2.5,31.0,573.0,827.23,610.88
2016,10,30,14,45,832.0,84.5,2.55,31.0,534.5,780.06,580.96
2016,10,30,15,0,818.0,81.0,2.6,31.0,496.0,731.16,549.45
2016,10,30,15,15,796.0,78.0,2.6,30.5,452.0,675.68,513.51
2016,10,30,15,30,774.0,75.0,2.6,30.0,408.0,619.75,475.33
2016,10,30,15,45,744.5,70.5,2.6,30.0,360.0,557.34,429.35
2016,10,30,16,0,715.0,66.0,2.6,30.0,312.0,495.93,382.56
2016,10,30,16,15,667.5,60.5,2.25,29.0,261.0,425.54,327.9
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,361.08,275.71
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,286.09,214.0
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,219.02,157.05
2016,10,30,17,15,334.5,28.5,1.25,25.0,67.5,138.66,88.47
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,67.1,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,79.5,7.0,1.1,15.5,9.5,0.0,0.0
2016,10,31,7,0,159.0,14.0,1.1,16.0,19.0,45.6,0.0
2016,10,31,7,15,311.0,26.5,1.35,16.5,61.0,126.24,77.76
2016,10,31,7,30,463.0,39.0,1.6,17.0,103.0,209.89,154.68
2016,10,31,7,45,553.0,46.0,1.9,18.0,155.0,281.45,217.49
2016,10,31,8,0,643.0,53.0,2.2,19.0,207.0,360.54,285.13
2016,10,31,8,15,693.0,58.5,2.25,20.0,259.5,429.49,342.62
2016,10,31,8,30,743.0,64.0,2.3,21.0,312.0,502.43,400.71
2016,10,31,8,45,779.0,67.0,2.4,22.0,362.5,567.52,450.67
2016,10,31,9,0,815.0,70.0,2.5,23.0,413.0,634.19,499.81
2016,10,31,9,15,837.0,72.5,2.6,23.5,458.0,691.55,540.46
2016,10,31,9,30,859.0,75.0,2.7,24.0,503.0,748.38,578.76
2016,10,31,9,45,875.0,77.0,2.8,24.5,542.5,792.4,607.32
2016,10,31,10,0,891.0,79.0,2.9,25.0,582.0,840.83,638.63
2016,10,31,10,15,901.0,80.5,2.9,25.5,614.5,881.55,663.53
2016,10,31,10,30,911.0,82.0,2.9,26.0,647.0,919.65,686.4
2016,10,31,10,45,917.5,83.0,2.95,26.5,672.0,951.1,704.99
2016,10,31,11,0,924.0,84.0,3.0,27.0,697.0,979.33,721.44
2016,10,31,11,15,927.5,85.0,3.05,27.5,713.5,1001.31,733.78
2016,10,31,11,30,931.0,86.0,3.1,28.0,730.0,1019.67,743.87
2016,10,31,11,45,929.5,88.0,3.15,28.5,737.5,1030.56,749.25
2016,10,31,12,0,928.0,90.0,3.2,29.0,745.0,1037.58,752.32
2016,10,31,12,15,927.0,90.0,3.2,29.0,744.5,1038.84,752.98
2016,10,31,12,30,926.0,90.0,3.2,29.0,744.0,1036.24,751.36
2016,10,31,12,45,921.5,89.5,3.25,29.0,734.5,1025.74,745.25
2016,10,31,13,0,917.0,89.0,3.3,29.0,725.0,1011.49,736.91
2016,10,31,13,15,911.0,88.5,3.3,29.0,707.5,992.15,725.01
2016,10,31,13,30,905.0,88.0,3.3,29.0,690.0,969.32,710.94
2016,10,31,13,45,895.5,87.0,3.35,29.5,664.5,939.32,691.15
2016,10,31,14,0,886.0,86.0,3.4,30.0,639.0,906.32,669.41
2016,10,31,14,15,873.5,84.5,3.4,29.5,606.0,867.31,645.9
2016,10,31,14,30,861.0,83.0,3.4,29.0,573.0,825.92,620.49
2016,10,31,14,45,842.5,81.0,3.4,29.0,533.5,783.8,593.03
2016,10,31,15,0,824.0,79.0,3.4,29.0,494.0,732.94,559.08
2016,10,31,15,15,800.0,76.0,3.3,28.5,449.5,675.85,520.83
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,618.5,480.58
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,554.13,432.15
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,491.24,383.33
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,422.38,329.01
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,355.66,274.43
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,278.64,210.0
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,210.35,151.45
2016,10,31,17,15,306.5,28.0,1.45,24.0,64.0,130.57,82.6
2016,10,31,17,30,167.0,16.0,1.4,23.0,23.0,50.78,0.0
2016,10,31,17,45,83.5,8.0,1.35,22.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,34.5,6.5,2.15,20.5,7.5,0.0,0.0
2016,11,1,7,0,69.0,13.0,2.3,21.0,15.0,26.11,0.0
2016,11,1,7,15,203.5,28.0,2.6,21.5,52.0,97.4,57.14
2016,11,1,7,30,338.0,43.0,2.9,22.0,89.0,172.82,125.48
2016,11,1,7,45,426.5,53.0,3.2,22.5,136.5,239.95,183.44
2016,11,1,8,0,515.0,63.0,3.5,23.0,184.0,316.82,248.64
2016,11,1,8,15,570.0,69.5,3.65,23.5,233.0,382.29,303.69
2016,11,1,8,30,625.0,76.0,3.8,24.0,282.0,452.58,360.81
2016,11,1,8,45,664.5,80.0,4.0,24.5,330.0,514.92,410.18
2016,11,1,9,0,704.0,84.0,4.2,25.0,378.0,579.52,459.78
2016,11,1,9,15,481.0,148.0,4.2,25.5,358.5,522.18,412.34
2016,11,1,9,30,258.0,212.0,4.2,26.0,339.0,435.71,341.71
2016,11,1,9,45,131.5,196.0,4.25,26.5,261.0,313.83,245.53
2016,11,1,10,0,5.0,180.0,4.3,27.0,183.0,171.44,130.76
2016,11,1,10,15,58.5,233.5,4.3,27.5,269.5,286.87,221.39
2016,11,1,10,30,112.0,287.0,4.3,28.0,356.0,396.73,304.65
2016,11,1,10,45,161.5,300.0,4.3,28.5,404.0,475.68,363.01
2016,11,1,11,0,211.0,313.0,4.3,29.0,452.0,540.74,410.29
2016,11,1,11,15,217.0,317.5,4.3,29.0,464.0,555.42,420.41
2016,11,1,11,30,223.0,322.0,4.3,29.0,476.0,569.54,430.35
2016,11,1,11,45,167.5,330.0,4.3,29.5,446.5,526.37,396.39
2016,11,1,12,0,112.0,338.0,4.3,30.0,417.0,463.13,348.16
2016,11,1,12,15,237.5,324.0,4.3,30.0,491.0,590.51,444.07
2016,11,1,12,30,363.0,310.0,4.3,30.0,565.0,717.43,536.17
2016,11,1,12,45,319.0,316.0,4.3,30.5,538.5,678.61,506.28
2016,11,1,13,0,275.0,322.0,4.3,31.0,512.0,639.1,476.72
2016,11,1,13,15,571.0,206.5,4.3,31.0,588.0,806.9,602.73
2016,11,1,13,30,867.0,91.0,4.3,31.0,664.0,936.27,690.85
2016,11,1,13,45,857.0,90.0,4.3,31.0,639.5,906.69,670.98
2016,11,1,14,0,847.0,89.0,4.3,31.0,615.0,874.28,650.24
2016,11,1,14,15,567.0,168.0,4.25,31.0,512.5,708.46,535.65
2016,11,1,14,30,287.0,247.0,4.2,31.0,410.0,521.87,396.76
2016,11,1,14,45,143.5,201.5,4.2,31.0,283.5,330.47,253.68
2016,11,1,15,0,0.0,156.0,4.2,31.0,157.0,144.47,108.17
2016,11,1,15,15,373.5,115.0,4.1,30.5,273.5,411.7,322.69
2016,11,1,15,30,747.0,74.0,4.0,30.0,390.0,600.06,466.8
2016,11,1,15,45,712.0,70.5,3.95,30.0,342.5,536.86,417.8
2016,11,1,16,0,677.0,67.0,3.9,30.0,295.0,477.37,371.35
2016,11,1,16,15,626.5,61.5,3.45,29.5,245.5,407.7,315.88
2016,11,1,16,30,576.0,56.0,3.0,29.0,196.0,342.29,262.02
2016,11,1,16,45,491.5,48.0,2.65,28.5,147.5,265.19,198.17
2016,11,1,17,0,407.0,40.0,2.3,28.0,99.0,197.28,140.64
2016,11,1,17,15,269.0,27.5,2.2,27.0,59.5,119.84,73.79
2016,11,1,17,30,131.0,15.0,2.1,26.0,20.0,42.09,0.0
2016,11,1,17,45,65.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,15.06,0.0
2016,11,2,7,15,129.5,30.5,2.7,22.0,46.5,80.44,45.53
2016,11,2,7,30,239.0,49.0,2.9,22.0,81.0,146.42,106.44
2016,11,2,7,45,338.0,60.5,3.15,22.5,127.5,211.73,161.97
2016,11,2,8,0,437.0,72.0,3.4,23.0,174.0,288.64,226.67
2016,11,2,8,15,496.5,80.0,3.55,23.5,222.0,356.49,283.33
2016,11,2,8,30,556.0,88.0,3.7,24.0,270.0,427.24,340.75
2016,11,2,8,45,605.5,91.5,3.85,24.5,318.0,491.95,391.94
2016,11,2,9,0,655.0,95.0,4.0,25.0,366.0,559.89,444.12
2016,11,2,9,15,682.5,99.5,4.05,25.5,409.5,616.29,485.85
2016,11,2,9,30,710.0,104.0,4.1,26.0,453.0,673.13,526.37
2016,11,2,9,45,734.5,105.5,4.15,26.5,491.5,724.11,560.84
2016,11,2,10,0,759.0,107.0,4.2,27.0,530.0,770.61,591.54
2016,11,2,10,15,453.0,197.5,4.15,27.5,454.0,633.1,486.98
2016,11,2,10,30,147.0,288.0,4.1,28.0,378.0,445.45,340.51
2016,11,2,10,45,476.5,201.5,4.05,28.5,510.0,687.14,524.54
2016,11,2,11,0,806.0,115.0,4.0,29.0,642.0,912.93,680.29
2016,11,2,11,15,811.5,116.0,3.9,29.0,658.5,934.96,692.24
2016,11,2,11,30,817.0,117.0,3.8,29.0,675.0,953.83,703.52
2016,11,2,11,45,417.5,185.0,3.75,29.0,470.0,644.35,487.65
2016,11,2,12,0,18.0,253.0,3.7,29.0,265.0,256.6,192.82
2016,11,2,12,15,131.0,293.5,3.6,29.0,385.0,449.56,340.89
2016,11,2,12,30,244.0,334.0,3.5,29.0,505.0,608.55,457.09
2016,11,2,12,45,226.0,332.0,3.4,29.0,489.0,587.09,440.42
2016,11,2,13,0,208.0,330.0,3.3,29.0,473.0,565.06,424.3
2016,11,2,13,15,169.5,322.0,3.15,29.0,436.5,515.92,388.15
2016,11,2,13,30,131.0,314.0,3.0,29.0,400.0,467.45,352.31
2016,11,2,13,45,442.0,218.5,2.95,29.0,493.5,676.53,511.14
2016,11,2,14,0,753.0,123.0,2.9,29.0,587.0,842.39,628.28
2016,11,2,14,15,439.0,190.5,2.8,28.5,457.5,615.84,467.94
2016,11,2,14,30,125.0,258.0,2.7,28.0,328.0,385.1,294.33
2016,11,2,14,45,376.0,194.0,2.65,28.0,384.5,521.4,402.87
2016,11,2,15,0,627.0,130.0,2.6,28.0,441.0,644.95,496.21
2016,11,2,15,15,597.0,124.5,2.45,27.5,399.0,588.58,454.99
2016,11,2,15,30,567.0,119.0,2.3,27.0,357.0,532.96,414.54
2016,11,2,15,45,513.5,114.0,2.2,27.0,310.0,460.18,359.52
2016,11,2,16,0,460.0,109.0,2.1,27.0,263.0,397.01,310.36
2016,11,2,16,15,401.0,98.0,1.9,26.5,216.5,328.95,256.65
2016,11,2,16,30,342.0,87.0,1.7,26.0,170.0,266.7,206.11
2016,11,2,16,45,250.5,72.5,1.55,26.0,125.0,187.14,141.18
2016,11,2,17,0,159.0,58.0,1.4,26.0,80.0,126.87,91.45
2016,11,2,17,15,79.5,35.0,1.5,25.5,46.0,69.84,42.24
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.64,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,15.41,4.45
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,27.4,16.5
2016,11,3,7,45,0.0,48.5,1.6,21.5,48.5,44.03,30.67
2016,11,3,8,0,0.0,66.0,1.8,22.0,66.0,60.55,44.59
2016,11,3,8,15,0.0,84.5,1.85,22.0,84.5,78.09,59.24
2016,11,3,8,30,0.0,103.0,1.9,22.0,103.0,95.65,73.66
2016,11,3,8,45,0.0,112.0,1.95,22.5,112.0,103.41,79.7
2016,11,3,9,0,0.0,121.0,2.0,23.0,121.0,111.37,85.78
2016,11,3,9,15,3.5,144.0,2.0,23.0,146.0,136.2,105.62
2016,11,3,9,30,7.0,167.0,2.0,23.0,171.0,161.51,125.58
2016,11,3,9,45,3.5,153.0,2.0,23.5,155.0,143.79,110.79
2016,11,3,10,0,0.0,139.0,2.0,24.0,139.0,126.6,96.57
2016,11,3,10,15,9.0,181.0,1.9,24.0,186.5,175.71,135.42
2016,11,3,10,30,18.0,223.0,1.8,24.0,234.0,226.41,174.7
2016,11,3,10,45,9.0,175.0,1.75,24.5,180.5,169.34,129.43
2016,11,3,11,0,0.0,127.0,1.7,25.0,127.0,114.31,85.7
2016,11,3,11,15,134.0,222.5,1.6,25.0,313.5,367.39,284.37
2016,11,3,11,30,268.0,318.0,1.5,25.0,500.0,627.55,471.67
2016,11,3,11,45,134.0,200.0,1.45,25.0,291.0,345.62,265.12
2016,11,3,12,0,0.0,82.0,1.4,25.0,82.0,72.72,52.37
2016,11,3,12,15,0.0,78.0,1.3,25.0,78.0,69.16,49.87
2016,11,3,12,30,0.0,74.0,1.2,25.0,74.0,65.6,47.05
2016,11,3,12,45,0.0,82.5,1.2,25.5,82.5,73.16,52.97
2016,11,3,13,0,0.0,91.0,1.2,26.0,91.0,80.73,58.86
2016,11,3,13,15,4.5,150.5,1.25,26.0,153.5,141.07,106.42
2016,11,3,13,30,9.0,210.0,1.3,26.0,216.0,204.34,155.34
2016,11,3,13,45,4.5,111.5,1.4,26.0,114.5,103.85,77.33
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,11.47,3.63
2016,11,3,14,15,0.0,17.5,1.55,26.0,17.5,15.44,6.89
2016,11,3,14,30,0.0,22.0,1.6,26.0,22.0,19.41,10.14
2016,11,3,14,45,0.0,19.0,1.65,26.0,19.0,16.75,8.01
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,14.1,5.87
2016,11,3,15,15,0.0,11.5,1.65,25.5,11.5,10.12,2.66
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.55,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,18.78,6.15
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,34.13,22.12
2016,11,4,7,45,3.0,58.5,3.4,18.5,59.0,56.35,41.19
2016,11,4,8,0,6.0,80.0,3.5,19.0,81.0,78.65,60.19
2016,11,4,8,15,14.5,100.0,3.55,19.0,104.0,102.29,80.22
2016,11,4,8,30,23.0,120.0,3.6,19.0,127.0,126.89,100.81
2016,11,4,8,45,29.5,140.0,3.7,19.5,151.0,159.74,127.65
2016,11,4,9,0,36.0,160.0,3.8,20.0,175.0,186.04,148.71
2016,11,4,9,15,19.5,159.5,3.8,20.0,168.0,163.79,129.92
2016,11,4,9,30,3.0,159.0,3.8,20.0,161.0,150.44,118.3
2016,11,4,9,45,14.5,186.0,3.8,20.5,194.5,186.47,147.17
2016,11,4,10,0,26.0,213.0,3.8,21.0,228.0,223.65,176.45
2016,11,4,10,15,14.0,195.5,3.75,21.0,204.0,194.96,152.85
2016,11,4,10,30,2.0,178.0,3.7,21.0,180.0,166.34,129.36
2016,11,4,10,45,5.5,195.0,3.65,21.5,199.0,186.29,144.9
2016,11,4,11,0,9.0,212.0,3.6,22.0,218.0,206.56,160.46
2016,11,4,11,15,8.0,207.5,3.55,22.0,213.0,200.86,155.73
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,195.25,151.15
2016,11,4,11,45,13.5,229.5,3.5,22.5,239.0,228.4,176.93
2016,11,4,12,0,20.0,256.0,3.5,23.0,270.0,262.12,202.77
2016,11,4,12,15,10.0,156.0,3.45,23.0,163.0,151.87,116.42
2016,11,4,12,30,0.0,56.0,3.4,23.0,56.0,49.6,34.55
2016,11,4,12,45,7.5,148.0,3.35,23.0,153.5,141.65,108.58
2016,11,4,13,0,15.0,240.0,3.3,23.0,251.0,240.72,186.33
2016,11,4,13,15,13.5,231.0,3.25,23.0,241.0,230.11,177.93
2016,11,4,13,30,12.0,222.0,3.2,23.0,231.0,219.59,169.89
2016,11,4,13,45,6.0,186.0,3.2,23.0,190.5,177.66,137.06
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,136.78,104.75
2016,11,4,14,15,0.0,136.0,3.15,23.0,136.0,123.39,94.32
2016,11,4,14,30,0.0,122.0,3.1,23.0,122.0,110.09,83.88
2016,11,4,14,45,0.0,105.5,3.1,23.0,105.5,94.5,71.52
2016,11,4,15,0,0.0,89.0,3.1,23.0,89.0,79.05,59.19
2016,11,4,15,15,0.0,96.0,3.0,22.5,96.0,85.97,65.15
2016,11,4,15,30,0.0,103.0,2.9,22.0,103.0,93.31,71.47
2016,11,4,15,45,0.0,90.0,2.85,22.0,90.0,81.19,61.69
2016,11,4,16,0,0.0,77.0,2.8,22.0,77.0,69.13,51.86
2016,11,4,16,15,0.0,63.0,2.6,21.5,63.0,56.13,41.2
2016,11,4,16,30,0.0,49.0,2.4,21.0,49.0,43.26,30.46
2016,11,4,16,45,0.0,36.0,2.25,21.0,36.0,31.74,20.64
2016,11,4,17,0,0.0,23.0,2.1,21.0,23.0,20.25,10.77
2016,11,4,17,15,0.0,13.0,2.0,20.5,13.0,11.43,2.33
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.73,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,7.46,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,14.06,5.81
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,22.89,13.5
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,31.73,21.13
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,41.47,29.47
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,51.23,37.72
2016,11,5,8,45,0.0,88.0,3.4,18.5,88.0,79.41,61.17
2016,11,5,9,0,0.0,118.0,3.4,19.0,118.0,108.6,85.05
2016,11,5,9,15,0.0,132.5,3.3,19.0,132.5,122.29,96.03
2016,11,5,9,30,0.0,147.0,3.2,19.0,147.0,136.06,106.98
2016,11,5,9,45,6.0,170.5,3.15,19.5,174.0,163.89,129.19
2016,11,5,10,0,12.0,194.0,3.1,20.0,201.0,192.38,151.61
2016,11,5,10,15,13.5,205.0,3.0,20.5,213.5,204.55,160.63
2016,11,5,10,30,15.0,216.0,2.9,21.0,226.0,216.89,169.75
2016,11,5,10,45,11.0,209.5,2.85,21.5,217.0,206.26,160.6
2016,11,5,11,0,7.0,203.0,2.8,22.0,208.0,195.68,151.61
2016,11,5,11,15,3.5,147.5,2.75,22.0,150.0,137.3,105.27
2016,11,5,11,30,0.0,92.0,2.7,22.0,92.0,81.61,60.59
2016,11,5,11,45,9.0,171.0,2.65,22.5,177.0,165.5,127.6
2016,11,5,12,0,18.0,250.0,2.6,23.0,262.0,254.11,196.3
2016,11,5,12,15,18.5,252.0,2.55,23.0,265.0,256.67,197.96
2016,11,5,12,30,19.0,254.0,2.5,23.0,268.0,259.26,199.95
2016,11,5,12,45,27.5,266.5,2.5,23.0,286.0,298.62,230.42
2016,11,5,13,0,36.0,279.0,2.5,23.0,304.0,321.16,247.84
2016,11,5,13,15,22.0,243.5,2.5,23.0,258.5,251.41,194.2
2016,11,5,13,30,8.0,208.0,2.5,23.0,213.0,201.68,155.5
2016,11,5,13,45,101.5,245.5,2.55,23.0,307.0,359.42,280.72
2016,11,5,14,0,195.0,283.0,2.6,23.0,401.0,484.47,376.7
2016,11,5,14,15,97.5,193.5,2.6,23.0,252.5,291.66,228.86
2016,11,5,14,30,0.0,104.0,2.6,23.0,104.0,92.92,69.87
2016,11,5,14,45,0.0,103.0,2.65,23.0,103.0,92.15,69.64
2016,11,5,15,0,0.0,102.0,2.7,23.0,102.0,91.44,69.27
2016,11,5,15,15,117.5,135.5,2.7,22.5,183.5,227.57,182.33
2016,11,5,15,30,235.0,169.0,2.7,22.0,265.0,351.6,281.92
2016,11,5,15,45,205.0,154.0,2.7,22.0,230.5,294.6,236.24
2016,11,5,16,0,175.0,139.0,2.7,22.0,196.0,251.88,201.67
2016,11,5,16,15,150.5,117.5,2.55,21.5,160.5,207.12,165.13
2016,11,5,16,30,126.0,96.0,2.4,21.0,125.0,164.91,129.9
2016,11,5,16,45,146.5,74.5,2.3,21.0,100.0,149.73,115.26
2016,11,5,17,0,167.0,53.0,2.2,21.0,75.0,124.67,91.12
2016,11,5,17,15,92.0,31.0,2.15,20.5,42.0,67.68,37.94
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,11.91,0.0
2016,11,5,17,45,8.5,4.5,2.05,20.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,16.0,13.5,11.88,0.78
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,23.8,13.76
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,39.68,27.6
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,55.74,41.44
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,72.82,56.03
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,89.91,70.41
2016,11,6,8,45,0.0,100.0,2.9,17.5,100.0,91.56,71.54
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,93.6,72.93
2016,11,6,9,15,0.0,113.0,3.05,18.5,113.0,102.79,80.18
2016,11,6,9,30,0.0,123.0,3.1,19.0,123.0,112.06,87.4
2016,11,6,9,45,0.0,94.0,3.2,19.5,94.0,83.66,63.72
2016,11,6,10,0,0.0,65.0,3.3,20.0,65.0,57.49,41.97
2016,11,6,10,15,81.0,172.5,3.35,20.5,221.0,253.49,202.57
2016,11,6,10,30,162.0,280.0,3.4,21.0,377.0,451.08,355.65
2016,11,6,10,45,165.0,290.5,3.5,21.5,392.5,469.79,367.93
2016,11,6,11,0,168.0,301.0,3.6,22.0,408.0,488.18,380.67
2016,11,6,11,15,123.0,302.0,3.55,22.0,381.5,449.12,349.45
2016,11,6,11,30,78.0,303.0,3.5,22.0,355.0,390.15,303.34
2016,11,6,11,45,74.5,307.5,3.5,22.0,358.0,392.36,304.91
2016,11,6,12,0,71.0,312.0,3.5,22.0,361.0,394.4,306.16
2016,11,6,12,15,35.5,173.0,3.4,21.5,197.5,204.66,159.75
2016,11,6,12,30,0.0,34.0,3.3,21.0,34.0,30.08,18.95
2016,11,6,12,45,0.0,53.0,3.25,21.0,53.0,46.92,32.77
2016,11,6,13,0,0.0,72.0,3.2,21.0,72.0,63.8,46.52
2016,11,6,13,15,0.0,106.0,3.1,21.0,106.0,94.53,71.43
2016,11,6,13,30,0.0,140.0,3.0,21.0,140.0,126.85,97.47
2016,11,6,13,45,0.0,99.5,2.95,21.0,99.5,88.5,66.67
2016,11,6,14,0,0.0,59.0,2.9,21.0,59.0,52.2,37.27
2016,11,6,14,15,0.0,38.0,2.9,21.0,38.0,33.57,22.07
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,14.99,6.77
2016,11,6,14,45,0.0,29.5,2.9,21.0,29.5,26.02,15.96
2016,11,6,15,0,0.0,42.0,2.9,21.0,42.0,37.07,25.17
2016,11,6,15,15,0.0,24.0,2.9,20.5,24.0,21.15,12.03
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.51,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,3.07,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,125.0,20.5,1.7,17.0,35.0,65.12,23.16
2016,11,7,7,30,250.0,41.0,1.9,17.0,70.0,142.19,103.16
2016,11,7,7,45,345.0,52.5,2.15,17.5,114.5,206.11,159.32
2016,11,7,8,0,440.0,64.0,2.4,18.0,159.0,284.17,226.22
2016,11,7,8,15,220.0,34.0,2.45,18.5,81.5,162.98,131.41
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.83,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,6.15,0.0
2016,11,7,9,15,0.0,8.0,2.7,20.0,8.0,7.04,0.25
2016,11,7,9,30,0.0,9.0,2.7,20.0,9.0,7.92,0.98
2016,11,7,9,45,0.0,15.0,2.75,20.5,15.0,13.22,5.36
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,18.52,9.71
2016,11,7,10,15,0.0,72.5,2.8,21.0,72.5,64.17,47.22
2016,11,7,10,30,0.0,124.0,2.8,21.0,124.0,111.78,85.71
2016,11,7,10,45,0.0,117.5,2.85,21.5,117.5,105.46,80.26
2016,11,7,11,0,0.0,111.0,2.9,22.0,111.0,99.26,75.01
2016,11,7,11,15,4.0,160.5,2.85,22.0,163.5,150.54,116.02
2016,11,7,11,30,8.0,210.0,2.8,22.0,216.0,203.7,157.84
2016,11,7,11,45,8.5,213.0,2.8,22.5,219.5,207.14,160.02
2016,11,7,12,0,9.0,216.0,2.8,23.0,223.0,210.63,162.37
2016,11,7,12,15,4.5,183.5,2.75,23.0,187.0,173.53,133.19
2016,11,7,12,30,0.0,151.0,2.7,23.0,151.0,137.26,104.53
2016,11,7,12,45,0.0,147.5,2.7,23.0,147.5,133.91,101.97
2016,11,7,13,0,0.0,144.0,2.7,23.0,144.0,130.58,99.4
2016,11,7,13,15,0.0,102.5,2.65,23.0,102.5,91.27,68.17
2016,11,7,13,30,0.0,61.0,2.6,23.0,61.0,54.0,38.28
2016,11,7,13,45,0.0,77.5,2.55,23.5,77.5,68.65,50.11
2016,11,7,14,0,0.0,94.0,2.5,24.0,94.0,83.41,61.94
2016,11,7,14,15,0.0,89.0,2.4,23.5,89.0,78.85,58.51
2016,11,7,14,30,0.0,84.0,2.3,23.0,84.0,74.39,55.15
2016,11,7,14,45,0.0,105.0,2.25,23.0,105.0,94.12,71.28
2016,11,7,15,0,0.0,126.0,2.2,23.0,126.0,115.03,88.33
2016,11,7,15,15,0.0,69.5,2.1,23.0,69.5,61.45,44.99
2016,11,7,15,30,0.0,13.0,2.0,23.0,13.0,11.44,3.85
2016,11,7,15,45,0.0,11.5,1.9,23.0,11.5,10.11,2.78
2016,11,7,16,0,0.0,10.0,1.8,23.0,10.0,8.79,1.68
2016,11,7,16,15,212.0,40.5,1.6,22.5,88.0,164.05,130.94
2016,11,7,16,30,424.0,71.0,1.4,22.0,166.0,287.28,225.32
2016,11,7,16,45,335.0,58.5,1.25,21.5,121.0,213.3,162.65
2016,11,7,17,0,246.0,46.0,1.1,21.0,76.0,149.67,108.43
2016,11,7,17,15,136.0,28.0,1.1,20.5,43.0,81.01,41.97
2016,11,7,17,30,26.0,10.0,1.1,20.0,10.0,14.81,0.0
2016,11,7,17,45,13.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,18.0,9.5,8.34,0.0
2016,11,8,7,30,0.0,19.0,3.3,18.0,19.0,16.72,7.77
2016,11,8,7,45,0.0,32.0,3.45,18.0,32.0,28.21,17.82
2016,11,8,8,0,0.0,45.0,3.6,18.0,45.0,39.72,27.79
2016,11,8,8,15,0.0,59.0,3.6,18.0,59.0,52.57,38.79
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,65.59,49.8
2016,11,8,8,45,0.0,69.5,3.65,18.0,69.5,61.53,46.33
2016,11,8,9,0,0.0,66.0,3.7,18.0,66.0,58.33,43.55
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,80.42,61.87
2016,11,8,9,30,0.0,114.0,3.7,18.0,114.0,103.34,80.65
2016,11,8,9,45,2.0,143.5,3.7,18.5,144.5,133.67,105.18
2016,11,8,10,0,4.0,173.0,3.7,19.0,175.0,164.63,129.85
2016,11,8,10,15,9.5,192.0,3.75,19.0,197.5,188.22,148.73
2016,11,8,10,30,15.0,211.0,3.8,19.0,220.0,212.3,167.88
2016,11,8,10,45,10.5,204.0,3.9,19.0,210.5,200.67,158.14
2016,11,8,11,0,6.0,197.0,4.0,19.0,201.0,189.08,148.53
2016,11,8,11,15,3.0,155.0,4.1,19.0,157.0,144.27,112.36
2016,11,8,11,30,0.0,113.0,4.2,19.0,113.0,101.1,77.29
