Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,45,5.0,167.0,4.3,19.0,170.5,157.85,123.34
2016,11,8,12,0,10.0,221.0,4.4,19.0,228.0,216.86,170.52
2016,11,8,12,15,14.0,233.5,4.4,19.0,243.0,233.63,183.84
2016,11,8,12,30,18.0,246.0,4.4,19.0,258.0,250.55,197.35
2016,11,8,12,45,12.0,222.0,4.45,19.0,230.5,219.89,172.92
2016,11,8,13,0,6.0,198.0,4.5,19.0,203.0,189.72,148.82
2016,11,8,13,15,10.0,211.0,4.5,19.0,218.0,206.91,162.87
2016,11,8,13,30,14.0,224.0,4.5,19.0,233.0,224.28,177.0
2016,11,8,13,45,8.5,200.5,4.5,19.5,206.0,195.2,153.49
2016,11,8,14,0,3.0,177.0,4.5,20.0,179.0,166.67,130.42
2016,11,8,14,15,1.5,155.0,4.45,20.0,156.0,143.68,112.11
2016,11,8,14,30,0.0,133.0,4.4,20.0,133.0,121.03,93.94
2016,11,8,14,45,0.0,120.5,4.35,20.0,120.5,109.17,84.51
2016,11,8,15,0,0.0,108.0,4.3,20.0,108.0,97.38,75.08
2016,11,8,15,15,38.0,137.5,4.15,19.5,153.0,162.9,130.3
2016,11,8,15,30,76.0,167.0,4.0,19.0,198.0,222.4,179.87
2016,11,8,15,45,66.5,147.0,3.85,19.0,171.5,192.23,155.11
2016,11,8,16,0,57.0,127.0,3.7,19.0,145.0,163.05,130.99
2016,11,8,16,15,46.0,105.5,3.6,18.5,118.5,132.29,105.41
2016,11,8,16,30,35.0,84.0,3.5,18.0,92.0,102.69,80.35
2016,11,8,16,45,18.5,62.5,3.4,18.0,66.5,72.02,54.04
2016,11,8,17,0,2.0,41.0,3.3,18.0,41.0,39.84,26.61
2016,11,8,17,15,1.0,23.0,3.3,17.5,23.0,21.54,7.33
2016,11,8,17,30,0.0,5.0,3.3,17.0,5.0,4.55,0.0
2016,11,8,17,45,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.31,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.63,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.82,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.02,0.33
2016,11,9,8,15,0.0,10.5,3.6,15.0,10.5,9.22,2.25
2016,11,9,8,30,0.0,13.0,3.7,15.0,13.0,11.42,4.16
2016,11,9,8,45,0.0,24.0,3.8,15.5,24.0,21.12,12.44
2016,11,9,9,0,0.0,35.0,3.9,16.0,35.0,30.85,20.65
2016,11,9,9,15,0.0,54.5,3.95,16.0,54.5,48.13,35.21
2016,11,9,9,30,0.0,74.0,4.0,16.0,74.0,65.46,49.67
2016,11,9,9,45,0.0,92.5,4.05,16.0,92.5,82.31,63.61
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,99.76,77.93
2016,11,9,10,15,0.0,118.0,4.1,16.0,118.0,106.27,83.12
2016,11,9,10,30,0.0,125.0,4.1,16.0,125.0,112.82,88.35
2016,11,9,10,45,0.0,69.0,4.15,16.5,69.0,61.08,45.33
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,11.48,3.94
2016,11,9,11,15,0.0,59.5,4.2,17.0,59.5,52.67,38.2
2016,11,9,11,30,0.0,106.0,4.2,17.0,106.0,94.55,72.63
2016,11,9,11,45,0.0,105.5,4.25,17.5,105.5,94.07,72.02
2016,11,9,12,0,0.0,105.0,4.3,18.0,105.0,93.6,71.47
2016,11,9,12,15,0.5,137.0,4.2,18.0,137.5,124.35,96.49
2016,11,9,12,30,1.0,169.0,4.1,18.0,170.0,155.92,121.98
2016,11,9,12,45,0.5,136.0,4.1,18.0,136.5,123.42,95.7
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,91.74,69.98
2016,11,9,13,15,0.0,103.0,4.05,18.0,103.0,91.75,70.08
2016,11,9,13,30,0.0,103.0,4.0,18.0,103.0,91.77,70.17
2016,11,9,13,45,0.0,106.5,4.0,18.5,106.5,95.09,72.85
2016,11,9,14,0,0.0,110.0,4.0,19.0,110.0,98.46,75.58
2016,11,9,14,15,0.0,79.5,4.0,19.0,79.5,70.39,52.69
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,43.29,30.42
2016,11,9,14,45,0.0,72.0,4.0,19.0,72.0,63.69,47.44
2016,11,9,15,0,0.0,95.0,4.0,19.0,95.0,84.87,65.1
2016,11,9,15,15,0.0,68.5,3.9,19.0,68.5,60.56,45.08
2016,11,9,15,30,0.0,42.0,3.8,19.0,42.0,37.04,25.53
2016,11,9,15,45,0.0,36.0,3.7,19.0,36.0,31.73,21.13
2016,11,9,16,0,0.0,30.0,3.6,19.0,30.0,26.42,16.69
2016,11,9,16,15,0.0,24.5,3.3,18.5,24.5,21.55,12.6
2016,11,9,16,30,0.0,19.0,3.0,18.0,19.0,16.7,8.46
2016,11,9,16,45,0.0,13.5,2.7,17.5,13.5,11.85,4.27
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.02,0.06
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.5,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,11.5,2.3,13.0,11.5,10.11,0.0
2016,11,10,7,30,0.0,23.0,2.3,13.0,23.0,20.26,10.75
2016,11,10,7,45,0.0,39.0,2.35,13.5,39.0,34.88,23.77
2016,11,10,8,0,0.0,55.0,2.4,14.0,55.0,49.98,36.97
2016,11,10,8,15,0.0,72.0,2.35,14.0,72.0,66.09,50.94
2016,11,10,8,30,0.0,89.0,2.3,14.0,89.0,82.2,64.71
2016,11,10,8,45,100.0,124.5,2.25,14.5,163.5,195.89,161.39
2016,11,10,9,0,200.0,160.0,2.2,15.0,238.0,306.15,252.35
2016,11,10,9,15,134.5,178.0,2.2,15.0,233.0,289.1,236.7
2016,11,10,9,30,69.0,196.0,2.2,15.0,228.0,253.4,206.01
2016,11,10,9,45,96.0,217.5,2.25,15.5,266.0,300.38,243.71
2016,11,10,10,0,123.0,239.0,2.3,16.0,304.0,363.72,293.17
2016,11,10,10,15,77.5,236.0,2.25,16.5,278.0,309.31,247.93
2016,11,10,10,30,32.0,233.0,2.2,17.0,252.0,266.63,212.03
2016,11,10,10,45,157.5,258.0,2.2,17.5,356.0,426.0,339.23
2016,11,10,11,0,283.0,283.0,2.2,18.0,460.0,592.87,464.99
2016,11,10,11,15,228.5,298.0,2.2,18.0,443.5,546.26,427.65
2016,11,10,11,30,174.0,313.0,2.2,18.0,427.0,514.48,402.24
2016,11,10,11,45,134.5,313.5,2.2,18.5,402.5,478.13,373.18
2016,11,10,12,0,95.0,314.0,2.2,19.0,378.0,422.19,329.48
2016,11,10,12,15,49.5,252.5,2.3,19.0,286.0,306.05,240.16
2016,11,10,12,30,4.0,191.0,2.4,19.0,194.0,180.81,140.85
2016,11,10,12,45,196.5,233.5,2.5,19.5,363.0,463.92,366.9
2016,11,10,13,0,389.0,276.0,2.6,20.0,532.0,698.01,540.97
2016,11,10,13,15,329.0,282.0,2.7,20.0,494.5,642.24,498.27
2016,11,10,13,30,269.0,288.0,2.8,20.0,457.0,587.05,457.46
2016,11,10,13,45,172.0,275.5,2.9,20.0,382.0,460.71,362.16
2016,11,10,14,0,75.0,263.0,3.0,20.0,307.0,339.91,268.08
2016,11,10,14,15,50.0,234.5,2.95,20.0,263.5,284.18,224.77
2016,11,10,14,30,25.0,206.0,2.9,20.0,220.0,216.83,171.36
2016,11,10,14,45,247.0,183.0,2.9,20.0,300.0,407.71,328.25
2016,11,10,15,0,469.0,160.0,2.9,20.0,380.0,552.82,442.89
2016,11,10,15,15,340.5,162.0,2.75,19.5,314.0,429.8,346.64
2016,11,10,15,30,212.0,164.0,2.6,19.0,248.0,320.75,259.89
2016,11,10,15,45,199.5,144.5,2.5,19.0,215.5,281.77,228.82
2016,11,10,16,0,187.0,125.0,2.4,19.0,183.0,243.73,197.57
2016,11,10,16,15,170.0,104.5,2.05,18.5,150.0,203.21,163.76
2016,11,10,16,30,153.0,84.0,1.7,18.0,117.0,171.94,136.68
2016,11,10,16,45,124.0,63.0,1.4,17.5,85.0,128.38,99.07
2016,11,10,17,0,95.0,42.0,1.1,17.0,53.0,87.84,63.39
2016,11,10,17,15,47.5,21.0,1.05,16.5,26.5,37.32,13.31
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.5,1.75,11.5,8.5,7.46,0.0
2016,11,11,7,30,0.0,17.0,2.0,12.0,17.0,14.95,6.42
2016,11,11,7,45,0.0,28.5,2.25,13.0,28.5,25.11,15.56
2016,11,11,8,0,0.0,40.0,2.5,14.0,40.0,35.28,24.47
2016,11,11,8,15,0.0,52.0,2.35,14.5,52.0,45.92,33.69
2016,11,11,8,30,0.0,64.0,2.2,15.0,64.0,56.89,43.02
2016,11,11,8,45,141.5,107.0,2.05,15.5,161.0,200.49,165.41
2016,11,11,9,0,283.0,150.0,1.9,16.0,258.0,359.73,295.16
2016,11,11,9,15,141.5,113.5,1.95,16.5,167.5,219.3,179.63
2016,11,11,9,30,0.0,77.0,2.0,17.0,77.0,68.12,51.55
2016,11,11,9,45,0.0,47.0,2.05,18.0,47.0,41.5,29.19
2016,11,11,10,0,0.0,17.0,2.1,19.0,17.0,14.99,6.89
2016,11,11,10,15,0.0,59.0,2.1,19.5,59.0,52.17,37.69
2016,11,11,10,30,0.0,101.0,2.1,20.0,101.0,90.01,68.46
2016,11,11,10,45,0.0,116.0,2.15,20.5,116.0,104.14,79.58
2016,11,11,11,0,0.0,131.0,2.2,21.0,131.0,118.4,90.75
2016,11,11,11,15,141.0,214.5,2.2,21.0,306.5,366.1,289.67
2016,11,11,11,30,282.0,298.0,2.2,21.0,482.0,619.35,478.43
2016,11,11,11,45,248.0,308.0,2.2,21.5,471.0,582.64,448.2
2016,11,11,12,0,214.0,318.0,2.2,22.0,460.0,562.67,431.87
2016,11,11,12,15,180.0,319.5,2.2,22.0,439.0,531.48,408.28
2016,11,11,12,30,146.0,321.0,2.2,22.0,418.0,499.62,384.12
2016,11,11,12,45,515.5,203.5,2.25,22.5,540.5,761.01,582.04
2016,11,11,13,0,885.0,86.0,2.3,23.0,663.0,968.69,721.8
2016,11,11,13,15,880.0,85.0,2.3,23.0,647.0,950.58,708.22
2016,11,11,13,30,875.0,84.0,2.3,23.0,631.0,929.13,694.85
2016,11,11,13,45,867.5,82.5,2.3,23.0,607.5,901.58,677.45
2016,11,11,14,0,860.0,81.0,2.3,23.0,584.0,871.08,658.08
2016,11,11,14,15,748.5,109.5,2.25,23.0,530.5,796.28,607.62
2016,11,11,14,30,637.0,138.0,2.2,23.0,477.0,711.64,549.56
2016,11,11,14,45,334.5,161.0,2.2,23.0,338.0,451.35,356.05
2016,11,11,15,0,32.0,184.0,2.2,23.0,199.0,212.04,165.81
2016,11,11,15,15,29.0,167.0,2.05,22.5,180.0,190.92,150.26
2016,11,11,15,30,26.0,150.0,1.9,22.0,161.0,160.52,126.42
2016,11,11,15,45,21.5,131.5,1.8,22.0,140.0,138.71,108.93
2016,11,11,16,0,17.0,113.0,1.7,22.0,119.0,117.41,91.59
2016,11,11,16,15,9.5,94.0,1.45,21.5,97.0,94.54,72.81
2016,11,11,16,30,2.0,75.0,1.2,21.0,75.0,72.5,54.45
2016,11,11,16,45,1.0,54.5,0.95,20.5,54.5,52.08,37.2
2016,11,11,17,0,0.0,34.0,0.7,20.0,34.0,31.43,19.51
2016,11,11,17,15,0.0,17.0,0.7,19.5,17.0,14.98,1.55
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,173.0,15.5,3.2,12.0,33.0,71.79,0.0
2016,11,12,7,30,346.0,31.0,3.3,12.0,66.0,163.84,116.97
2016,11,12,7,45,444.5,40.0,3.45,12.5,112.0,232.75,182.0
2016,11,12,8,0,543.0,49.0,3.6,13.0,158.0,312.71,253.11
2016,11,12,8,15,601.0,55.5,3.6,13.5,206.5,380.02,312.69
2016,11,12,8,30,659.0,62.0,3.6,14.0,255.0,452.51,374.45
2016,11,12,8,45,696.5,66.5,3.65,15.0,302.0,512.41,423.42
2016,11,12,9,0,734.0,71.0,3.7,16.0,349.0,576.96,474.03
2016,11,12,9,15,760.0,74.5,3.65,16.5,392.5,633.86,517.45
2016,11,12,9,30,786.0,78.0,3.6,17.0,436.0,690.83,557.95
2016,11,12,9,45,802.5,81.0,3.55,17.5,473.5,739.52,591.29
2016,11,12,10,0,819.0,84.0,3.5,18.0,511.0,786.84,622.98
2016,11,12,10,15,832.5,86.0,3.4,18.0,543.0,828.75,651.13
2016,11,12,10,30,846.0,88.0,3.3,18.0,575.0,868.52,677.41
2016,11,12,10,45,852.5,90.5,3.2,18.5,599.0,900.17,696.35
2016,11,12,11,0,859.0,93.0,3.1,19.0,623.0,928.88,713.07
2016,11,12,11,15,864.5,94.0,3.0,19.5,640.0,942.13,719.02
2016,11,12,11,30,870.0,95.0,2.9,20.0,657.0,961.39,729.24
2016,11,12,11,45,876.5,93.5,2.85,20.5,666.5,975.28,736.18
2016,11,12,12,0,883.0,92.0,2.8,21.0,676.0,985.72,740.93
2016,11,12,12,15,883.0,92.5,2.7,21.0,676.5,988.63,741.75
2016,11,12,12,30,883.0,93.0,2.6,21.0,677.0,987.92,740.36
2016,11,12,12,45,879.5,92.5,2.55,21.0,669.0,978.99,734.16
2016,11,12,13,0,876.0,92.0,2.5,21.0,661.0,966.53,725.85
2016,11,12,13,15,870.5,91.5,2.45,21.0,645.0,948.73,714.12
2016,11,12,13,30,865.0,91.0,2.4,21.0,629.0,927.65,700.36
2016,11,12,13,45,438.0,145.5,2.4,21.0,418.0,587.7,460.45
2016,11,12,14,0,11.0,200.0,2.4,21.0,207.0,197.96,153.78
2016,11,12,14,15,5.5,126.5,2.4,21.0,130.0,119.3,92.05
2016,11,12,14,30,0.0,53.0,2.4,21.0,53.0,46.83,33.07
2016,11,12,14,45,4.0,107.5,2.4,21.0,109.5,99.88,76.83
2016,11,12,15,0,8.0,162.0,2.4,21.0,166.0,158.65,124.7
2016,11,12,15,15,4.5,147.5,2.3,20.5,150.0,142.01,111.54
2016,11,12,15,30,1.0,133.0,2.2,20.0,134.0,125.79,98.72
2016,11,12,15,45,0.5,115.5,2.1,20.0,116.0,108.65,84.87
2016,11,12,16,0,0.0,98.0,2.0,20.0,98.0,91.64,70.93
2016,11,12,16,15,0.0,79.5,1.75,19.5,79.5,73.92,56.29
2016,11,12,16,30,0.0,61.0,1.5,19.0,61.0,56.18,41.38
2016,11,12,16,45,0.0,44.0,1.3,18.5,44.0,40.01,27.55
2016,11,12,17,0,0.0,27.0,1.1,18.0,27.0,23.81,13.5
2016,11,12,17,15,0.0,13.5,1.1,17.5,13.5,11.88,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,130.0,17.0,1.2,11.5,30.0,60.27,0.0
2016,11,13,7,30,260.0,34.0,1.4,12.0,60.0,138.32,97.56
2016,11,13,7,45,360.5,46.0,1.65,12.5,104.5,206.5,160.75
2016,11,13,8,0,461.0,58.0,1.9,13.0,149.0,285.94,230.27
2016,11,13,8,15,523.5,66.0,1.8,13.5,196.5,353.07,288.42
2016,11,13,8,30,586.0,74.0,1.7,14.0,244.0,425.83,348.95
2016,11,13,8,45,552.5,91.5,1.6,14.5,274.0,456.61,373.66
2016,11,13,9,0,519.0,109.0,1.5,15.0,304.0,477.53,389.43
2016,11,13,9,15,626.5,101.5,1.4,16.0,364.5,574.99,463.09
2016,11,13,9,30,734.0,94.0,1.3,17.0,425.0,673.84,533.25
2016,11,13,9,45,755.0,97.0,1.25,18.0,463.5,724.13,564.41
2016,11,13,10,0,776.0,100.0,1.2,19.0,502.0,769.62,591.71
2016,11,13,10,15,791.0,102.5,1.1,19.5,534.5,812.1,616.71
2016,11,13,10,30,806.0,105.0,1.0,20.0,567.0,852.65,639.7
2016,11,13,10,45,614.5,175.0,0.95,20.5,536.0,785.74,591.26
2016,11,13,11,0,423.0,245.0,0.9,21.0,505.0,694.88,523.19
2016,11,13,11,15,631.5,178.5,0.9,21.0,578.0,833.59,622.0
2016,11,13,11,30,840.0,112.0,0.9,21.0,651.0,961.95,703.15
2016,11,13,11,45,840.0,114.0,0.95,21.5,659.5,973.6,707.87
2016,11,13,12,0,840.0,116.0,1.0,22.0,668.0,981.76,712.19
2016,11,13,12,15,840.0,116.0,1.05,22.0,668.5,984.06,714.37
2016,11,13,12,30,840.0,116.0,1.1,22.0,669.0,982.82,714.53
2016,11,13,12,45,839.0,114.5,1.15,22.5,661.5,975.31,709.53
2016,11,13,13,0,838.0,113.0,1.2,23.0,654.0,964.32,702.52
2016,11,13,13,15,832.0,112.0,1.2,23.0,638.0,945.72,691.3
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,923.91,678.18
2016,11,13,13,45,817.5,108.5,1.3,23.0,598.5,895.01,661.98
2016,11,13,14,0,809.0,106.0,1.4,23.0,575.0,863.32,643.73
2016,11,13,14,15,795.0,104.0,1.4,23.0,544.0,824.87,619.45
2016,11,13,14,30,781.0,102.0,1.4,23.0,513.0,784.34,593.58
2016,11,13,14,45,740.0,105.5,1.4,23.0,472.0,731.38,558.75
2016,11,13,15,0,699.0,109.0,1.4,23.0,431.0,674.56,520.65
2016,11,13,15,15,670.0,104.0,1.35,22.5,388.5,617.36,480.86
2016,11,13,15,30,641.0,99.0,1.3,22.0,346.0,560.64,440.0
2016,11,13,15,45,591.5,94.0,1.3,22.0,299.0,492.12,388.33
2016,11,13,16,0,542.0,89.0,1.3,22.0,252.0,426.67,337.36
2016,11,13,16,15,481.5,79.0,1.2,21.5,205.0,354.14,279.49
2016,11,13,16,30,421.0,69.0,1.1,21.0,158.0,285.69,223.03
2016,11,13,16,45,328.0,55.5,1.0,20.5,113.0,209.33,159.25
2016,11,13,17,0,235.0,42.0,0.9,20.0,68.0,143.78,102.69
2016,11,13,17,15,117.5,21.0,0.95,19.5,34.0,66.2,17.69
2016,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,126.5,17.5,2.1,12.5,29.5,59.68,0.0
2016,11,14,7,30,253.0,35.0,2.4,13.0,59.0,137.62,95.72
2016,11,14,7,45,354.5,47.0,2.7,14.0,103.5,204.8,158.67
2016,11,14,8,0,456.0,59.0,3.0,15.0,148.0,284.33,227.96
2016,11,14,8,15,519.0,68.0,3.05,15.5,196.0,352.52,287.38
2016,11,14,8,30,582.0,77.0,3.1,16.0,244.0,426.4,349.61
2016,11,14,8,45,629.0,82.0,3.2,17.0,291.5,491.57,402.32
2016,11,14,9,0,676.0,87.0,3.3,18.0,339.0,559.71,455.42
2016,11,14,9,15,705.5,91.5,3.3,18.5,382.0,617.7,499.47
2016,11,14,9,30,735.0,96.0,3.3,19.0,425.0,676.26,542.11
2016,11,14,9,45,759.5,98.0,3.3,20.0,464.0,728.09,576.66
2016,11,14,10,0,784.0,100.0,3.3,21.0,503.0,775.28,607.01
2016,11,14,10,15,798.5,102.5,3.25,21.5,535.0,817.59,634.19
2016,11,14,10,30,813.0,105.0,3.2,22.0,567.0,857.91,659.55
2016,11,14,10,45,825.5,105.5,3.2,22.5,592.5,891.87,680.46
2016,11,14,11,0,838.0,106.0,3.2,23.0,618.0,923.21,699.45
2016,11,14,11,15,844.0,107.0,3.15,23.0,634.5,946.19,713.69
2016,11,14,11,30,850.0,108.0,3.1,23.0,651.0,965.96,725.85
2016,11,14,11,45,870.0,100.5,3.05,23.5,663.5,985.77,736.68
2016,11,14,12,0,890.0,93.0,3.0,24.0,676.0,992.06,738.55
2016,11,14,12,15,890.0,93.0,2.9,24.0,676.0,994.46,739.12
2016,11,14,12,30,890.0,93.0,2.8,24.0,676.0,993.22,737.45
2016,11,14,12,45,888.0,92.5,2.75,24.5,668.5,985.81,730.92
2016,11,14,13,0,886.0,92.0,2.7,25.0,661.0,974.83,722.27
2016,11,14,13,15,881.0,91.0,2.65,25.0,645.0,956.89,710.62
2016,11,14,13,30,876.0,90.0,2.6,25.0,629.0,935.62,696.92
2016,11,14,13,45,868.5,88.0,2.55,25.5,605.5,907.66,677.53
2016,11,14,14,0,861.0,86.0,2.5,26.0,582.0,876.75,656.29
2016,11,14,14,15,848.5,84.0,2.4,26.0,551.0,846.74,636.59
2016,11,14,14,30,836.0,82.0,2.3,26.0,520.0,806.02,609.49
2016,11,14,14,45,819.5,79.5,2.25,26.0,482.5,759.47,578.58
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,711.44,546.25
2016,11,14,15,15,778.5,74.0,2.0,25.5,402.5,655.94,508.17
2016,11,14,15,30,754.0,71.0,1.8,25.0,360.0,600.23,468.03
2016,11,14,15,45,721.5,66.0,1.65,25.0,313.5,537.44,420.19
2016,11,14,16,0,689.0,61.0,1.5,25.0,267.0,475.96,371.87
2016,11,14,16,15,634.5,55.0,1.35,24.0,218.0,406.51,317.07
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,339.12,261.7
2016,11,14,16,45,494.0,40.5,1.05,22.0,122.5,261.35,196.63
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,192.95,136.06
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,86.31,19.24
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,221.0,12.5,2.5,12.5,32.5,69.45,0.0
2016,11,15,7,30,442.0,25.0,2.8,13.0,65.0,184.69,125.89
2016,11,15,7,45,539.5,32.0,3.15,14.0,112.5,256.48,197.57
2016,11,15,8,0,637.0,39.0,3.5,15.0,160.0,338.76,270.75
2016,11,15,8,15,693.5,43.5,3.3,15.5,210.5,407.84,331.73
2016,11,15,8,30,750.0,48.0,3.1,16.0,261.0,481.64,393.93
2016,11,15,8,45,785.5,51.5,2.95,17.0,309.5,545.9,445.25
2016,11,15,9,0,821.0,55.0,2.8,18.0,358.0,606.78,491.64
2016,11,15,9,15,845.5,57.0,2.6,18.5,402.5,663.82,532.41
2016,11,15,9,30,870.0,59.0,2.4,19.0,447.0,720.68,570.51
2016,11,15,9,45,887.0,61.0,2.25,20.0,486.0,771.15,601.83
2016,11,15,10,0,904.0,63.0,2.1,21.0,525.0,820.1,630.96
2016,11,15,10,15,916.0,64.5,2.0,22.0,557.5,862.37,654.93
2016,11,15,10,30,928.0,66.0,1.9,23.0,590.0,902.19,676.61
2016,11,15,10,45,935.5,67.0,1.85,24.0,615.0,934.63,693.41
2016,11,15,11,0,943.0,68.0,1.8,25.0,640.0,963.94,707.93
2016,11,15,11,15,948.0,68.5,1.75,25.5,657.5,986.95,719.6
2016,11,15,11,30,953.0,69.0,1.7,26.0,675.0,1006.41,729.03
2016,11,15,11,45,951.5,71.5,1.65,26.5,683.5,1018.41,733.77
2016,11,15,12,0,950.0,74.0,1.6,27.0,692.0,1026.53,736.25
2016,11,15,12,15,950.0,74.0,1.55,27.0,692.5,1029.13,736.9
2016,11,15,12,30,950.0,74.0,1.5,27.0,693.0,1027.87,735.35
2016,11,15,12,45,947.0,74.0,1.5,27.0,685.0,1019.82,730.57
2016,11,15,13,0,944.0,74.0,1.5,27.0,677.0,1007.99,723.66
2016,11,15,13,15,939.0,73.5,1.45,27.0,661.0,989.93,712.24
2016,11,15,13,30,934.0,73.0,1.4,27.0,645.0,968.32,698.77
2016,11,15,13,45,926.0,72.0,1.35,27.5,620.5,939.94,679.77
2016,11,15,14,0,918.0,71.0,1.3,28.0,596.0,908.43,658.93
2016,11,15,14,15,906.0,69.5,1.25,27.5,564.5,869.93,636.14
2016,11,15,14,30,894.0,68.0,1.2,27.0,533.0,828.95,611.55
2016,11,15,14,45,877.0,66.0,1.15,27.0,495.0,781.18,580.93
2016,11,15,15,0,860.0,64.0,1.1,27.0,457.0,731.84,548.88
2016,11,15,15,15,836.5,61.5,1.0,27.0,413.0,676.02,511.29
2016,11,15,15,30,813.0,59.0,0.9,27.0,369.0,624.99,475.87
2016,11,15,15,45,778.5,55.5,0.85,27.0,321.5,560.2,428.49
2016,11,15,16,0,744.0,52.0,0.8,27.0,274.0,496.82,380.49
2016,11,15,16,15,691.0,47.5,0.75,26.5,224.0,424.57,324.67
2016,11,15,16,30,638.0,43.0,0.7,26.0,174.0,356.48,269.58
2016,11,15,16,45,548.5,36.0,0.65,25.5,126.0,275.64,203.09
2016,11,15,17,0,459.0,29.0,0.6,25.0,78.0,204.05,140.37
2016,11,15,17,15,229.5,14.5,0.7,24.0,39.0,91.62,14.84
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,205.5,13.0,2.05,14.0,31.0,65.7,0.0
2016,11,16,7,30,411.0,26.0,2.3,15.0,62.0,174.99,116.14
2016,11,16,7,45,511.0,34.0,2.55,16.0,109.0,247.18,188.38
2016,11,16,8,0,611.0,42.0,2.8,17.0,156.0,330.08,261.1
2016,11,16,8,15,669.5,47.0,2.75,17.5,206.0,399.46,321.68
2016,11,16,8,30,728.0,52.0,2.7,18.0,256.0,473.7,383.75
2016,11,16,8,45,764.0,56.0,2.7,18.5,304.5,537.8,435.59
2016,11,16,9,0,800.0,60.0,2.7,19.0,353.0,603.58,486.65
2016,11,16,9,15,825.5,63.0,2.55,20.0,397.5,662.16,528.05
2016,11,16,9,30,851.0,66.0,2.4,21.0,442.0,714.56,561.9
2016,11,16,9,45,867.5,68.5,2.25,22.0,481.0,764.45,592.69
2016,11,16,10,0,884.0,71.0,2.1,23.0,520.0,812.85,621.32
2016,11,16,10,15,896.5,73.0,2.5,23.5,552.5,855.46,650.91
2016,11,16,10,30,909.0,75.0,2.9,24.0,585.0,895.72,678.6
2016,11,16,10,45,916.0,76.5,3.3,25.0,610.0,927.82,699.11
2016,11,16,11,0,923.0,78.0,3.7,26.0,635.0,956.84,717.36
2016,11,16,11,15,928.5,79.0,3.8,26.0,652.5,980.57,732.95
2016,11,16,11,30,934.0,80.0,3.9,26.0,670.0,1000.86,746.36
2016,11,16,11,45,938.0,79.5,4.05,26.5,679.5,1014.27,754.17
2016,11,16,12,0,942.0,79.0,4.2,27.0,689.0,1023.97,759.67
2016,11,16,12,15,942.5,79.0,4.25,27.0,689.5,1027.08,761.86
2016,11,16,12,30,943.0,79.0,4.3,27.0,690.0,1026.37,761.72
2016,11,16,12,45,940.0,79.0,4.35,27.0,682.0,1018.42,756.96
2016,11,16,13,0,937.0,79.0,4.4,27.0,674.0,1006.72,749.89
2016,11,16,13,15,932.0,78.5,4.4,27.0,658.0,988.83,738.54
2016,11,16,13,30,927.0,78.0,4.4,27.0,642.0,967.42,724.95
2016,11,16,13,45,918.5,77.0,4.45,27.0,618.0,938.82,706.8
2016,11,16,14,0,910.0,76.0,4.5,27.0,594.0,907.15,686.54
2016,11,16,14,15,898.0,74.0,4.4,26.5,562.5,868.35,661.89
2016,11,16,14,30,886.0,72.0,4.3,26.0,531.0,827.11,635.32
2016,11,16,14,45,868.0,70.5,4.25,26.0,492.5,779.57,602.93
2016,11,16,15,0,850.0,69.0,4.2,26.0,454.0,736.83,573.65
2016,11,16,15,15,826.0,66.0,3.9,25.5,410.5,679.98,533.84
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,622.78,492.3
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.5,558.21,441.8
2016,11,16,16,0,732.0,56.0,3.0,25.0,272.0,495.07,390.94
2016,11,16,16,15,677.5,50.5,2.75,24.0,222.0,421.46,331.86
2016,11,16,16,30,623.0,45.0,2.5,23.0,172.0,352.18,273.86
2016,11,16,16,45,531.5,37.5,2.3,22.0,124.0,270.72,204.76
2016,11,16,17,0,440.0,30.0,2.1,21.0,76.0,202.67,142.75
2016,11,16,17,15,220.0,15.0,2.1,20.0,38.0,89.62,9.36
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,31.5,15.0,2.45,13.5,17.5,21.88,0.0
2016,11,17,7,30,63.0,30.0,2.8,14.0,35.0,57.41,35.49
2016,11,17,7,45,89.5,50.0,3.2,15.0,63.5,93.37,70.32
2016,11,17,8,0,116.0,70.0,3.6,16.0,92.0,131.39,103.8
2016,11,17,8,15,131.0,91.0,3.95,16.5,122.0,167.77,135.66
2016,11,17,8,30,146.0,112.0,4.3,17.0,152.0,205.54,168.07
2016,11,17,8,45,153.0,132.5,4.65,18.0,181.5,239.3,196.01
2016,11,17,9,0,160.0,153.0,5.0,19.0,211.0,273.55,223.63
2016,11,17,9,15,162.5,173.0,5.15,19.5,238.0,304.52,248.19
2016,11,17,9,30,165.0,193.0,5.3,20.0,265.0,335.46,272.25
2016,11,17,9,45,167.5,210.0,5.5,20.5,289.0,362.68,293.04
2016,11,17,10,0,170.0,227.0,5.7,21.0,313.0,389.78,313.45
2016,11,17,10,15,535.0,152.0,5.75,21.5,446.0,646.66,519.86
2016,11,17,10,30,900.0,77.0,5.8,22.0,579.0,889.26,697.9
2016,11,17,10,45,909.0,78.0,5.9,22.5,604.5,922.3,718.45
2016,11,17,11,0,918.0,79.0,6.0,23.0,630.0,952.4,737.89
2016,11,17,11,15,922.5,79.5,6.05,23.0,646.5,974.5,752.87
2016,11,17,11,30,927.0,80.0,6.1,23.0,663.0,993.14,765.56
2016,11,17,11,45,924.5,82.5,6.15,23.5,670.5,1003.91,771.32
2016,11,17,12,0,922.0,85.0,6.2,24.0,678.0,1010.91,774.62
2016,11,17,12,15,920.5,85.0,6.15,24.0,678.0,1012.07,774.96
2016,11,17,12,30,919.0,85.0,6.1,24.0,678.0,1009.48,772.88
2016,11,17,12,45,916.0,84.0,6.1,24.5,669.5,1000.5,765.31
2016,11,17,13,0,913.0,83.0,6.1,25.0,661.0,987.87,755.41
2016,11,17,13,15,906.0,82.0,6.0,25.0,643.5,967.86,741.45
2016,11,17,13,30,899.0,81.0,5.9,25.0,626.0,944.51,725.3
2016,11,17,13,45,889.0,80.0,5.85,25.5,601.5,915.22,703.92
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,883.04,680.62
2016,11,17,14,15,865.0,77.0,5.65,25.5,545.0,843.53,654.27
2016,11,17,14,30,851.0,75.0,5.5,25.0,513.0,801.8,626.15
2016,11,17,14,45,829.5,73.5,5.4,25.0,474.5,759.69,596.5
2016,11,17,15,0,808.0,72.0,5.3,25.0,436.0,709.08,560.28
2016,11,17,15,15,781.0,69.0,5.05,25.0,393.0,651.92,518.18
2016,11,17,15,30,754.0,66.0,4.8,25.0,350.0,594.78,474.52
2016,11,17,15,45,711.0,63.0,4.6,25.0,302.5,528.17,421.78
2016,11,17,16,0,668.0,60.0,4.4,25.0,255.0,463.79,369.41
2016,11,17,16,15,609.5,54.0,4.05,24.0,207.0,393.68,312.22
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,325.97,255.03
2016,11,17,16,45,446.0,40.0,3.4,22.5,113.0,242.85,184.18
2016,11,17,17,0,341.0,32.0,3.1,22.0,67.0,171.17,120.09
2016,11,17,17,15,170.5,16.0,3.2,21.5,33.5,76.75,2.07
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,47.5,16.5,2.2,19.0,20.5,27.39,0.0
2016,11,18,7,30,95.0,33.0,2.5,19.0,41.0,77.92,47.45
2016,11,18,7,45,215.5,48.5,2.9,19.5,83.0,153.1,115.01
2016,11,18,8,0,336.0,64.0,3.3,20.0,125.0,235.08,184.48
2016,11,18,8,15,406.0,74.5,3.7,19.5,170.5,299.84,241.15
2016,11,18,8,30,476.0,85.0,4.1,19.0,216.0,371.73,302.91
2016,11,18,8,45,550.5,87.0,4.55,19.0,264.5,447.82,366.78
2016,11,18,9,0,625.0,89.0,5.0,19.0,313.0,526.42,431.63
2016,11,18,9,15,659.0,94.0,5.25,18.5,357.0,585.62,480.3
2016,11,18,9,30,693.0,99.0,5.5,18.0,401.0,645.9,529.15
2016,11,18,9,45,346.5,53.5,5.75,18.0,204.5,348.22,290.29
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.05,0.25
2016,11,18,10,15,0.0,25.0,6.0,18.0,25.0,22.05,12.83
2016,11,18,10,30,0.0,42.0,6.0,18.0,42.0,37.1,25.35
2016,11,18,10,45,0.0,77.0,6.0,18.0,77.0,68.18,51.07
2016,11,18,11,0,0.0,112.0,6.0,18.0,112.0,100.4,77.52
2016,11,18,11,15,1.5,146.0,5.95,18.0,147.0,134.61,105.45
2016,11,18,11,30,3.0,180.0,5.9,18.0,182.0,169.78,133.94
2016,11,18,11,45,9.5,206.0,5.85,18.5,212.0,202.46,160.16
2016,11,18,12,0,16.0,232.0,5.8,19.0,242.0,235.8,186.65
2016,11,18,12,15,77.5,269.5,5.85,19.0,319.5,355.36,283.64
2016,11,18,12,30,139.0,307.0,5.9,19.0,397.0,478.46,381.01
2016,11,18,12,45,239.5,291.0,5.95,19.5,443.5,556.14,443.26
2016,11,18,13,0,340.0,275.0,6.0,20.0,490.0,650.02,516.4
2016,11,18,13,15,607.5,184.5,6.05,20.0,555.5,818.65,649.58
