Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,30,875.0,94.0,6.1,20.0,621.0,946.85,743.58
2016,11,18,13,45,479.0,173.5,6.2,20.0,461.0,657.83,527.94
2016,11,18,14,0,83.0,253.0,6.3,20.0,301.0,338.28,270.19
2016,11,18,14,15,68.0,234.5,6.3,19.5,272.5,302.59,242.89
2016,11,18,14,30,53.0,216.0,6.3,19.0,244.0,267.83,215.5
2016,11,18,14,45,34.0,190.5,6.35,19.0,207.5,222.71,178.93
2016,11,18,15,0,15.0,165.0,6.4,19.0,171.0,168.23,134.32
2016,11,18,15,15,374.5,121.5,6.3,18.5,262.0,422.48,350.03
2016,11,18,15,30,734.0,78.0,6.2,18.0,353.0,598.89,494.8
2016,11,18,15,45,709.0,71.0,6.15,17.5,308.0,539.46,446.29
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,480.74,397.42
2016,11,18,16,15,626.0,57.5,5.85,16.5,214.0,406.75,334.02
2016,11,18,16,30,568.0,51.0,5.6,16.0,165.0,337.68,272.82
2016,11,18,16,45,489.0,41.0,5.45,15.5,119.0,261.7,204.76
2016,11,18,17,0,410.0,31.0,5.3,15.0,73.0,194.37,140.21
2016,11,18,17,15,205.0,15.5,5.2,14.5,36.5,86.09,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,236.5,11.5,3.5,3.5,30.5,71.97,0.0
2016,11,19,7,30,473.0,23.0,3.6,4.0,61.0,189.26,120.44
2016,11,19,7,45,579.0,30.5,3.75,4.5,110.5,267.78,211.44
2016,11,19,8,0,685.0,38.0,3.9,5.0,160.0,355.96,293.62
2016,11,19,8,15,743.5,43.0,4.1,6.0,212.5,428.89,360.79
2016,11,19,8,30,802.0,48.0,4.3,7.0,265.0,506.65,429.38
2016,11,19,8,45,838.5,51.0,4.5,8.0,315.0,568.89,482.87
2016,11,19,9,0,875.0,54.0,4.7,9.0,365.0,636.46,538.44
2016,11,19,9,15,899.0,56.5,4.7,9.5,411.0,696.03,584.6
2016,11,19,9,30,923.0,59.0,4.7,10.0,457.0,755.25,628.08
2016,11,19,9,45,939.5,61.0,4.7,10.5,497.5,807.32,665.06
2016,11,19,10,0,956.0,63.0,4.7,11.0,538.0,857.69,700.06
2016,11,19,10,15,967.0,64.5,4.6,11.5,571.5,900.79,728.32
2016,11,19,10,30,978.0,66.0,4.5,12.0,605.0,941.25,754.13
2016,11,19,10,45,985.5,67.0,4.45,12.5,631.5,975.03,775.16
2016,11,19,11,0,993.0,68.0,4.4,13.0,658.0,1005.52,793.65
2016,11,19,11,15,998.0,68.5,4.3,13.0,675.5,1029.56,808.5
2016,11,19,11,30,1003.0,69.0,4.2,13.0,693.0,1049.89,821.03
2016,11,19,11,45,1003.5,70.5,4.15,13.5,702.5,1063.29,827.8
2016,11,19,12,0,1004.0,72.0,4.1,14.0,712.0,1072.68,831.96
2016,11,19,12,15,1004.0,72.0,4.05,14.0,712.5,1075.65,833.42
2016,11,19,12,30,1004.0,72.0,4.0,14.0,713.0,1074.56,832.32
2016,11,19,12,45,1001.0,71.5,3.95,14.5,705.0,1065.88,824.66
2016,11,19,13,0,998.0,71.0,3.9,15.0,697.0,1053.21,814.53
2016,11,19,13,15,993.0,70.5,3.8,15.0,680.0,1034.75,801.75
2016,11,19,13,30,988.0,70.0,3.7,15.0,663.0,1012.54,786.56
2016,11,19,13,45,980.0,69.0,3.65,15.0,638.5,983.36,766.99
2016,11,19,14,0,972.0,68.0,3.6,15.0,614.0,950.87,745.15
2016,11,19,14,15,960.5,66.5,3.5,15.0,581.5,911.63,718.16
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,869.69,689.15
2016,11,19,14,45,927.0,65.0,3.35,15.0,509.0,818.94,653.78
2016,11,19,15,0,905.0,65.0,3.3,15.0,469.0,766.82,616.97
2016,11,19,15,15,881.0,62.5,3.15,14.5,424.0,709.15,575.97
2016,11,19,15,30,857.0,60.0,3.0,14.0,379.0,656.18,537.21
2016,11,19,15,45,822.5,56.5,2.9,14.0,330.0,589.61,484.04
2016,11,19,16,0,788.0,53.0,2.8,14.0,281.0,524.28,430.07
2016,11,19,16,15,733.0,48.0,2.4,13.0,229.5,448.31,366.31
2016,11,19,16,30,678.0,43.0,2.0,12.0,178.0,376.58,303.54
2016,11,19,16,45,583.0,36.0,1.6,11.0,128.0,291.27,228.11
2016,11,19,17,0,488.0,29.0,1.2,10.0,78.0,215.53,155.8
2016,11,19,17,15,244.0,14.5,1.2,9.5,39.0,94.78,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,219.0,11.5,1.1,3.0,28.5,67.24,0.0
2016,11,20,7,30,438.0,23.0,1.2,4.0,57.0,176.86,107.25
2016,11,20,7,45,547.5,30.5,1.35,5.0,105.0,255.32,199.19
2016,11,20,8,0,657.0,38.0,1.5,6.0,153.0,343.09,278.93
2016,11,20,8,15,717.0,43.0,1.6,6.5,204.5,415.15,344.1
2016,11,20,8,30,777.0,48.0,1.7,7.0,256.0,492.21,410.82
2016,11,20,8,45,811.0,52.5,1.8,8.0,305.0,557.86,465.0
2016,11,20,9,0,845.0,57.0,1.9,9.0,354.0,624.94,517.92
2016,11,20,9,15,870.0,59.5,2.1,9.5,399.5,678.85,559.61
2016,11,20,9,30,895.0,62.0,2.3,10.0,445.0,737.49,602.44
2016,11,20,9,45,912.0,64.0,2.55,11.0,485.0,788.78,638.12
2016,11,20,10,0,929.0,66.0,2.8,12.0,525.0,838.51,672.04
2016,11,20,10,15,940.5,67.5,2.75,12.5,558.5,881.11,699.36
2016,11,20,10,30,952.0,69.0,2.7,13.0,592.0,921.19,724.47
2016,11,20,10,45,959.5,70.5,2.7,13.5,617.5,954.92,745.22
2016,11,20,11,0,967.0,72.0,2.7,14.0,643.0,985.47,763.65
2016,11,20,11,15,971.5,72.5,2.7,14.5,660.5,1008.57,776.91
2016,11,20,11,30,976.0,73.0,2.7,15.0,678.0,1028.06,787.79
2016,11,20,11,45,979.5,73.0,2.7,15.5,687.0,1042.22,795.17
2016,11,20,12,0,983.0,73.0,2.7,16.0,696.0,1052.52,800.13
2016,11,20,12,15,982.5,73.0,2.7,16.0,697.0,1055.01,801.55
2016,11,20,12,30,982.0,73.0,2.7,16.0,698.0,1053.52,800.57
2016,11,20,12,45,978.5,73.0,2.75,16.5,689.5,1045.18,794.25
2016,11,20,13,0,975.0,73.0,2.8,17.0,681.0,1032.95,785.55
2016,11,20,13,15,970.0,72.5,2.8,17.0,665.0,1014.88,774.07
2016,11,20,13,30,965.0,72.0,2.8,17.0,649.0,993.16,760.26
2016,11,20,13,45,956.0,71.0,2.85,17.5,624.0,963.65,740.26
2016,11,20,14,0,947.0,70.0,2.9,18.0,599.0,930.97,718.11
2016,11,20,14,15,935.0,68.5,2.9,18.0,567.5,892.12,692.53
2016,11,20,14,30,923.0,67.0,2.9,18.0,536.0,850.69,664.95
2016,11,20,14,45,904.5,66.0,2.9,18.0,497.0,802.46,632.19
2016,11,20,15,0,886.0,65.0,2.9,18.0,458.0,752.68,597.82
2016,11,20,15,15,862.0,62.0,2.75,17.5,414.0,695.26,557.47
2016,11,20,15,30,838.0,59.0,2.6,17.0,370.0,642.64,519.4
2016,11,20,15,45,802.5,56.0,2.5,17.0,321.5,577.06,467.68
2016,11,20,16,0,767.0,53.0,2.4,17.0,273.0,512.84,415.31
2016,11,20,16,15,712.0,48.0,2.15,15.5,222.5,438.02,354.31
2016,11,20,16,30,657.0,43.0,1.9,14.0,172.0,367.46,294.02
2016,11,20,16,45,562.0,35.5,1.65,13.0,123.0,282.81,220.0
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,207.94,148.93
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,91.35,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,11.5,2.3,6.5,25.0,58.12,0.0
2016,11,21,7,30,369.0,23.0,2.6,7.0,50.0,153.72,87.13
2016,11,21,7,45,479.5,32.0,2.9,8.0,96.0,230.59,178.55
2016,11,21,8,0,590.0,41.0,3.2,9.0,142.0,316.54,256.75
2016,11,21,8,15,652.5,46.5,3.1,9.5,191.0,386.91,320.56
2016,11,21,8,30,715.0,52.0,3.0,10.0,240.0,462.55,386.28
2016,11,21,8,45,752.0,56.0,2.9,11.0,288.0,526.28,439.04
2016,11,21,9,0,789.0,60.0,2.8,12.0,336.0,591.8,490.71
2016,11,21,9,15,815.0,63.0,3.25,13.0,379.5,649.98,536.26
2016,11,21,9,30,841.0,66.0,3.7,14.0,423.0,708.15,578.86
2016,11,21,9,45,857.5,68.5,4.15,15.5,461.5,751.44,608.22
2016,11,21,10,0,874.0,71.0,4.6,17.0,500.0,799.35,641.18
2016,11,21,10,15,886.0,72.5,4.7,17.5,532.0,840.51,669.24
2016,11,21,10,30,898.0,74.0,4.8,18.0,564.0,879.37,695.4
2016,11,21,10,45,905.0,76.0,4.9,19.0,588.5,911.85,715.37
2016,11,21,11,0,912.0,78.0,5.0,20.0,613.0,941.32,733.07
2016,11,21,11,15,917.0,78.5,5.0,20.0,630.0,963.89,748.01
2016,11,21,11,30,922.0,79.0,5.0,20.0,647.0,983.07,760.69
2016,11,21,11,45,925.5,79.0,5.0,20.5,656.0,996.67,768.08
2016,11,21,12,0,929.0,79.0,5.0,21.0,665.0,1006.65,773.1
2016,11,21,12,15,928.0,79.0,5.0,21.0,665.5,1008.55,774.21
2016,11,21,12,30,927.0,79.0,5.0,21.0,666.0,1006.71,772.96
2016,11,21,12,45,922.0,79.0,5.0,21.5,657.5,997.26,765.11
2016,11,21,13,0,917.0,79.0,5.0,22.0,649.0,984.19,754.97
2016,11,21,13,15,910.5,78.5,5.0,22.0,632.5,965.55,742.63
2016,11,21,13,30,904.0,78.0,5.0,22.0,616.0,943.54,728.06
2016,11,21,13,45,892.5,77.5,5.0,22.5,591.5,913.77,706.67
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,881.17,683.38
2016,11,21,14,15,867.5,75.5,4.95,23.0,536.0,843.01,657.13
2016,11,21,14,30,854.0,74.0,4.9,23.0,505.0,802.61,629.14
2016,11,21,14,45,829.0,73.5,4.85,23.0,466.5,759.3,598.79
2016,11,21,15,0,804.0,73.0,4.8,23.0,428.0,707.66,561.94
2016,11,21,15,15,777.5,70.0,4.6,22.5,385.5,651.35,521.48
2016,11,21,15,30,751.0,67.0,4.4,22.0,343.0,594.99,479.16
2016,11,21,15,45,710.0,63.0,4.2,22.0,296.5,528.82,426.44
2016,11,21,16,0,669.0,59.0,4.0,22.0,250.0,464.72,373.94
2016,11,21,16,15,610.0,53.5,3.6,21.0,202.5,395.23,316.52
2016,11,21,16,30,551.0,48.0,3.2,20.0,155.0,327.98,258.97
2016,11,21,16,45,451.5,39.5,2.8,19.0,110.0,246.43,188.83
2016,11,21,17,0,352.0,31.0,2.4,18.0,65.0,175.7,123.4
2016,11,21,17,15,176.0,15.5,2.45,17.5,32.5,77.95,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,1.0,4.05,17.0,1.0,0.91,0.0
2016,11,22,7,30,0.0,2.0,4.0,17.0,2.0,1.75,0.0
2016,11,22,7,45,0.0,4.5,4.0,17.5,4.5,3.94,0.0
2016,11,22,8,0,0.0,7.0,4.0,18.0,7.0,6.14,0.0
2016,11,22,8,15,0.0,10.0,4.05,18.0,10.0,8.78,1.75
2016,11,22,8,30,0.0,13.0,4.1,18.0,13.0,11.42,4.03
2016,11,22,8,45,0.0,15.5,4.15,18.5,15.5,13.63,5.9
2016,11,22,9,0,0.0,18.0,4.2,19.0,18.0,15.83,7.74
2016,11,22,9,15,0.0,49.0,4.5,19.5,49.0,43.24,30.7
2016,11,22,9,30,0.0,80.0,4.8,20.0,80.0,70.96,53.6
2016,11,22,9,45,0.0,88.0,5.1,20.5,88.0,78.35,59.44
2016,11,22,10,0,0.0,96.0,5.4,21.0,96.0,85.79,65.27
2016,11,22,10,15,0.0,100.5,5.5,21.0,100.5,89.89,68.48
2016,11,22,10,30,0.0,105.0,5.6,21.0,105.0,94.04,71.72
2016,11,22,10,45,0.0,99.5,5.7,21.5,99.5,88.68,67.09
2016,11,22,11,0,0.0,94.0,5.8,22.0,94.0,83.44,62.6
2016,11,22,11,15,0.0,90.0,5.7,22.0,90.0,79.76,59.54
2016,11,22,11,30,0.0,86.0,5.6,22.0,86.0,76.21,56.6
2016,11,22,11,45,0.0,112.0,5.6,22.5,112.0,100.33,75.91
2016,11,22,12,0,0.0,138.0,5.6,23.0,138.0,125.3,95.73
2016,11,22,12,15,0.5,154.0,5.45,23.0,154.5,141.45,108.6
2016,11,22,12,30,1.0,170.0,5.3,23.0,171.0,157.87,121.67
2016,11,22,12,45,4.0,183.5,5.2,23.0,186.5,174.48,135.0
2016,11,22,13,0,7.0,197.0,5.1,23.0,202.0,191.33,148.5
2016,11,22,13,15,3.5,171.5,4.95,23.0,174.0,162.12,125.27
2016,11,22,13,30,0.0,146.0,4.8,23.0,146.0,133.51,102.45
2016,11,22,13,45,0.0,79.0,4.65,23.0,79.0,69.95,51.42
2016,11,22,14,0,0.0,12.0,4.5,23.0,12.0,10.58,3.04
2016,11,22,14,15,0.0,11.0,4.35,23.0,11.0,9.69,2.33
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,8.81,1.61
2016,11,22,14,45,0.0,45.0,4.05,23.0,45.0,39.72,27.14
2016,11,22,15,0,0.0,80.0,3.9,23.0,80.0,70.82,52.74
2016,11,22,15,15,0.0,71.5,3.65,22.5,71.5,63.22,46.71
2016,11,22,15,30,0.0,63.0,3.4,22.0,63.0,55.66,40.68
2016,11,22,15,45,0.0,54.0,3.2,22.0,54.0,47.67,34.12
2016,11,22,16,0,0.0,45.0,3.0,22.0,45.0,39.69,27.49
2016,11,22,16,15,0.0,36.0,2.7,21.5,36.0,31.72,20.84
2016,11,22,16,30,0.0,27.0,2.4,21.0,27.0,23.77,14.1
2016,11,22,16,45,0.0,18.5,2.1,21.0,18.5,16.26,7.66
2016,11,22,17,0,0.0,10.0,1.8,21.0,10.0,8.78,1.09
2016,11,22,17,15,0.0,5.0,1.75,20.5,5.0,4.38,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.0,3.25,9.5,22.5,52.57,0.0
2016,11,23,7,30,332.0,22.0,3.4,10.0,45.0,142.54,67.21
2016,11,23,7,45,454.5,31.0,3.55,10.5,90.0,222.88,169.92
2016,11,23,8,0,577.0,40.0,3.7,11.0,135.0,308.37,247.96
2016,11,23,8,15,643.0,46.0,3.85,11.5,184.5,380.06,313.02
2016,11,23,8,30,709.0,52.0,4.0,12.0,234.0,457.45,380.67
2016,11,23,8,45,752.0,55.5,4.2,13.0,283.0,523.7,436.53
2016,11,23,9,0,795.0,59.0,4.4,14.0,332.0,592.3,492.2
2016,11,23,9,15,822.5,62.0,4.4,14.5,376.5,651.68,538.65
2016,11,23,9,30,850.0,65.0,4.4,15.0,421.0,711.16,581.97
2016,11,23,9,45,870.0,67.0,4.45,15.5,460.5,756.84,614.07
2016,11,23,10,0,890.0,69.0,4.5,16.0,500.0,807.36,649.28
2016,11,23,10,15,903.0,71.0,4.4,16.5,533.0,850.52,677.46
2016,11,23,10,30,916.0,73.0,4.3,17.0,566.0,891.41,703.46
2016,11,23,10,45,925.5,74.0,4.2,17.5,592.0,925.39,724.51
2016,11,23,11,0,935.0,75.0,4.1,18.0,618.0,956.43,743.24
2016,11,23,11,15,940.5,76.0,4.0,18.0,636.0,980.6,758.46
2016,11,23,11,30,946.0,77.0,3.9,18.0,654.0,1001.33,771.32
2016,11,23,11,45,951.0,76.0,3.85,18.5,664.0,1015.5,778.59
2016,11,23,12,0,956.0,75.0,3.8,19.0,674.0,1025.98,783.48
2016,11,23,12,15,956.5,75.0,3.7,19.0,675.0,1029.56,784.95
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,1029.29,784.03
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,1021.66,777.19
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,1010.24,768.04
2016,11,23,13,15,946.5,73.5,3.4,20.0,645.0,992.27,755.73
2016,11,23,13,30,941.0,73.0,3.3,20.0,629.0,970.77,741.19
2016,11,23,13,45,933.0,72.0,3.2,20.0,605.0,942.97,722.44
2016,11,23,14,0,925.0,71.0,3.1,20.0,581.0,912.04,701.61
2016,11,23,14,15,913.0,69.5,3.0,20.0,550.0,874.12,675.91
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,833.71,648.36
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.5,785.69,615.18
2016,11,23,15,0,865.0,64.0,2.7,20.0,444.0,736.15,580.55
2016,11,23,15,15,840.5,61.5,2.5,19.5,400.5,680.17,541.16
2016,11,23,15,30,816.0,59.0,2.3,19.0,357.0,629.11,504.15
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.5,564.2,452.94
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,500.7,401.3
2016,11,23,16,15,689.0,47.0,1.65,18.0,213.0,426.67,340.89
2016,11,23,16,30,633.0,42.0,1.4,17.0,164.0,357.03,281.57
2016,11,23,16,45,536.5,34.5,1.2,16.5,116.5,273.12,209.0
2016,11,23,17,0,440.0,27.0,1.0,16.0,69.0,199.19,138.91
2016,11,23,17,15,220.0,13.5,1.0,15.5,34.5,88.64,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,149.0,11.0,1.1,8.5,20.5,48.07,0.0
2016,11,24,7,30,298.0,22.0,1.2,9.0,41.0,130.8,53.74
2016,11,24,7,45,405.0,32.5,1.35,10.0,84.0,205.76,155.68
2016,11,24,8,0,512.0,43.0,1.5,11.0,127.0,286.83,228.76
2016,11,24,8,15,580.0,50.0,1.5,11.5,174.5,356.59,290.62
2016,11,24,8,30,648.0,57.0,1.5,12.0,222.0,432.66,355.33
2016,11,24,8,45,683.0,63.5,1.55,13.0,268.0,494.57,405.84
2016,11,24,9,0,718.0,70.0,1.6,14.0,314.0,555.18,453.25
2016,11,24,9,15,747.5,74.0,1.85,15.0,357.5,613.83,498.37
2016,11,24,9,30,777.0,78.0,2.1,16.0,401.0,672.91,541.28
2016,11,24,9,45,793.0,82.5,2.4,17.0,438.5,722.35,575.78
2016,11,24,10,0,809.0,87.0,2.7,18.0,476.0,770.48,608.75
2016,11,24,10,15,823.5,89.0,2.7,18.5,508.0,812.81,636.33
2016,11,24,10,30,838.0,91.0,2.7,19.0,540.0,853.15,662.12
2016,11,24,10,45,844.5,94.0,2.75,19.5,564.5,885.34,682.27
2016,11,24,11,0,851.0,97.0,2.8,20.0,589.0,914.67,700.39
2016,11,24,11,15,857.5,98.0,2.8,20.0,606.5,938.57,715.72
2016,11,24,11,30,864.0,99.0,2.8,20.0,624.0,959.31,728.97
2016,11,24,11,45,873.5,97.0,2.8,20.5,634.5,975.96,738.16
2016,11,24,12,0,883.0,95.0,2.8,21.0,645.0,979.13,738.4
2016,11,24,12,15,883.0,95.0,2.8,21.0,646.5,982.07,740.2
2016,11,24,12,30,883.0,95.0,2.8,21.0,648.0,981.45,739.79
2016,11,24,12,45,878.0,96.0,2.85,21.5,640.0,983.73,740.56
2016,11,24,13,0,873.0,97.0,2.9,22.0,632.0,972.37,732.3
2016,11,24,13,15,867.0,96.0,2.9,22.0,616.5,954.19,720.68
2016,11,24,13,30,861.0,95.0,2.9,22.0,601.0,932.72,706.98
2016,11,24,13,45,847.5,94.5,2.9,22.5,577.0,901.92,685.64
2016,11,24,14,0,834.0,94.0,2.9,23.0,553.0,868.45,662.55
2016,11,24,14,15,820.0,92.0,2.85,23.0,522.5,830.33,637.12
2016,11,24,14,30,806.0,90.0,2.8,23.0,492.0,790.08,610.03
2016,11,24,14,45,784.0,88.0,2.75,23.0,455.0,741.61,576.83
2016,11,24,15,0,762.0,86.0,2.7,23.0,418.0,692.08,542.43
2016,11,24,15,15,733.5,82.0,2.45,22.5,376.0,638.6,504.61
2016,11,24,15,30,705.0,78.0,2.2,22.0,334.0,581.75,461.87
2016,11,24,15,45,658.5,74.0,1.95,22.0,288.0,514.43,409.08
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,449.8,357.0
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,376.1,297.81
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,307.76,240.77
2016,11,24,16,45,380.5,44.5,1.15,19.0,104.0,224.3,170.68
2016,11,24,17,0,274.0,34.0,1.0,18.0,60.0,152.31,105.53
2016,11,24,17,15,137.0,17.0,1.0,17.5,30.0,67.23,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.36,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.63,0.0
2016,11,25,7,45,0.0,7.5,1.75,15.5,7.5,6.58,0.0
2016,11,25,8,0,0.0,12.0,2.1,16.0,12.0,10.53,3.18
2016,11,25,8,15,0.0,17.0,2.35,16.0,17.0,14.94,7.04
2016,11,25,8,30,0.0,22.0,2.6,16.0,22.0,19.35,10.88
2016,11,25,8,45,0.0,26.5,2.85,16.5,26.5,23.32,14.27
2016,11,25,9,0,0.0,31.0,3.1,17.0,31.0,27.3,17.6
2016,11,25,9,15,0.0,35.5,3.2,17.0,35.5,31.29,20.95
2016,11,25,9,30,0.0,40.0,3.3,17.0,40.0,35.28,24.26
2016,11,25,9,45,0.0,76.5,3.45,17.0,76.5,67.67,51.41
2016,11,25,10,0,0.0,113.0,3.6,17.0,113.0,102.51,80.23
2016,11,25,10,15,0.0,88.5,3.65,17.0,88.5,78.52,60.13
2016,11,25,10,30,0.0,64.0,3.7,17.0,64.0,56.6,41.8
2016,11,25,10,45,0.0,47.5,3.8,17.0,47.5,41.97,29.54
2016,11,25,11,0,0.0,31.0,3.9,17.0,31.0,27.37,17.3
2016,11,25,11,15,0.0,28.5,3.9,17.0,28.5,25.17,15.43
2016,11,25,11,30,0.0,26.0,3.9,17.0,26.0,22.96,13.57
2016,11,25,11,45,0.0,33.5,3.9,17.0,33.5,29.6,19.1
2016,11,25,12,0,0.0,41.0,3.9,17.0,41.0,36.25,24.62
2016,11,25,12,15,0.0,70.5,3.85,17.0,70.5,62.43,46.34
2016,11,25,12,30,0.0,100.0,3.8,17.0,100.0,89.01,68.24
2016,11,25,12,45,0.0,124.5,3.75,17.0,124.5,112.32,87.37
2016,11,25,13,0,0.0,149.0,3.7,17.0,149.0,136.31,106.98
2016,11,25,13,15,0.0,152.0,3.65,17.0,152.0,139.43,109.57
2016,11,25,13,30,0.0,155.0,3.6,17.0,155.0,142.65,112.3
2016,11,25,13,45,0.0,151.0,3.55,17.0,151.0,138.94,109.41
2016,11,25,14,0,0.0,147.0,3.5,17.0,147.0,135.29,106.61
2016,11,25,14,15,7.0,164.5,3.45,16.5,168.0,159.76,127.35
2016,11,25,14,30,14.0,182.0,3.4,16.0,189.0,184.88,148.59
2016,11,25,14,45,60.0,185.5,3.35,16.0,212.0,239.16,194.6
2016,11,25,15,0,106.0,189.0,3.3,16.0,235.0,278.23,227.69
2016,11,25,15,15,87.0,175.0,3.15,15.5,210.0,246.43,201.88
2016,11,25,15,30,68.0,161.0,3.0,15.0,185.0,216.4,177.37
2016,11,25,15,45,60.5,139.5,2.95,15.0,159.0,185.76,152.02
2016,11,25,16,0,53.0,118.0,2.9,15.0,133.0,155.87,126.87
2016,11,25,16,15,39.5,95.5,2.7,14.5,105.5,122.29,98.33
2016,11,25,16,30,26.0,73.0,2.5,14.0,78.0,89.96,70.46
2016,11,25,16,45,13.0,51.0,2.35,14.0,53.5,55.35,40.45
2016,11,25,17,0,0.0,29.0,2.2,14.0,29.0,27.21,15.57
2016,11,25,17,15,0.0,14.5,2.1,13.5,14.5,12.78,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.05,10.0,8.0,7.28,0.0
2016,11,26,7,30,0.0,16.0,2.2,10.0,16.0,14.1,0.0
2016,11,26,7,45,10.0,36.5,2.4,10.5,38.0,39.27,26.32
2016,11,26,8,0,20.0,57.0,2.6,11.0,60.0,69.43,53.14
2016,11,26,8,15,34.0,78.0,2.55,11.5,85.5,99.39,79.48
2016,11,26,8,30,48.0,99.0,2.5,12.0,111.0,130.61,106.65
2016,11,26,8,45,58.5,119.5,2.45,12.5,137.0,160.53,132.21
2016,11,26,9,0,69.0,140.0,2.4,13.0,163.0,191.48,158.13
2016,11,26,9,15,74.5,159.0,2.35,13.5,187.0,218.17,179.88
2016,11,26,9,30,80.0,178.0,2.3,14.0,211.0,245.39,201.62
2016,11,26,9,45,89.0,193.5,2.25,15.0,233.5,271.4,221.7
2016,11,26,10,0,98.0,209.0,2.2,16.0,256.0,298.12,241.94
2016,11,26,10,15,95.5,226.0,2.15,16.5,274.0,317.74,256.27
2016,11,26,10,30,93.0,243.0,2.1,17.0,292.0,337.16,270.27
2016,11,26,10,45,100.0,253.0,2.05,17.5,308.5,356.21,284.21
2016,11,26,11,0,107.0,263.0,2.0,18.0,325.0,375.55,298.22
2016,11,26,11,15,139.5,273.5,1.95,18.0,356.5,436.66,345.15
2016,11,26,11,30,172.0,284.0,1.9,18.0,388.0,481.76,379.22
2016,11,26,11,45,239.5,280.0,1.85,18.5,427.0,543.06,425.39
2016,11,26,12,0,307.0,276.0,1.8,19.0,466.0,623.47,483.84
2016,11,26,12,15,375.0,260.0,1.75,19.0,492.5,671.25,519.05
2016,11,26,12,30,443.0,244.0,1.7,19.0,519.0,735.56,565.21
2016,11,26,12,45,306.5,266.0,1.65,19.5,455.5,610.54,471.38
2016,11,26,13,0,170.0,288.0,1.6,20.0,392.0,485.94,376.86
2016,11,26,13,15,103.5,264.0,1.55,20.0,327.0,374.85,293.17
2016,11,26,13,30,37.0,240.0,1.5,20.0,262.0,283.76,222.01
2016,11,26,13,45,18.5,191.5,1.5,20.0,202.5,197.42,154.7
2016,11,26,14,0,0.0,143.0,1.5,20.0,143.0,131.32,101.76
2016,11,26,14,15,0.0,141.0,1.5,20.0,141.0,129.76,100.84
2016,11,26,14,30,0.0,139.0,1.5,20.0,139.0,128.33,99.9
2016,11,26,14,45,0.0,103.5,1.5,20.0,103.5,93.31,71.62
2016,11,26,15,0,0.0,68.0,1.5,20.0,68.0,60.11,44.5
2016,11,26,15,15,0.0,61.0,1.45,19.5,61.0,53.89,39.56
2016,11,26,15,30,0.0,54.0,1.4,19.0,54.0,47.67,34.54
2016,11,26,15,45,0.0,46.0,1.4,19.0,46.0,40.57,28.63
2016,11,26,16,0,0.0,38.0,1.4,19.0,38.0,33.49,22.67
2016,11,26,16,15,0.0,30.5,1.25,18.5,30.5,26.85,17.06
2016,11,26,16,30,0.0,23.0,1.1,18.0,23.0,20.23,11.37
2016,11,26,16,45,0.0,16.0,0.95,17.5,16.0,14.06,6.0
2016,11,26,17,0,0.0,9.0,0.8,17.0,9.0,7.9,0.44
2016,11,26,17,15,0.0,4.5,0.85,16.5,4.5,3.94,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,6.5,3.3,13.0,6.5,5.91,0.0
2016,11,27,7,30,0.0,13.0,3.5,13.0,13.0,11.44,0.0
2016,11,27,7,45,0.0,30.5,3.75,13.5,30.5,28.25,17.06
2016,11,27,8,0,0.0,48.0,4.0,14.0,48.0,45.48,32.52
2016,11,27,8,15,2.0,67.5,4.3,14.5,68.0,65.66,50.08
2016,11,27,8,30,4.0,87.0,4.6,15.0,88.0,85.89,67.48
2016,11,27,8,45,9.5,104.5,4.9,16.0,107.5,106.02,84.44
2016,11,27,9,0,15.0,122.0,5.2,17.0,127.0,126.76,101.6
2016,11,27,9,15,7.5,87.0,5.4,17.5,89.5,83.58,65.09
2016,11,27,9,30,0.0,52.0,5.6,18.0,52.0,45.9,33.07
2016,11,27,9,45,0.0,49.0,5.85,18.5,49.0,43.25,30.7
2016,11,27,10,0,0.0,46.0,6.1,19.0,46.0,40.61,28.34
2016,11,27,10,15,0.0,49.5,6.2,19.5,49.5,43.72,30.8
2016,11,27,10,30,0.0,53.0,6.3,20.0,53.0,46.83,33.24
2016,11,27,10,45,0.0,66.5,6.45,20.5,66.5,58.83,42.97
2016,11,27,11,0,0.0,80.0,6.6,21.0,80.0,70.84,52.65
2016,11,27,11,15,0.0,82.5,6.65,21.0,82.5,73.08,54.4
2016,11,27,11,30,0.0,85.0,6.7,21.0,85.0,75.31,56.17
2016,11,27,11,45,0.0,104.0,6.75,21.5,104.0,92.81,70.23
2016,11,27,12,0,0.0,123.0,6.8,22.0,123.0,110.91,84.69
2016,11,27,12,15,0.0,123.0,6.8,22.0,123.0,110.9,84.64
2016,11,27,12,30,0.0,123.0,6.8,22.0,123.0,110.9,84.65
2016,11,27,12,45,10.5,176.5,6.8,22.5,183.0,174.02,135.6
2016,11,27,13,0,21.0,230.0,6.8,23.0,243.0,240.13,188.17
2016,11,27,13,15,70.5,251.0,6.75,23.0,292.5,328.41,259.51
2016,11,27,13,30,120.0,272.0,6.7,23.0,342.0,416.63,329.68
2016,11,27,13,45,62.0,224.0,6.65,23.5,260.5,287.92,227.28
2016,11,27,14,0,4.0,176.0,6.6,24.0,179.0,168.74,130.81
2016,11,27,14,15,41.5,196.0,6.5,24.0,217.0,236.72,186.65
2016,11,27,14,30,79.0,216.0,6.4,24.0,255.0,292.06,231.78
2016,11,27,14,45,39.5,178.0,6.3,24.0,197.5,214.52,169.38
2016,11,27,15,0,0.0,140.0,6.2,24.0,140.0,131.41,101.7
2016,11,27,15,15,0.0,125.5,6.0,23.5,125.5,117.45,90.85
2016,11,27,15,30,0.0,111.0,5.8,23.0,111.0,103.58,79.88
2016,11,27,15,45,0.0,95.5,5.6,23.0,95.5,88.73,67.8
2016,11,27,16,0,0.0,80.0,5.4,23.0,80.0,73.95,55.63
2016,11,27,16,15,0.0,64.0,5.05,22.5,64.0,58.66,42.97
2016,11,27,16,30,0.0,48.0,4.7,22.0,48.0,43.35,30.11
2016,11,27,16,45,0.0,33.0,4.4,21.5,33.0,29.11,18.01
2016,11,27,17,0,0.0,18.0,4.1,21.0,18.0,15.84,6.33
2016,11,27,17,15,0.0,9.0,4.0,20.5,9.0,7.91,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,91.0,10.5,5.1,18.0,15.5,32.39,0.0
2016,11,28,7,30,182.0,21.0,5.1,18.0,31.0,89.74,0.0
2016,11,28,7,45,320.5,32.5,5.1,18.5,72.0,172.82,124.12
2016,11,28,8,0,459.0,44.0,5.1,19.0,113.0,262.73,204.29
2016,11,28,8,15,536.5,51.5,5.2,19.5,160.5,334.46,267.75
2016,11,28,8,30,614.0,59.0,5.3,20.0,208.0,413.46,335.56
2016,11,28,8,45,673.0,62.5,5.45,20.5,256.5,483.76,394.73
2016,11,28,9,0,732.0,66.0,5.6,21.0,305.0,555.16,453.04
2016,11,28,9,15,765.5,69.5,5.85,21.0,350.0,616.34,502.72
2016,11,28,9,30,799.0,73.0,6.1,21.0,395.0,678.27,550.73
2016,11,28,9,45,599.0,125.5,6.35,21.5,380.0,624.23,506.15
2016,11,28,10,0,399.0,178.0,6.6,22.0,365.0,543.01,438.54
2016,11,28,10,15,644.5,129.0,6.7,22.0,455.5,711.62,572.36
2016,11,28,10,30,890.0,80.0,6.8,22.0,546.0,871.84,691.06
2016,11,28,10,45,907.5,79.5,6.95,22.0,574.5,910.48,718.25
2016,11,28,11,0,925.0,79.0,7.1,22.0,603.0,946.69,744.14
2016,11,28,11,15,669.5,160.0,6.95,22.0,546.0,838.33,662.94
2016,11,28,11,30,414.0,241.0,6.8,22.0,489.0,676.48,536.97
2016,11,28,11,45,684.0,159.5,6.65,22.5,575.5,871.27,684.68
2016,11,28,12,0,954.0,78.0,6.5,23.0,662.0,1023.34,790.67
2016,11,28,12,15,954.5,78.0,6.45,23.0,663.5,1027.32,792.22
2016,11,28,12,30,955.0,78.0,6.4,23.0,665.0,1027.48,792.03
2016,11,28,12,45,952.5,77.5,6.35,23.0,658.0,1020.32,786.88
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,1009.4,779.3
2016,11,28,13,15,944.5,76.5,6.25,23.0,635.5,991.96,767.3
2016,11,28,13,30,939.0,76.0,6.2,23.0,620.0,971.02,752.97
2016,11,28,13,45,928.0,75.5,6.2,23.0,596.0,941.71,733.05
2016,11,28,14,0,917.0,75.0,6.2,23.0,572.0,909.42,711.03
2016,11,28,14,15,904.0,73.5,6.05,22.5,541.0,871.41,685.42
2016,11,28,14,30,891.0,72.0,5.9,22.0,510.0,830.99,657.88
2016,11,28,14,45,871.5,70.0,5.75,22.0,472.5,782.67,622.98
2016,11,28,15,0,852.0,68.0,5.6,22.0,435.0,739.35,591.54
2016,11,28,15,15,826.0,65.5,5.2,21.5,392.0,682.71,549.8
2016,11,28,15,30,800.0,63.0,4.8,21.0,349.0,625.81,506.61
2016,11,28,15,45,761.0,59.0,4.4,21.0,302.0,559.14,452.44
2016,11,28,16,0,722.0,55.0,4.0,21.0,255.0,494.19,398.59
