Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.0,6.0,2.35,-2.0,7.5,0.0,0.0
2016,12,9,7,30,146.0,12.0,2.6,-1.0,15.0,53.16,0.0
2016,12,9,7,45,302.0,23.5,2.85,-0.5,53.0,147.81,88.79
2016,12,9,8,0,458.0,35.0,3.1,0.0,91.0,244.51,197.44
2016,12,9,8,15,542.5,43.0,3.2,0.0,138.0,317.99,268.37
2016,12,9,8,30,627.0,51.0,3.3,0.0,185.0,399.82,344.23
2016,12,9,8,45,334.0,83.5,3.45,0.5,157.0,302.36,263.52
2016,12,9,9,0,41.0,116.0,3.6,1.0,129.0,147.14,125.92
2016,12,9,9,15,43.5,134.0,3.45,1.5,149.5,169.42,145.56
2016,12,9,9,30,46.0,152.0,3.3,2.0,170.0,192.01,164.78
2016,12,9,9,45,25.0,152.5,3.2,2.5,162.5,165.05,140.28
2016,12,9,10,0,4.0,153.0,3.1,3.0,155.0,148.4,124.68
2016,12,9,10,15,39.5,185.0,2.95,3.5,205.0,224.4,190.45
2016,12,9,10,30,75.0,217.0,2.8,4.0,255.0,292.55,247.86
2016,12,9,10,45,72.0,227.5,2.65,4.5,265.5,302.95,255.15
2016,12,9,11,0,69.0,238.0,2.5,5.0,276.0,313.23,262.46
2016,12,9,11,15,131.0,252.5,2.3,5.0,326.5,404.78,338.33
2016,12,9,11,30,193.0,267.0,2.1,5.0,377.0,481.86,400.33
2016,12,9,11,45,213.0,270.5,1.95,5.5,394.0,506.96,418.6
2016,12,9,12,0,233.0,274.0,1.8,6.0,411.0,531.85,436.74
2016,12,9,12,15,248.5,273.0,1.65,6.0,420.0,546.41,447.42
2016,12,9,12,30,264.0,272.0,1.5,6.0,429.0,578.67,471.22
2016,12,9,12,45,335.0,254.5,1.4,6.5,452.5,624.56,506.37
2016,12,9,13,0,406.0,237.0,1.3,7.0,476.0,668.43,539.11
2016,12,9,13,15,374.5,238.0,1.2,7.0,454.5,635.68,512.92
2016,12,9,13,30,343.0,239.0,1.1,7.0,433.0,602.35,487.06
2016,12,9,13,45,289.5,238.0,1.05,7.5,397.5,546.52,443.23
2016,12,9,14,0,236.0,237.0,1.0,8.0,362.0,475.4,387.7
2016,12,9,14,15,156.0,223.0,1.0,8.0,304.0,384.78,316.1
2016,12,9,14,30,76.0,209.0,1.0,8.0,246.0,283.5,234.01
2016,12,9,14,45,89.5,195.5,1.0,8.0,236.0,277.5,230.62
2016,12,9,15,0,103.0,182.0,1.0,8.0,226.0,270.57,225.79
2016,12,9,15,15,97.5,165.5,1.05,7.5,203.5,245.21,205.61
2016,12,9,15,30,92.0,149.0,1.1,7.0,181.0,220.31,185.47
2016,12,9,15,45,391.5,104.5,1.15,7.0,215.0,386.88,327.55
2016,12,9,16,0,691.0,60.0,1.2,7.0,249.0,490.93,410.38
2016,12,9,16,15,630.0,54.0,1.1,6.0,201.5,419.65,349.15
2016,12,9,16,30,569.0,48.0,1.0,5.0,154.0,349.74,288.23
2016,12,9,16,45,468.0,39.0,0.9,4.5,108.5,264.87,212.72
2016,12,9,17,0,367.0,30.0,0.8,4.0,63.0,190.69,139.63
2016,12,9,17,15,183.5,15.0,0.85,3.5,31.5,85.01,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,37.5,6.0,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,75.0,12.0,1.4,2.0,13.0,32.49,0.0
2016,12,10,7,45,213.5,26.5,1.7,2.5,48.0,118.87,66.39
2016,12,10,8,0,352.0,41.0,2.0,3.0,83.0,206.78,164.46
2016,12,10,8,15,440.0,51.0,2.1,3.5,127.5,278.89,231.77
2016,12,10,8,30,528.0,61.0,2.2,4.0,172.0,359.59,304.26
2016,12,10,8,45,264.0,69.5,2.3,4.5,125.0,245.56,210.46
2016,12,10,9,0,0.0,78.0,2.4,5.0,78.0,71.3,57.26
2016,12,10,9,15,0.0,81.5,2.5,5.5,81.5,73.77,59.47
2016,12,10,9,30,0.0,85.0,2.6,6.0,85.0,76.51,61.65
2016,12,10,9,45,381.0,89.0,2.75,6.5,256.5,402.6,347.35
2016,12,10,10,0,762.0,93.0,2.9,7.0,428.0,726.78,606.13
2016,12,10,10,15,381.0,109.5,2.95,7.5,277.0,456.04,386.03
2016,12,10,10,30,0.0,126.0,3.0,8.0,126.0,115.34,93.33
2016,12,10,10,45,1.5,150.0,3.15,8.5,151.0,140.57,114.87
2016,12,10,11,0,3.0,174.0,3.3,9.0,176.0,166.31,136.11
2016,12,10,11,15,2.5,175.0,3.35,9.0,177.0,166.39,135.93
2016,12,10,11,30,2.0,176.0,3.4,9.0,178.0,166.59,135.94
2016,12,10,11,45,6.0,189.0,3.5,9.5,193.0,183.62,149.94
2016,12,10,12,0,10.0,202.0,3.6,10.0,208.0,200.93,164.05
2016,12,10,12,15,5.0,176.5,3.65,10.0,179.5,169.43,137.69
2016,12,10,12,30,0.0,151.0,3.7,10.0,151.0,138.73,111.93
2016,12,10,12,45,10.5,187.0,3.75,10.5,193.5,185.6,151.22
2016,12,10,13,0,21.0,223.0,3.8,11.0,236.0,233.99,191.14
2016,12,10,13,15,11.5,199.0,3.8,11.0,206.5,199.48,162.42
2016,12,10,13,30,2.0,175.0,3.8,11.0,177.0,165.73,134.29
2016,12,10,13,45,1.0,168.0,3.85,11.0,169.0,157.97,128.02
2016,12,10,14,0,0.0,161.0,3.9,11.0,161.0,150.35,121.83
2016,12,10,14,15,0.0,125.5,3.9,11.0,125.5,114.62,92.06
2016,12,10,14,30,0.0,90.0,3.9,11.0,90.0,80.09,63.03
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,65.01,50.31
2016,12,10,15,0,0.0,57.0,3.9,11.0,57.0,50.34,37.85
2016,12,10,15,15,0.0,51.5,3.8,10.5,51.5,45.46,33.8
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,40.58,29.71
2016,12,10,15,45,307.5,58.0,3.6,10.0,142.0,276.17,236.92
2016,12,10,16,0,615.0,70.0,3.5,10.0,238.0,462.96,390.39
2016,12,10,16,15,551.5,62.5,3.1,9.5,192.0,388.53,324.95
2016,12,10,16,30,488.0,55.0,2.7,9.0,146.0,319.27,263.28
2016,12,10,16,45,393.0,44.0,2.35,8.5,103.0,238.76,191.22
2016,12,10,17,0,298.0,33.0,2.0,8.0,60.0,168.3,122.67
2016,12,10,17,15,149.0,16.5,2.0,7.5,30.0,76.22,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,46.5,5.5,3.75,8.5,6.0,0.0,0.0
2016,12,11,7,30,93.0,11.0,3.9,9.0,12.0,36.59,0.0
2016,12,11,7,45,241.5,23.5,4.1,9.5,46.5,124.62,63.4
2016,12,11,8,0,390.0,36.0,4.3,10.0,81.0,216.74,168.1
2016,12,11,8,15,476.5,44.5,4.6,10.5,125.5,287.88,234.55
2016,12,11,8,30,563.0,53.0,4.9,11.0,170.0,367.62,306.18
2016,12,11,8,45,620.0,58.0,5.2,11.5,216.0,434.78,366.0
2016,12,11,9,0,677.0,63.0,5.5,12.0,262.0,506.2,427.59
2016,12,11,9,15,343.0,99.0,5.55,12.5,200.0,357.59,302.73
2016,12,11,9,30,9.0,135.0,5.6,13.0,138.0,135.86,110.42
2016,12,11,9,45,12.0,148.5,5.65,14.0,153.5,151.25,123.01
2016,12,11,10,0,15.0,162.0,5.7,15.0,169.0,167.02,135.5
2016,12,11,10,15,17.0,174.0,5.75,15.5,182.5,180.65,146.32
2016,12,11,10,30,19.0,186.0,5.8,16.0,196.0,194.54,157.24
2016,12,11,10,45,126.5,215.0,5.85,16.5,283.0,350.98,287.25
2016,12,11,11,0,234.0,244.0,5.9,17.0,370.0,484.55,395.03
2016,12,11,11,15,184.5,255.5,5.9,17.0,357.0,457.43,371.32
2016,12,11,11,30,135.0,267.0,5.9,17.0,344.0,427.96,346.1
2016,12,11,11,45,125.0,271.5,5.95,17.5,344.0,425.26,342.84
2016,12,11,12,0,115.0,276.0,6.0,18.0,344.0,404.11,325.23
2016,12,11,12,15,169.0,277.0,5.95,18.0,377.0,475.32,382.61
2016,12,11,12,30,223.0,278.0,5.9,18.0,410.0,528.43,425.27
2016,12,11,12,45,132.0,262.0,5.85,18.5,340.5,421.32,338.29
2016,12,11,13,0,41.0,246.0,5.8,19.0,271.0,297.02,236.81
2016,12,11,13,15,177.0,246.0,5.7,19.0,346.5,442.29,356.49
2016,12,11,13,30,313.0,246.0,5.6,19.0,422.0,583.45,469.0
2016,12,11,13,45,212.5,243.5,5.5,19.5,361.5,466.79,375.41
2016,12,11,14,0,112.0,241.0,5.4,20.0,301.0,355.21,285.0
2016,12,11,14,15,56.0,125.5,5.15,19.5,155.5,170.92,137.19
2016,12,11,14,30,0.0,10.0,4.9,19.0,10.0,8.81,1.72
2016,12,11,14,45,74.5,97.0,4.65,19.0,128.5,163.07,132.44
2016,12,11,15,0,149.0,184.0,4.4,19.0,247.0,321.42,261.9
2016,12,11,15,15,142.0,167.5,4.25,18.5,223.0,292.31,238.61
2016,12,11,15,30,135.0,151.0,4.1,18.0,199.0,263.61,215.76
2016,12,11,15,45,399.5,106.5,3.95,17.5,221.0,395.39,326.46
2016,12,11,16,0,664.0,62.0,3.8,17.0,243.0,483.06,396.72
2016,12,11,16,15,604.0,55.5,3.65,16.5,197.0,409.43,334.29
2016,12,11,16,30,544.0,49.0,3.5,16.0,151.0,340.65,274.45
2016,12,11,16,45,442.5,40.0,3.35,15.5,107.0,256.63,200.93
2016,12,11,17,0,341.0,31.0,3.2,15.0,63.0,183.27,130.96
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.5,82.41,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,206.5,16.5,3.55,5.5,40.5,103.75,48.69
2016,12,12,8,0,413.0,33.0,3.7,6.0,81.0,222.07,173.94
2016,12,12,8,15,500.0,41.0,3.7,6.5,125.5,293.66,241.78
2016,12,12,8,30,587.0,49.0,3.7,7.0,170.0,374.02,314.4
2016,12,12,8,45,641.0,54.5,3.7,7.5,216.5,441.09,374.07
2016,12,12,9,0,695.0,60.0,3.7,8.0,263.0,509.04,432.4
2016,12,12,9,15,730.0,64.0,3.55,8.5,306.5,569.65,482.22
2016,12,12,9,30,765.0,68.0,3.4,9.0,350.0,631.37,530.67
2016,12,12,9,45,790.0,70.5,3.25,10.0,389.0,684.68,568.37
2016,12,12,10,0,815.0,73.0,3.1,11.0,428.0,737.51,604.43
2016,12,12,10,15,831.5,75.0,2.95,11.5,461.5,782.03,634.26
2016,12,12,10,30,848.0,77.0,2.8,12.0,495.0,824.83,662.12
2016,12,12,10,45,859.0,79.0,2.65,12.5,521.5,860.88,684.42
2016,12,12,11,0,870.0,81.0,2.5,13.0,548.0,885.75,698.33
2016,12,12,11,15,877.5,82.0,2.3,13.5,567.0,911.73,712.38
2016,12,12,11,30,885.0,83.0,2.1,14.0,586.0,934.71,723.94
2016,12,12,11,45,892.5,82.0,1.95,14.5,598.0,952.02,731.91
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,966.03,737.55
2016,12,12,12,15,900.5,81.5,1.55,15.0,613.0,971.8,737.5
2016,12,12,12,30,901.0,82.0,1.3,15.0,616.0,974.03,734.87
2016,12,12,12,45,898.5,81.5,1.05,15.5,610.5,968.58,725.54
2016,12,12,13,0,896.0,81.0,0.8,16.0,605.0,959.62,713.76
2016,12,12,13,15,891.0,80.5,0.75,16.0,592.0,944.85,703.71
2016,12,12,13,30,886.0,80.0,0.7,16.0,579.0,926.77,691.71
2016,12,12,13,45,876.5,79.0,0.7,16.5,557.5,900.78,674.43
2016,12,12,14,0,867.0,78.0,0.7,17.0,536.0,871.92,655.4
2016,12,12,14,15,854.5,76.5,0.75,17.0,508.0,845.24,639.94
2016,12,12,14,30,842.0,75.0,0.8,17.0,480.0,807.73,616.88
2016,12,12,14,45,819.5,74.0,0.9,17.0,444.5,760.75,587.68
2016,12,12,15,0,797.0,73.0,1.0,17.0,409.0,712.55,556.83
2016,12,12,15,15,771.0,70.0,0.95,16.5,369.0,658.51,520.12
2016,12,12,15,30,745.0,67.0,0.9,16.0,329.0,604.24,481.93
2016,12,12,15,45,705.5,63.0,0.85,16.0,285.0,540.34,432.99
2016,12,12,16,0,666.0,59.0,0.8,16.0,241.0,481.49,386.19
2016,12,12,16,15,607.0,53.0,0.8,15.0,195.0,408.96,328.6
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,341.18,272.15
2016,12,12,16,45,449.5,38.0,0.85,13.5,105.5,258.22,201.27
2016,12,12,17,0,351.0,29.0,0.9,13.0,62.0,185.75,133.16
2016,12,12,17,15,175.5,14.5,0.95,12.5,31.0,83.35,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,160.5,19.5,3.0,10.0,37.5,91.12,37.43
2016,12,13,8,0,321.0,39.0,3.3,11.0,75.0,190.5,145.85
2016,12,13,8,15,411.0,49.5,3.3,11.5,118.5,261.76,211.35
2016,12,13,8,30,501.0,60.0,3.3,12.0,162.0,342.0,282.06
2016,12,13,8,45,568.0,65.5,3.3,12.5,208.5,412.57,343.26
2016,12,13,9,0,635.0,71.0,3.3,13.0,255.0,488.27,406.6
2016,12,13,9,15,673.0,76.0,3.45,13.5,298.5,549.32,456.46
2016,12,13,9,30,711.0,81.0,3.6,14.0,342.0,611.97,506.06
2016,12,13,9,45,745.5,82.5,3.8,15.0,382.0,668.94,548.13
2016,12,13,10,0,780.0,84.0,4.0,16.0,422.0,722.51,585.98
2016,12,13,10,15,798.0,86.5,4.05,16.0,455.5,767.87,618.65
2016,12,13,10,30,816.0,89.0,4.1,16.0,489.0,811.68,649.85
2016,12,13,10,45,835.5,88.0,4.15,16.5,517.0,850.75,676.03
2016,12,13,11,0,855.0,87.0,4.2,17.0,545.0,887.7,700.43
2016,12,13,11,15,862.5,88.0,4.2,17.0,564.0,913.83,718.01
2016,12,13,11,30,870.0,89.0,4.2,17.0,583.0,936.94,733.54
2016,12,13,11,45,888.0,84.5,4.2,17.5,597.0,950.34,740.87
2016,12,13,12,0,906.0,80.0,4.2,18.0,611.0,970.02,752.79
2016,12,13,12,15,907.0,80.0,4.25,18.0,614.0,975.78,756.73
2016,12,13,12,30,908.0,80.0,4.3,18.0,617.0,977.98,758.45
2016,12,13,12,45,907.5,79.0,4.35,18.0,612.5,973.91,755.94
2016,12,13,13,0,907.0,78.0,4.4,18.0,608.0,966.26,751.35
2016,12,13,13,15,902.5,77.5,4.35,18.0,594.5,951.96,741.37
2016,12,13,13,30,898.0,77.0,4.3,18.0,581.0,934.29,729.36
2016,12,13,13,45,890.5,75.5,4.25,18.0,560.5,909.37,712.31
2016,12,13,14,0,883.0,74.0,4.2,18.0,540.0,881.44,693.19
2016,12,13,14,15,871.0,72.5,4.15,17.5,512.0,846.81,670.48
2016,12,13,14,30,859.0,71.0,4.1,17.0,484.0,809.77,645.85
2016,12,13,14,45,834.5,70.5,4.05,17.0,448.5,769.02,617.01
2016,12,13,15,0,810.0,70.0,4.0,17.0,413.0,719.54,581.3
2016,12,13,15,15,784.5,67.5,3.85,16.5,373.0,666.08,542.73
2016,12,13,15,30,759.0,65.0,3.7,16.0,333.0,612.3,502.85
2016,12,13,15,45,719.0,61.0,3.6,16.0,288.5,547.54,450.8
2016,12,13,16,0,679.0,57.0,3.5,16.0,244.0,484.51,398.57
2016,12,13,16,15,621.0,51.5,3.1,15.0,198.0,415.58,340.64
2016,12,13,16,30,563.0,46.0,2.7,14.0,152.0,348.19,282.0
2016,12,13,16,45,460.0,38.0,2.35,13.5,107.5,263.55,207.6
2016,12,13,17,0,357.0,30.0,2.0,13.0,63.0,189.69,137.32
2016,12,13,17,15,178.5,15.0,2.05,12.5,31.5,85.46,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,182.0,17.5,2.25,4.5,37.5,95.25,35.39
2016,12,14,8,0,364.0,35.0,2.5,5.0,75.0,203.26,158.23
2016,12,14,8,15,454.0,44.5,2.35,5.5,119.5,275.17,226.07
2016,12,14,8,30,544.0,54.0,2.2,6.0,164.0,356.21,298.52
2016,12,14,8,45,598.0,61.0,2.05,7.0,210.0,423.01,356.37
2016,12,14,9,0,652.0,68.0,1.9,8.0,256.0,493.89,414.82
2016,12,14,9,15,587.5,87.0,1.8,8.5,276.5,505.56,423.68
2016,12,14,9,30,523.0,106.0,1.7,9.0,297.0,504.02,421.28
2016,12,14,9,45,315.0,147.5,1.65,10.0,266.0,408.65,340.72
2016,12,14,10,0,107.0,189.0,1.6,11.0,235.0,283.21,233.97
2016,12,14,10,15,105.5,205.5,1.6,11.5,254.0,303.51,250.05
2016,12,14,10,30,104.0,222.0,1.6,12.0,273.0,323.64,265.07
2016,12,14,10,45,104.5,234.0,1.65,12.5,288.0,339.71,276.9
2016,12,14,11,0,105.0,246.0,1.7,13.0,303.0,355.76,288.62
2016,12,14,11,15,54.0,213.0,1.65,13.5,242.5,270.0,218.27
2016,12,14,11,30,3.0,180.0,1.6,14.0,182.0,171.88,137.06
2016,12,14,11,45,3.5,182.0,1.6,14.5,184.5,174.13,138.82
2016,12,14,12,0,4.0,184.0,1.6,15.0,187.0,176.49,140.39
2016,12,14,12,15,11.5,203.0,1.55,15.0,210.0,203.51,162.39
2016,12,14,12,30,19.0,222.0,1.5,15.0,233.0,231.02,184.53
2016,12,14,12,45,20.0,222.0,1.5,15.5,233.5,232.02,184.95
2016,12,14,13,0,21.0,222.0,1.5,16.0,234.0,233.11,185.57
2016,12,14,13,15,21.5,219.0,1.5,16.0,231.0,230.53,183.66
2016,12,14,13,30,22.0,216.0,1.5,16.0,228.0,228.04,181.87
2016,12,14,13,45,72.0,229.0,1.55,16.5,267.5,305.52,244.82
2016,12,14,14,0,122.0,242.0,1.6,17.0,307.0,381.82,305.0
2016,12,14,14,15,136.5,229.0,1.65,17.0,298.0,376.32,301.39
2016,12,14,14,30,151.0,216.0,1.7,17.0,289.0,369.78,297.41
2016,12,14,14,45,131.5,200.0,1.75,17.0,260.5,331.23,267.4
2016,12,14,15,0,112.0,184.0,1.8,17.0,232.0,293.81,238.0
2016,12,14,15,15,103.5,168.0,1.75,16.5,209.0,265.68,216.17
2016,12,14,15,30,95.0,152.0,1.7,16.0,186.0,226.72,185.19
2016,12,14,15,45,347.5,112.5,1.7,15.5,212.0,371.09,305.89
2016,12,14,16,0,600.0,73.0,1.7,15.0,238.0,461.17,377.42
2016,12,14,16,15,538.5,65.5,1.6,14.0,192.5,388.32,316.84
2016,12,14,16,30,477.0,58.0,1.5,13.0,147.0,320.33,259.07
2016,12,14,16,45,381.0,46.0,1.45,12.0,104.5,238.43,188.48
2016,12,14,17,0,285.0,34.0,1.4,11.0,62.0,166.72,121.89
2016,12,14,17,15,142.5,17.0,1.55,10.5,31.0,76.7,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,5.7,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,11.42,3.96
2016,12,15,8,15,0.0,22.0,3.15,3.5,22.0,19.35,11.27
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,27.3,18.5
2016,12,15,8,45,0.0,39.5,3.25,5.0,39.5,34.82,25.22
2016,12,15,9,0,0.0,48.0,3.3,6.0,48.0,42.35,31.82
2016,12,15,9,15,0.0,57.0,3.15,6.0,57.0,50.34,38.84
2016,12,15,9,30,0.0,66.0,3.0,6.0,66.0,58.33,45.8
2016,12,15,9,45,0.0,71.0,2.95,6.5,71.0,62.78,49.49
2016,12,15,10,0,0.0,76.0,2.9,7.0,76.0,67.23,53.14
2016,12,15,10,15,0.0,79.5,2.8,7.0,79.5,70.35,55.72
2016,12,15,10,30,0.0,83.0,2.7,7.0,83.0,73.47,58.29
2016,12,15,10,45,0.0,100.5,2.6,7.5,100.5,89.99,72.24
2016,12,15,11,0,0.0,118.0,2.5,8.0,118.0,106.84,86.31
2016,12,15,11,15,0.0,106.0,2.4,8.5,106.0,95.01,75.96
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,83.5,65.97
2016,12,15,11,45,0.0,131.5,2.2,9.5,131.5,119.62,96.26
2016,12,15,12,0,0.0,169.0,2.1,10.0,169.0,157.2,127.25
2016,12,15,12,15,0.0,164.5,2.05,10.0,164.5,152.5,123.21
2016,12,15,12,30,0.0,160.0,2.0,10.0,160.0,147.9,119.38
2016,12,15,12,45,0.0,160.0,1.95,10.5,160.0,147.94,119.2
2016,12,15,13,0,0.0,160.0,1.9,11.0,160.0,148.04,119.1
2016,12,15,13,15,0.0,141.5,1.9,11.0,141.5,129.56,103.85
2016,12,15,13,30,0.0,123.0,1.9,11.0,123.0,111.41,88.85
2016,12,15,13,45,0.0,127.5,1.9,11.5,127.5,116.02,92.67
2016,12,15,14,0,0.0,132.0,1.9,12.0,132.0,120.79,96.59
2016,12,15,14,15,0.0,119.5,1.9,12.0,119.5,108.65,86.6
2016,12,15,14,30,0.0,107.0,1.9,12.0,107.0,96.62,76.68
2016,12,15,14,45,0.0,100.5,1.9,12.0,100.5,90.58,71.77
2016,12,15,15,0,0.0,94.0,1.9,12.0,94.0,84.6,66.86
2016,12,15,15,15,0.0,84.5,1.85,12.0,84.5,75.7,59.44
2016,12,15,15,30,0.0,75.0,1.8,12.0,75.0,66.85,52.01
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,258.57,218.23
2016,12,15,16,0,483.0,97.0,1.7,12.0,230.0,416.72,346.06
2016,12,15,16,15,420.5,85.0,1.5,11.0,185.5,344.88,284.94
2016,12,15,16,30,358.0,73.0,1.3,10.0,141.0,278.72,228.15
2016,12,15,16,45,270.5,56.5,1.1,9.5,99.5,202.63,161.71
2016,12,15,17,0,183.0,40.0,0.9,9.0,58.0,136.25,100.57
2016,12,15,17,15,91.5,20.0,0.95,8.5,29.0,63.01,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,151.5,19.0,3.6,8.5,35.0,83.3,19.69
2016,12,16,8,0,303.0,38.0,3.8,9.0,70.0,180.39,137.36
2016,12,16,8,15,395.5,48.5,3.95,9.5,113.0,251.38,203.93
2016,12,16,8,30,488.0,59.0,4.1,10.0,156.0,331.64,275.69
2016,12,16,8,45,555.0,65.0,4.35,11.0,202.0,401.85,337.36
2016,12,16,9,0,622.0,71.0,4.6,12.0,248.0,477.29,401.44
2016,12,16,9,15,660.5,76.0,4.7,12.5,291.0,538.03,452.06
2016,12,16,9,30,699.0,81.0,4.8,13.0,334.0,600.47,502.53
2016,12,16,9,45,732.0,83.0,4.95,14.0,373.5,656.51,545.06
2016,12,16,10,0,765.0,85.0,5.1,15.0,413.0,708.94,582.9
2016,12,16,10,15,382.5,105.0,5.2,15.5,269.0,448.9,373.98
2016,12,16,10,30,0.0,125.0,5.3,16.0,125.0,114.54,90.27
2016,12,16,10,45,0.0,122.5,5.4,17.0,122.5,111.59,87.57
2016,12,16,11,0,0.0,120.0,5.5,18.0,120.0,108.82,84.81
2016,12,16,11,15,0.0,128.0,5.55,18.5,128.0,116.49,90.82
2016,12,16,11,30,0.0,136.0,5.6,19.0,136.0,124.23,96.85
2016,12,16,11,45,5.0,169.0,5.7,19.5,172.0,162.12,127.54
2016,12,16,12,0,10.0,202.0,5.8,20.0,208.0,201.2,158.83
2016,12,16,12,15,11.0,204.5,5.85,20.0,211.5,204.69,161.58
2016,12,16,12,30,12.0,207.0,5.9,20.0,215.0,208.27,164.48
2016,12,16,12,45,14.5,211.0,5.95,20.5,220.0,214.98,169.66
2016,12,16,13,0,17.0,215.0,6.0,21.0,225.0,221.79,174.94
2016,12,16,13,15,63.5,237.5,6.0,21.0,273.5,308.38,245.56
2016,12,16,13,30,110.0,260.0,6.0,21.0,322.0,378.94,302.58
2016,12,16,13,45,161.5,250.5,6.0,21.5,337.5,429.95,343.56
2016,12,16,14,0,213.0,241.0,6.0,22.0,353.0,461.31,369.1
2016,12,16,14,15,183.0,229.0,5.9,21.5,322.0,416.54,334.41
2016,12,16,14,30,153.0,217.0,5.8,21.0,291.0,372.97,300.44
2016,12,16,14,45,470.5,146.5,5.7,21.0,350.5,568.12,461.42
2016,12,16,15,0,788.0,76.0,5.6,21.0,410.0,712.71,574.85
2016,12,16,15,15,762.5,73.0,5.35,20.5,371.0,659.58,534.99
2016,12,16,15,30,737.0,70.0,5.1,20.0,332.0,606.14,494.71
2016,12,16,15,45,697.5,66.0,4.85,20.0,288.0,542.61,443.23
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,484.47,394.64
2016,12,16,16,15,601.0,56.0,4.25,19.0,198.5,413.23,335.49
2016,12,16,16,30,544.0,50.0,3.9,18.0,153.0,346.42,278.12
2016,12,16,16,45,443.0,41.0,3.6,17.5,109.0,261.97,204.78
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,188.0,136.26
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,85.95,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,182.0,16.0,3.25,15.5,35.0,91.11,14.64
2016,12,17,8,0,364.0,32.0,3.5,16.0,70.0,198.14,146.18
2016,12,17,8,15,455.0,41.0,3.6,16.5,114.0,269.22,212.26
2016,12,17,8,30,546.0,50.0,3.7,17.0,158.0,349.7,282.58
2016,12,17,8,45,601.5,56.5,3.8,17.5,203.0,416.49,340.3
2016,12,17,9,0,657.0,63.0,3.9,18.0,248.0,487.59,399.5
2016,12,17,9,15,694.5,67.5,4.15,18.5,291.5,548.46,449.0
2016,12,17,9,30,732.0,72.0,4.4,19.0,335.0,607.49,495.88
2016,12,17,9,45,756.0,75.5,4.7,20.0,374.0,660.17,534.57
2016,12,17,10,0,780.0,79.0,5.0,21.0,413.0,712.42,571.84
2016,12,17,10,15,431.0,146.5,5.05,21.5,333.5,537.74,433.75
2016,12,17,10,30,82.0,214.0,5.1,22.0,254.0,295.4,235.28
2016,12,17,10,45,466.0,149.5,5.15,22.5,395.0,598.6,480.26
2016,12,17,11,0,850.0,85.0,5.2,23.0,536.0,877.62,685.15
2016,12,17,11,15,859.0,86.5,5.1,23.0,556.5,906.0,702.26
2016,12,17,11,30,868.0,88.0,5.0,23.0,577.0,931.46,718.66
2016,12,17,11,45,872.0,89.5,4.95,23.5,589.0,949.13,728.5
2016,12,17,12,0,876.0,91.0,4.9,24.0,601.0,963.46,736.09
2016,12,17,12,15,878.5,91.0,4.8,24.0,605.5,971.04,740.21
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,975.12,742.08
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,965.56,733.25
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,962.36,729.19
2016,12,17,13,15,888.5,85.5,4.4,25.0,593.5,949.62,720.37
2016,12,17,13,30,885.0,85.0,4.3,25.0,582.0,933.52,709.46
2016,12,17,13,45,882.5,82.0,4.2,25.0,563.0,911.96,694.91
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,887.19,678.25
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,861.61,661.64
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,824.99,637.16
2016,12,17,14,45,766.5,85.5,3.35,24.0,435.5,736.23,573.93
2016,12,17,15,0,676.0,95.0,3.1,24.0,382.0,654.9,515.31
2016,12,17,15,15,643.0,93.5,2.65,23.5,345.5,602.19,476.69
2016,12,17,15,30,610.0,92.0,2.2,23.0,309.0,549.94,436.47
2016,12,17,15,45,584.5,82.5,1.8,22.5,269.0,494.42,393.26
2016,12,17,16,0,559.0,73.0,1.4,22.0,229.0,439.72,349.4
2016,12,17,16,15,509.0,64.5,1.3,21.0,186.5,373.96,297.11
2016,12,17,16,30,459.0,56.0,1.2,20.0,144.0,312.09,245.9
2016,12,17,16,45,386.5,44.0,1.2,19.5,103.5,241.16,185.66
2016,12,17,17,0,314.0,32.0,1.2,19.0,63.0,177.94,127.72
2016,12,17,17,15,157.0,16.0,1.15,18.5,31.5,81.96,4.2
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,13.66,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,29.14,19.19
2016,12,18,8,15,4.0,50.5,6.7,-4.5,51.0,50.86,39.75
2016,12,18,8,30,8.0,70.0,6.7,-4.0,71.0,72.46,59.87
2016,12,18,8,45,15.5,88.0,6.75,-4.0,92.0,94.36,80.3
2016,12,18,9,0,23.0,106.0,6.8,-4.0,113.0,125.07,108.51
2016,12,18,9,15,27.5,123.5,6.75,-3.5,133.0,147.18,128.39
2016,12,18,9,30,32.0,141.0,6.7,-3.0,153.0,169.81,148.43
2016,12,18,9,45,35.5,156.5,6.7,-2.5,171.0,189.73,165.75
2016,12,18,10,0,39.0,172.0,6.7,-2.0,189.0,210.06,183.22
2016,12,18,10,15,74.5,194.0,6.65,-1.5,229.0,264.41,231.32
2016,12,18,10,30,110.0,216.0,6.6,-1.0,269.0,321.22,280.83
2016,12,18,10,45,115.0,229.0,6.6,-1.0,287.0,358.22,312.14
2016,12,18,11,0,120.0,242.0,6.6,-1.0,305.0,380.39,330.71
2016,12,18,11,15,277.5,229.5,6.6,-0.5,383.5,526.87,458.76
2016,12,18,11,30,435.0,217.0,6.6,0.0,462.0,679.56,587.76
2016,12,18,11,45,360.0,239.0,6.6,0.0,444.5,624.28,539.41
2016,12,18,12,0,285.0,261.0,6.6,0.0,427.0,583.34,502.91
2016,12,18,12,15,221.0,269.5,6.55,0.0,399.0,515.91,444.99
2016,12,18,12,30,157.0,278.0,6.5,0.0,371.0,465.56,400.63
2016,12,18,12,45,298.0,252.5,6.5,0.0,426.5,587.13,506.81
2016,12,18,13,0,439.0,227.0,6.5,0.0,482.0,706.09,608.19
2016,12,18,13,15,501.5,202.0,6.4,0.0,488.0,731.61,630.61
2016,12,18,13,30,564.0,177.0,6.3,0.0,494.0,752.95,649.92
2016,12,18,13,45,581.5,164.5,6.25,0.0,481.5,743.66,642.95
2016,12,18,14,0,599.0,152.0,6.2,0.0,469.0,738.62,639.56
2016,12,18,14,15,637.0,132.5,6.1,0.0,454.0,733.66,636.17
2016,12,18,14,30,675.0,113.0,6.0,0.0,439.0,723.58,628.7
2016,12,18,14,45,754.0,94.0,5.95,0.0,434.0,741.48,644.5
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,747.8,650.75
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.5,693.07,606.33
2016,12,18,15,30,782.0,69.0,5.6,0.0,348.0,637.89,561.14
2016,12,18,15,45,748.0,64.0,5.5,0.0,303.5,574.83,506.48
2016,12,18,16,0,714.0,59.0,5.4,0.0,259.0,512.85,451.19
2016,12,18,16,15,657.0,53.5,5.15,0.0,211.5,439.19,383.89
2016,12,18,16,30,600.0,48.0,4.9,0.0,164.0,373.7,321.77
2016,12,18,16,45,511.0,39.5,4.65,-0.5,118.5,291.93,244.91
2016,12,18,17,0,422.0,31.0,4.4,-1.0,73.0,219.29,171.83
2016,12,18,17,15,211.0,15.5,4.2,-1.0,36.5,99.85,15.31
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
