Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,217.5,14.5,3.9,-4.0,36.5,99.54,2.63
2016,12,19,8,0,435.0,29.0,4.0,-4.0,73.0,220.85,173.64
2016,12,19,8,15,527.5,36.5,4.0,-3.5,118.5,290.27,245.41
2016,12,19,8,30,620.0,44.0,4.0,-3.0,164.0,373.53,324.02
2016,12,19,8,45,674.5,49.5,4.0,-3.0,211.0,442.44,388.96
2016,12,19,9,0,729.0,55.0,4.0,-3.0,258.0,515.26,455.08
2016,12,19,9,15,765.0,58.5,4.0,-2.5,303.0,577.34,509.1
2016,12,19,9,30,801.0,62.0,4.0,-2.0,348.0,640.63,561.9
2016,12,19,9,45,661.0,96.5,4.0,-1.5,350.0,618.13,540.53
2016,12,19,10,0,521.0,131.0,4.0,-1.0,352.0,571.25,498.54
2016,12,19,10,15,494.5,150.0,3.95,-0.5,373.5,591.54,513.18
2016,12,19,10,30,468.0,169.0,3.9,0.0,395.0,608.23,524.12
2016,12,19,10,45,689.0,121.5,3.9,0.0,475.0,764.73,651.2
2016,12,19,11,0,910.0,74.0,3.9,0.0,555.0,906.91,759.07
2016,12,19,11,15,658.0,149.0,3.85,0.5,503.5,802.04,674.76
2016,12,19,11,30,406.0,224.0,3.8,1.0,452.0,643.55,544.69
2016,12,19,11,45,289.5,248.5,3.75,2.0,413.0,569.53,480.83
2016,12,19,12,0,173.0,273.0,3.7,3.0,374.0,473.62,398.46
2016,12,19,12,15,246.0,265.5,3.65,3.0,410.0,534.82,450.47
2016,12,19,12,30,319.0,258.0,3.6,3.0,446.0,614.45,515.17
2016,12,19,12,45,625.0,168.0,3.55,3.5,533.0,825.75,684.53
2016,12,19,13,0,931.0,78.0,3.5,4.0,620.0,989.69,803.51
2016,12,19,13,15,927.0,77.5,3.45,4.0,608.0,976.32,792.3
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,959.47,780.37
2016,12,19,13,45,915.5,76.0,3.35,4.5,575.5,935.41,761.93
2016,12,19,14,0,908.0,75.0,3.3,5.0,555.0,908.22,741.38
2016,12,19,14,15,896.0,73.5,3.25,5.0,527.0,873.57,716.64
2016,12,19,14,30,884.0,72.0,3.2,5.0,499.0,836.39,689.96
2016,12,19,14,45,866.5,70.0,3.15,5.0,464.0,791.87,657.5
2016,12,19,15,0,849.0,68.0,3.1,5.0,429.0,752.41,628.62
2016,12,19,15,15,824.5,65.0,2.9,4.5,388.5,697.95,587.88
2016,12,19,15,30,800.0,62.0,2.7,4.0,348.0,642.96,546.0
2016,12,19,15,45,763.0,58.5,2.55,4.0,303.0,579.12,493.63
2016,12,19,16,0,726.0,55.0,2.4,4.0,258.0,516.58,440.32
2016,12,19,16,15,670.5,50.0,2.1,3.0,211.0,443.86,377.76
2016,12,19,16,30,615.0,45.0,1.8,2.0,164.0,375.07,316.19
2016,12,19,16,45,520.5,37.5,1.5,1.5,118.5,294.69,242.61
2016,12,19,17,0,426.0,30.0,1.2,1.0,73.0,220.58,170.51
2016,12,19,17,15,213.0,15.0,1.2,0.5,36.5,100.54,21.5
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,179.5,15.5,0.15,1.5,33.0,87.69,0.0
2016,12,20,8,0,359.0,31.0,0.1,2.0,66.0,193.11,145.9
2016,12,20,8,15,452.5,40.0,0.2,2.5,109.5,264.49,214.4
2016,12,20,8,30,546.0,49.0,0.3,3.0,153.0,345.63,286.21
2016,12,20,8,45,601.5,55.0,0.45,4.0,198.5,411.62,343.56
2016,12,20,9,0,657.0,61.0,0.6,5.0,244.0,481.93,402.27
2016,12,20,9,15,694.5,65.5,0.75,5.5,287.0,539.35,449.58
2016,12,20,9,30,732.0,70.0,0.9,6.0,330.0,601.93,499.34
2016,12,20,9,45,757.0,73.5,1.05,6.5,369.0,655.41,539.44
2016,12,20,10,0,782.0,77.0,1.2,7.0,408.0,708.57,578.17
2016,12,20,10,15,800.0,79.5,1.3,7.5,442.0,754.3,610.17
2016,12,20,10,30,818.0,82.0,1.4,8.0,476.0,798.55,640.7
2016,12,20,10,45,830.0,84.0,1.55,9.0,503.0,835.3,664.89
2016,12,20,11,0,842.0,86.0,1.7,10.0,530.0,869.7,687.21
2016,12,20,11,15,850.0,87.0,1.8,10.5,550.0,896.67,704.81
2016,12,20,11,30,858.0,88.0,1.9,11.0,570.0,920.73,720.44
2016,12,20,11,45,865.5,87.5,2.05,11.5,582.5,939.36,732.92
2016,12,20,12,0,873.0,87.0,2.2,12.0,595.0,945.08,736.56
2016,12,20,12,15,874.5,87.5,2.25,12.0,599.0,952.55,741.95
2016,12,20,12,30,876.0,88.0,2.3,12.0,603.0,956.6,745.11
2016,12,20,12,45,467.5,172.0,2.35,12.5,446.5,672.37,538.75
2016,12,20,13,0,59.0,256.0,2.4,13.0,290.0,326.69,262.82
2016,12,20,13,15,49.5,245.0,2.4,13.0,273.0,304.38,246.35
2016,12,20,13,30,40.0,234.0,2.4,13.0,256.0,282.38,228.72
2016,12,20,13,45,49.5,231.5,2.45,13.5,258.5,288.33,233.8
2016,12,20,14,0,59.0,229.0,2.5,14.0,261.0,294.03,238.59
2016,12,20,14,15,443.5,153.5,2.45,14.0,370.0,584.63,477.32
2016,12,20,14,30,828.0,78.0,2.4,14.0,479.0,805.82,642.75
2016,12,20,14,45,793.0,80.5,2.4,14.0,443.0,754.09,604.11
2016,12,20,15,0,758.0,83.0,2.4,14.0,407.0,701.73,566.94
2016,12,20,15,15,732.0,79.5,2.2,13.5,368.0,652.66,531.44
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,599.72,491.62
2016,12,20,15,45,674.0,70.0,1.8,13.0,287.0,540.05,443.78
2016,12,20,16,0,642.0,64.0,1.6,13.0,245.0,481.56,395.56
2016,12,20,16,15,585.5,58.0,1.5,12.0,200.0,411.17,337.95
2016,12,20,16,30,529.0,52.0,1.4,11.0,155.0,345.13,281.61
2016,12,20,16,45,442.0,42.0,1.35,10.0,112.0,265.96,212.87
2016,12,20,17,0,355.0,32.0,1.3,9.0,69.0,195.84,147.95
2016,12,20,17,15,177.5,16.0,1.35,8.5,34.5,90.69,23.19
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,178.5,15.5,3.25,5.5,32.5,86.69,0.0
2016,12,21,8,0,357.0,31.0,3.6,6.0,65.0,191.61,143.59
2016,12,21,8,15,451.5,40.0,3.55,6.5,108.5,263.19,214.13
2016,12,21,8,30,546.0,49.0,3.5,7.0,152.0,344.64,287.95
2016,12,21,8,45,605.0,54.5,3.5,8.0,198.0,411.87,347.67
2016,12,21,9,0,664.0,60.0,3.5,9.0,244.0,483.74,408.89
2016,12,21,9,15,701.5,64.5,3.7,10.0,287.5,541.59,456.9
2016,12,21,9,30,739.0,69.0,3.9,11.0,331.0,604.47,507.11
2016,12,21,9,45,765.5,72.0,4.1,12.0,370.5,658.75,547.6
2016,12,21,10,0,792.0,75.0,4.3,13.0,410.0,712.8,586.87
2016,12,21,10,15,809.5,77.5,4.3,13.5,443.5,758.52,619.07
2016,12,21,10,30,827.0,80.0,4.3,14.0,477.0,802.73,649.59
2016,12,21,10,45,486.5,161.0,4.35,15.0,398.5,628.08,512.16
2016,12,21,11,0,146.0,242.0,4.4,16.0,320.0,403.21,326.76
2016,12,21,11,15,162.5,252.0,4.4,16.0,341.0,432.65,350.74
2016,12,21,11,30,179.0,262.0,4.4,16.0,362.0,462.34,373.93
2016,12,21,11,45,179.5,268.0,4.4,16.5,370.0,472.13,380.39
2016,12,21,12,0,180.0,274.0,4.4,17.0,378.0,481.42,386.55
2016,12,21,12,15,304.5,254.0,4.4,17.5,432.0,595.0,476.19
2016,12,21,12,30,429.0,234.0,4.4,18.0,486.0,708.18,562.44
2016,12,21,12,45,380.5,243.5,4.4,18.5,466.5,655.11,520.42
2016,12,21,13,0,332.0,253.0,4.4,19.0,447.0,618.51,491.07
2016,12,21,13,15,601.5,168.5,4.35,19.0,510.5,794.11,627.71
2016,12,21,13,30,871.0,84.0,4.3,19.0,574.0,921.03,718.29
2016,12,21,13,45,606.0,153.0,4.25,19.0,488.5,761.28,602.48
2016,12,21,14,0,341.0,222.0,4.2,19.0,403.0,569.21,454.9
2016,12,21,14,15,337.5,211.0,4.1,19.0,382.5,544.75,437.57
2016,12,21,14,30,334.0,200.0,4.0,19.0,362.0,519.37,418.62
2016,12,21,14,45,244.0,193.5,3.9,19.0,307.5,429.16,347.16
2016,12,21,15,0,154.0,187.0,3.8,19.0,253.0,330.47,267.95
2016,12,21,15,15,148.0,170.5,3.4,18.5,229.0,301.87,245.84
2016,12,21,15,30,142.0,154.0,3.0,18.0,205.0,273.55,223.38
2016,12,21,15,45,400.0,107.5,2.7,17.5,226.0,402.86,331.23
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,488.48,398.99
2016,12,21,16,15,601.5,55.5,2.2,16.0,202.0,417.96,340.48
2016,12,21,16,30,545.0,50.0,2.0,15.0,157.0,351.77,284.21
2016,12,21,16,45,456.5,41.0,1.85,14.0,113.5,272.13,215.49
2016,12,21,17,0,368.0,32.0,1.7,13.0,70.0,201.62,150.94
2016,12,21,17,15,184.0,16.0,1.75,12.5,35.0,93.53,28.5
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,157.5,16.0,4.25,6.5,31.0,79.84,0.0
2016,12,22,8,0,315.0,32.0,4.4,7.0,62.0,175.91,130.63
2016,12,22,8,15,411.0,41.5,4.55,7.5,104.5,246.42,200.01
2016,12,22,8,30,507.0,51.0,4.7,8.0,147.0,326.95,273.24
2016,12,22,8,45,570.5,57.5,4.9,8.5,192.5,395.86,335.55
2016,12,22,9,0,634.0,64.0,5.1,9.0,238.0,469.94,400.45
2016,12,22,9,15,673.0,68.5,5.05,9.5,281.5,530.72,451.98
2016,12,22,9,30,712.0,73.0,5.0,10.0,325.0,593.32,503.25
2016,12,22,9,45,739.5,76.5,5.0,11.0,364.0,644.25,541.91
2016,12,22,10,0,767.0,80.0,5.0,12.0,403.0,698.79,581.51
2016,12,22,10,15,786.0,82.5,4.85,12.5,437.0,744.97,614.07
2016,12,22,10,30,805.0,85.0,4.7,13.0,471.0,789.79,644.84
2016,12,22,10,45,819.0,86.5,4.6,13.5,499.0,827.47,669.89
2016,12,22,11,0,833.0,88.0,4.5,14.0,527.0,862.95,692.93
2016,12,22,11,15,841.5,89.5,4.4,14.0,547.0,891.02,711.58
2016,12,22,11,30,850.0,91.0,4.3,14.0,567.0,916.23,728.08
2016,12,22,11,45,870.0,85.5,4.2,14.5,582.5,930.96,735.8
2016,12,22,12,0,890.0,80.0,4.1,15.0,598.0,952.05,748.35
2016,12,22,12,15,891.5,80.5,4.0,15.0,602.5,959.87,752.85
2016,12,22,12,30,893.0,81.0,3.9,15.0,607.0,964.19,755.11
2016,12,22,12,45,890.0,81.5,3.85,15.5,602.5,960.7,750.94
2016,12,22,13,0,887.0,82.0,3.8,16.0,598.0,953.72,744.57
2016,12,22,13,15,882.5,81.5,3.75,16.0,586.5,940.65,735.5
2016,12,22,13,30,878.0,81.0,3.7,16.0,575.0,924.27,724.28
2016,12,22,13,45,869.5,80.0,3.65,16.0,555.5,900.4,707.86
2016,12,22,14,0,861.0,79.0,3.6,16.0,536.0,873.61,689.44
2016,12,22,14,15,849.5,77.5,3.55,16.0,509.5,849.04,672.67
2016,12,22,14,30,838.0,76.0,3.5,16.0,483.0,813.41,647.82
2016,12,22,14,45,815.5,75.5,3.45,16.0,449.0,767.93,615.59
2016,12,22,15,0,793.0,75.0,3.4,16.0,415.0,721.14,582.05
2016,12,22,15,15,768.0,72.0,3.1,15.5,376.0,668.51,543.6
2016,12,22,15,30,743.0,69.0,2.8,15.0,337.0,615.48,504.17
2016,12,22,15,45,704.0,65.0,2.55,15.0,293.5,552.15,453.37
2016,12,22,16,0,665.0,61.0,2.3,15.0,250.0,493.77,405.02
2016,12,22,16,15,609.0,55.5,2.1,14.0,205.0,423.13,347.01
2016,12,22,16,30,553.0,50.0,1.9,13.0,160.0,356.76,290.29
2016,12,22,16,45,460.0,41.5,1.7,12.5,116.0,275.12,219.12
2016,12,22,17,0,367.0,33.0,1.5,12.0,72.0,202.98,153.0
2016,12,22,17,15,183.5,16.5,1.55,11.5,36.0,94.73,33.8
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,2.6,9.5,12.0,10.56,0.0
2016,12,23,8,0,0.0,24.0,3.0,10.0,24.0,21.16,11.12
2016,12,23,8,15,0.0,41.5,3.2,10.5,41.5,38.72,27.11
2016,12,23,8,30,0.0,59.0,3.4,11.0,59.0,55.92,42.33
2016,12,23,8,45,0.0,77.5,3.6,11.5,77.5,74.12,58.21
2016,12,23,9,0,0.0,96.0,3.8,12.0,96.0,92.26,73.79
2016,12,23,9,15,5.0,112.5,3.85,12.5,114.0,111.3,89.98
2016,12,23,9,30,10.0,129.0,3.9,13.0,132.0,130.9,106.4
2016,12,23,9,45,13.0,143.5,3.95,14.0,148.5,147.34,119.67
2016,12,23,10,0,16.0,158.0,4.0,15.0,165.0,164.16,133.02
2016,12,23,10,15,18.5,170.5,4.0,15.5,179.0,178.69,144.55
2016,12,23,10,30,21.0,183.0,4.0,16.0,193.0,193.51,156.2
2016,12,23,10,45,22.5,193.5,4.0,16.5,204.5,205.53,165.44
2016,12,23,11,0,24.0,204.0,4.0,17.0,216.0,217.74,174.76
2016,12,23,11,15,12.0,179.0,4.05,17.0,185.0,179.62,143.22
2016,12,23,11,30,0.0,154.0,4.1,17.0,154.0,142.41,112.31
2016,12,23,11,45,1.5,167.5,4.15,17.5,168.5,157.35,124.26
2016,12,23,12,0,3.0,181.0,4.2,18.0,183.0,172.52,136.26
2016,12,23,12,15,3.5,182.0,4.2,18.0,184.5,173.89,137.32
2016,12,23,12,30,4.0,183.0,4.2,18.0,186.0,175.36,138.49
2016,12,23,12,45,81.0,229.5,4.2,18.5,277.0,315.77,253.28
2016,12,23,13,0,158.0,276.0,4.2,19.0,368.0,463.25,369.07
2016,12,23,13,15,122.0,266.5,4.15,19.0,336.5,416.58,331.6
2016,12,23,13,30,86.0,257.0,4.1,19.0,305.0,353.09,281.54
2016,12,23,13,45,44.0,212.5,4.1,19.5,237.0,260.41,207.26
2016,12,23,14,0,2.0,168.0,4.1,20.0,169.0,159.38,124.92
2016,12,23,14,15,3.5,166.5,3.95,20.0,168.0,159.77,125.63
2016,12,23,14,30,5.0,165.0,3.8,20.0,167.0,160.29,126.32
2016,12,23,14,45,2.5,116.5,3.65,20.0,117.5,108.46,84.25
2016,12,23,15,0,0.0,68.0,3.5,20.0,68.0,60.11,44.51
2016,12,23,15,15,0.0,61.0,3.05,19.5,61.0,53.89,39.55
2016,12,23,15,30,0.0,54.0,2.6,19.0,54.0,47.67,34.52
2016,12,23,15,45,249.0,71.0,2.2,19.0,142.0,260.93,215.27
2016,12,23,16,0,498.0,88.0,1.8,19.0,230.0,421.09,341.72
2016,12,23,16,15,439.5,78.0,1.55,18.5,187.5,352.5,284.28
2016,12,23,16,30,381.0,68.0,1.3,18.0,145.0,289.05,230.84
2016,12,23,16,45,297.5,54.5,1.1,17.5,104.5,215.77,168.63
2016,12,23,17,0,214.0,41.0,0.9,17.0,64.0,151.6,112.23
2016,12,23,17,15,107.0,20.5,0.9,16.5,32.0,72.26,27.42
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,121.0,16.5,2.75,17.5,27.5,66.05,0.0
2016,12,24,8,0,242.0,33.0,3.0,18.0,55.0,148.16,103.79
2016,12,24,8,15,337.0,44.5,3.1,18.5,95.5,215.98,167.31
2016,12,24,8,30,432.0,56.0,3.2,19.0,136.0,294.1,234.78
2016,12,24,8,45,495.5,63.5,3.3,19.5,179.5,360.54,291.77
2016,12,24,9,0,559.0,71.0,3.4,20.0,223.0,432.2,351.25
2016,12,24,9,15,601.0,76.5,3.6,20.0,265.5,492.79,401.17
2016,12,24,9,30,643.0,82.0,3.8,20.0,308.0,555.62,451.56
2016,12,24,9,45,677.5,84.5,4.0,20.5,347.5,611.28,494.4
2016,12,24,10,0,712.0,87.0,4.2,21.0,387.0,667.63,535.41
2016,12,24,10,15,444.0,151.0,4.35,21.5,343.0,549.81,441.36
2016,12,24,10,30,176.0,215.0,4.5,22.0,299.0,388.99,310.67
2016,12,24,10,45,130.0,225.0,4.7,22.5,289.0,365.66,290.88
2016,12,24,11,0,84.0,235.0,4.9,23.0,279.0,323.44,255.89
2016,12,24,11,15,43.0,204.5,5.0,23.0,227.0,250.03,196.94
2016,12,24,11,30,2.0,174.0,5.1,23.0,175.0,164.85,127.77
2016,12,24,11,45,1.0,139.0,5.2,23.5,139.5,128.03,98.09
2016,12,24,12,0,0.0,104.0,5.3,24.0,104.0,92.92,69.69
2016,12,24,12,15,0.0,126.0,5.3,24.0,126.0,114.11,86.67
2016,12,24,12,30,0.0,148.0,5.3,24.0,148.0,135.82,103.98
2016,12,24,12,45,0.0,146.5,5.35,24.0,146.5,134.34,102.79
2016,12,24,13,0,0.0,145.0,5.4,24.0,145.0,132.9,101.69
2016,12,24,13,15,6.0,172.0,5.35,24.0,175.5,166.12,128.46
2016,12,24,13,30,12.0,199.0,5.3,24.0,206.0,200.34,155.87
2016,12,24,13,45,6.0,130.5,5.3,24.5,134.0,124.4,95.17
2016,12,24,14,0,0.0,62.0,5.3,25.0,62.0,54.82,38.94
2016,12,24,14,15,0.0,65.0,5.15,24.5,65.0,57.48,41.27
2016,12,24,14,30,0.0,68.0,5.0,24.0,68.0,60.13,43.61
2016,12,24,14,45,0.0,41.5,4.85,24.0,41.5,36.62,24.47
2016,12,24,15,0,0.0,15.0,4.7,24.0,15.0,13.2,5.25
2016,12,24,15,15,0.0,13.5,4.45,23.5,13.5,11.88,4.2
2016,12,24,15,30,0.0,12.0,4.2,23.0,12.0,10.55,3.13
2016,12,24,15,45,264.5,46.5,4.0,23.0,122.5,246.66,202.0
2016,12,24,16,0,529.0,81.0,3.8,23.0,233.0,437.03,352.67
2016,12,24,16,15,470.0,72.5,3.8,22.5,190.0,367.24,295.0
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,299.82,238.6
2016,12,24,16,45,318.0,52.5,3.8,21.5,106.5,222.93,173.42
2016,12,24,17,0,225.0,41.0,3.8,21.0,66.0,156.2,115.11
2016,12,24,17,15,112.5,20.5,3.95,20.5,33.0,74.6,30.98
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,161.0,14.5,5.95,18.5,29.5,77.44,0.0
2016,12,25,8,0,322.0,29.0,6.2,19.0,59.0,173.76,121.11
2016,12,25,8,15,420.0,38.0,6.5,19.5,101.0,244.12,189.29
2016,12,25,8,30,518.0,47.0,6.8,20.0,143.0,324.97,260.46
2016,12,25,8,45,577.0,53.5,7.1,20.5,187.5,391.67,319.15
2016,12,25,9,0,636.0,60.0,7.4,21.0,232.0,463.21,380.16
2016,12,25,9,15,372.5,103.5,7.6,21.0,208.5,374.29,307.97
2016,12,25,9,30,109.0,147.0,7.8,21.0,185.0,241.16,195.94
2016,12,25,9,45,76.5,159.0,8.0,21.5,187.0,222.51,179.72
2016,12,25,10,0,44.0,171.0,8.2,22.0,189.0,212.77,170.32
2016,12,25,10,15,55.5,188.5,8.25,22.0,213.5,242.4,194.33
2016,12,25,10,30,67.0,206.0,8.3,22.0,238.0,272.91,218.83
2016,12,25,10,45,35.0,188.0,8.35,22.5,204.5,223.88,177.75
2016,12,25,11,0,3.0,170.0,8.4,23.0,171.0,162.58,126.75
2016,12,25,11,15,1.5,124.0,8.3,23.0,124.5,113.95,87.34
2016,12,25,11,30,0.0,78.0,8.2,23.0,78.0,69.06,50.79
2016,12,25,11,45,0.0,72.5,8.1,23.5,72.5,64.17,46.68
2016,12,25,12,0,0.0,67.0,8.0,24.0,67.0,59.29,42.59
2016,12,25,12,15,0.0,53.5,7.85,24.0,53.5,47.31,32.86
2016,12,25,12,30,0.0,40.0,7.7,24.0,40.0,35.35,23.14
2016,12,25,12,45,0.0,63.5,7.55,24.5,63.5,56.19,39.97
2016,12,25,13,0,0.0,87.0,7.4,25.0,87.0,77.08,56.74
2016,12,25,13,15,0.0,89.0,7.15,25.0,89.0,78.86,58.19
2016,12,25,13,30,0.0,91.0,6.9,25.0,91.0,80.66,59.69
2016,12,25,13,45,6.5,141.5,6.65,25.0,145.0,135.83,104.3
2016,12,25,14,0,13.0,192.0,6.4,25.0,199.0,194.6,151.36
2016,12,25,14,15,6.5,156.0,6.15,24.5,159.5,151.27,117.03
2016,12,25,14,30,0.0,120.0,5.9,24.0,120.0,109.4,83.53
2016,12,25,14,45,320.5,118.5,5.7,24.0,257.0,418.0,338.6
2016,12,25,15,0,641.0,117.0,5.5,24.0,394.0,660.25,528.51
2016,12,25,15,15,611.0,112.0,5.2,23.5,356.5,606.77,486.97
2016,12,25,15,30,581.0,107.0,4.9,23.0,319.0,553.59,446.06
2016,12,25,15,45,521.5,103.0,4.6,23.0,276.0,479.17,386.79
2016,12,25,16,0,462.0,99.0,4.3,23.0,233.0,414.07,333.7
2016,12,25,16,15,400.5,88.5,4.05,22.5,190.0,344.82,277.14
2016,12,25,16,30,339.0,78.0,3.8,22.0,147.0,281.04,223.61
2016,12,25,16,45,244.0,63.0,3.55,22.0,105.5,202.85,157.45
2016,12,25,17,0,149.0,48.0,3.3,22.0,64.0,128.43,94.1
2016,12,25,17,15,74.5,24.0,3.3,21.5,32.0,60.57,26.4
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,19.5,28.0,71.85,0.0
2016,12,26,8,0,283.0,31.0,2.6,20.0,56.0,160.45,110.17
2016,12,26,8,15,382.5,41.0,2.6,20.0,97.5,230.57,176.93
2016,12,26,8,30,482.0,51.0,2.6,20.0,139.0,311.27,246.61
2016,12,26,8,45,548.5,57.0,2.65,20.5,184.0,379.72,304.89
2016,12,26,9,0,615.0,63.0,2.7,21.0,229.0,453.67,365.6
2016,12,26,9,15,655.5,67.5,2.8,21.5,272.0,514.49,414.24
2016,12,26,9,30,696.0,72.0,2.9,22.0,315.0,577.37,462.83
2016,12,26,9,45,732.5,73.0,3.0,22.5,356.0,631.41,502.75
2016,12,26,10,0,769.0,74.0,3.1,23.0,397.0,689.63,543.81
2016,12,26,10,15,446.0,144.0,3.2,23.5,335.0,542.23,429.77
2016,12,26,10,30,123.0,214.0,3.3,24.0,273.0,343.7,270.63
2016,12,26,10,45,486.0,145.5,3.4,24.5,398.0,607.13,478.77
2016,12,26,11,0,849.0,77.0,3.5,25.0,523.0,852.65,653.46
2016,12,26,11,15,522.5,168.5,3.5,25.0,446.5,692.02,536.0
2016,12,26,11,30,196.0,260.0,3.5,25.0,370.0,475.0,368.72
2016,12,26,11,45,176.0,267.5,3.55,25.5,368.0,467.79,362.7
2016,12,26,12,0,156.0,275.0,3.6,26.0,366.0,459.57,355.06
2016,12,26,12,15,219.0,271.0,3.5,26.0,400.0,515.52,398.22
2016,12,26,12,30,282.0,267.0,3.4,26.0,434.0,589.92,453.54
2016,12,26,12,45,270.5,267.5,3.35,26.0,427.0,579.29,444.99
2016,12,26,13,0,259.0,268.0,3.3,26.0,420.0,567.67,436.25
2016,12,26,13,15,249.5,264.0,3.15,26.0,408.0,533.61,411.38
2016,12,26,13,30,240.0,260.0,3.0,26.0,396.0,517.21,399.21
2016,12,26,13,45,522.0,177.5,2.95,26.0,460.5,708.07,544.84
2016,12,26,14,0,804.0,95.0,2.9,26.0,525.0,854.23,647.26
2016,12,26,14,15,791.0,93.0,2.65,25.5,499.0,820.76,623.51
2016,12,26,14,30,778.0,91.0,2.4,25.0,473.0,785.06,599.53
2016,12,26,14,45,756.0,89.5,2.2,25.0,440.0,740.61,568.44
2016,12,26,15,0,734.0,88.0,2.0,25.0,407.0,699.12,539.26
2016,12,26,15,15,707.5,84.5,1.7,24.5,369.0,647.02,502.44
2016,12,26,15,30,681.0,81.0,1.4,24.0,331.0,594.81,464.37
2016,12,26,15,45,637.0,77.0,1.15,24.0,288.5,530.78,415.27
2016,12,26,16,0,593.0,73.0,0.9,24.0,246.0,468.89,366.68
2016,12,26,16,15,535.5,66.0,0.75,23.5,202.0,398.62,311.69
2016,12,26,16,30,478.0,59.0,0.6,23.0,158.0,332.76,258.33
2016,12,26,16,45,383.0,49.5,0.5,22.5,115.5,252.1,192.41
2016,12,26,17,0,288.0,40.0,0.4,22.0,73.0,180.58,131.88
2016,12,26,17,15,144.0,20.0,0.4,21.5,36.5,85.67,41.67
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,2.0,15.0,12.0,10.56,0.0
2016,12,27,8,0,0.0,24.0,2.2,15.0,24.0,21.39,10.66
2016,12,27,8,15,0.0,43.5,2.2,15.0,43.5,41.52,28.84
2016,12,27,8,30,0.0,63.0,2.2,15.0,63.0,61.06,45.91
2016,12,27,8,45,8.5,82.5,2.2,15.0,84.5,84.83,66.48
2016,12,27,9,0,17.0,102.0,2.2,15.0,106.0,109.38,87.56
2016,12,27,9,15,25.5,119.5,2.15,15.5,127.0,141.36,114.36
2016,12,27,9,30,34.0,137.0,2.1,16.0,148.0,166.47,135.03
2016,12,27,9,45,36.0,154.0,2.05,16.5,167.5,187.18,151.55
2016,12,27,10,0,38.0,171.0,2.0,17.0,187.0,208.16,168.02
2016,12,27,10,15,19.0,131.0,2.0,17.5,139.0,136.61,108.68
2016,12,27,10,30,0.0,91.0,2.0,18.0,91.0,81.08,62.06
2016,12,27,10,45,0.0,97.0,2.0,18.5,97.0,86.67,66.48
2016,12,27,11,0,0.0,103.0,2.0,19.0,103.0,92.28,70.82
2016,12,27,11,15,167.0,171.5,2.0,19.0,265.0,338.95,273.71
2016,12,27,11,30,334.0,240.0,2.0,19.0,427.0,595.04,468.77
2016,12,27,11,45,347.5,243.5,2.0,19.5,442.0,616.81,481.71
2016,12,27,12,0,361.0,247.0,2.0,20.0,457.0,637.62,495.68
2016,12,27,12,15,228.5,260.5,1.95,20.0,394.0,511.62,399.81
2016,12,27,12,30,96.0,274.0,1.9,20.0,331.0,383.84,300.46
2016,12,27,12,45,133.0,275.5,1.85,20.0,353.5,439.16,343.86
2016,12,27,13,0,170.0,277.0,1.8,20.0,376.0,475.81,371.99
2016,12,27,13,15,88.0,232.0,1.75,20.0,283.5,324.73,255.64
2016,12,27,13,30,6.0,187.0,1.7,20.0,191.0,181.89,141.87
2016,12,27,13,45,7.5,186.5,1.65,20.0,191.0,183.14,143.46
2016,12,27,14,0,9.0,186.0,1.6,20.0,191.0,184.47,144.73
2016,12,27,14,15,50.5,202.5,1.55,20.0,227.5,254.24,201.6
2016,12,27,14,30,92.0,219.0,1.5,20.0,264.0,309.76,246.12
2016,12,27,14,45,61.5,195.5,1.5,20.0,225.0,255.4,202.91
2016,12,27,15,0,31.0,172.0,1.5,20.0,186.0,203.18,161.19
2016,12,27,15,15,27.0,157.0,1.45,20.0,168.5,183.28,145.59
2016,12,27,15,30,23.0,142.0,1.4,20.0,151.0,153.43,121.66
2016,12,27,15,45,270.0,115.0,1.35,20.0,195.0,317.05,257.59
2016,12,27,16,0,517.0,88.0,1.3,20.0,239.0,439.9,353.36
2016,12,27,16,15,459.5,78.5,1.15,19.5,196.0,367.16,293.92
2016,12,27,16,30,402.0,69.0,1.0,19.0,153.0,303.43,241.18
2016,12,27,16,45,318.0,56.5,0.9,18.5,112.0,229.41,179.13
2016,12,27,17,0,234.0,44.0,0.8,18.0,71.0,164.47,122.97
2016,12,27,17,15,131.0,26.5,0.8,17.5,40.0,91.31,48.62
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,16.33,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,14.0,3.35,18.5,14.0,12.73,0.0
2016,12,28,8,0,0.0,28.0,3.7,19.0,28.0,26.61,14.22
2016,12,28,8,15,15.5,48.5,3.9,19.5,51.5,58.9,42.29
2016,12,28,8,30,31.0,69.0,4.1,20.0,75.0,89.16,68.17
2016,12,28,8,45,46.5,90.0,4.3,20.5,101.5,121.37,95.54
2016,12,28,9,0,62.0,111.0,4.5,21.0,128.0,154.98,123.75
2016,12,28,9,15,72.5,130.5,4.55,21.5,153.5,184.94,148.44
2016,12,28,9,30,83.0,150.0,4.6,22.0,179.0,215.88,173.47
2016,12,28,9,45,91.0,168.0,4.7,22.5,203.5,244.04,195.8
2016,12,28,10,0,99.0,186.0,4.8,23.0,228.0,272.87,218.31
2016,12,28,10,15,102.5,202.0,4.8,23.0,248.5,296.21,236.44
2016,12,28,10,30,106.0,218.0,4.8,23.0,269.0,319.75,254.58
2016,12,28,10,45,113.5,229.0,4.85,23.5,286.5,340.61,270.17
2016,12,28,11,0,121.0,240.0,4.9,24.0,304.0,377.87,298.16
2016,12,28,11,15,137.5,251.0,4.9,24.0,326.0,408.0,321.31
2016,12,28,11,30,154.0,262.0,4.9,24.0,348.0,438.52,344.62
2016,12,28,11,45,307.5,242.5,4.9,24.5,419.5,578.04,453.07
2016,12,28,12,0,461.0,223.0,4.9,25.0,491.0,721.38,560.1
2016,12,28,12,15,403.0,239.5,4.85,25.0,475.5,671.16,521.27
2016,12,28,12,30,345.0,256.0,4.8,25.0,460.0,636.9,494.45
2016,12,28,12,45,548.0,191.5,4.75,25.5,514.0,773.42,597.76
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,896.88,683.49
2016,12,28,13,15,540.5,186.5,4.6,26.0,501.0,752.85,580.01
2016,12,28,13,30,330.0,246.0,4.5,26.0,434.0,601.91,465.91
2016,12,28,13,45,250.0,247.5,4.4,26.0,387.0,525.27,408.06
2016,12,28,14,0,170.0,249.0,4.3,26.0,340.0,434.0,338.23
2016,12,28,14,15,160.0,236.5,4.1,26.0,319.0,406.93,318.08
2016,12,28,14,30,150.0,224.0,3.9,26.0,298.0,380.02,297.72
2016,12,28,14,45,224.0,202.0,3.75,26.0,304.0,409.85,323.02
2016,12,28,15,0,298.0,180.0,3.6,26.0,310.0,448.64,354.27
2016,12,28,15,15,474.0,134.5,3.2,25.5,320.0,528.31,418.03
2016,12,28,15,30,650.0,89.0,2.8,25.0,330.0,584.79,462.24
2016,12,28,15,45,616.0,82.5,2.4,25.0,289.0,525.55,415.39
2016,12,28,16,0,582.0,76.0,2.0,25.0,248.0,467.66,369.22
2016,12,28,16,15,527.0,69.0,1.8,24.0,204.5,399.1,315.47
2016,12,28,16,30,472.0,62.0,1.6,23.0,161.0,334.66,263.05
2016,12,28,16,45,393.0,51.0,1.45,22.0,119.0,259.74,200.96
2016,12,28,17,0,314.0,40.0,1.3,21.0,77.0,192.73,143.27
2016,12,28,17,15,189.0,25.0,1.35,20.5,44.5,110.02,61.32
2016,12,28,17,30,64.0,10.0,1.4,20.0,12.0,27.81,0.0
2016,12,28,17,45,32.0,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,90.5,15.0,5.4,11.0,22.5,41.54,0.0
2016,12,29,8,0,181.0,30.0,5.4,11.0,45.0,119.82,83.21
2016,12,29,8,15,220.0,47.0,5.5,11.0,78.0,165.63,131.27
2016,12,29,8,30,259.0,64.0,5.6,11.0,111.0,215.69,177.53
2016,12,29,8,45,283.5,80.0,5.7,11.0,145.0,260.79,218.82
2016,12,29,9,0,308.0,96.0,5.8,11.0,179.0,307.98,260.91
2016,12,29,9,15,318.5,112.5,5.95,11.0,211.5,336.89,286.8
2016,12,29,9,30,329.0,129.0,6.1,11.0,244.0,377.3,321.39
2016,12,29,9,45,332.0,146.0,6.3,11.5,273.5,413.15,350.76
2016,12,29,10,0,335.0,163.0,6.5,12.0,303.0,448.41,379.0
2016,12,29,10,15,311.0,182.5,6.45,12.0,321.0,464.74,391.13
2016,12,29,10,30,287.0,202.0,6.4,12.0,339.0,478.47,400.91
2016,12,29,10,45,220.0,221.5,6.4,12.5,330.0,437.3,364.58
2016,12,29,11,0,153.0,241.0,6.4,13.0,321.0,407.07,336.84
2016,12,29,11,15,161.5,251.0,6.35,13.0,339.0,429.48,354.75
2016,12,29,11,30,170.0,261.0,6.3,13.0,357.0,451.86,372.44
2016,12,29,11,45,267.0,253.5,6.3,13.0,408.0,553.33,455.76
2016,12,29,12,0,364.0,246.0,6.3,13.0,459.0,639.1,525.41
2016,12,29,12,15,470.5,216.0,6.2,13.0,493.5,726.24,595.19
2016,12,29,12,30,577.0,186.0,6.1,13.0,528.0,795.23,650.27
2016,12,29,12,45,334.5,228.5,6.1,13.5,426.5,593.45,487.01
2016,12,29,13,0,92.0,271.0,6.1,14.0,325.0,375.96,306.54
2016,12,29,13,15,92.5,265.5,6.0,14.0,319.5,369.46,301.9
2016,12,29,13,30,93.0,260.0,5.9,14.0,314.0,362.86,296.78
2016,12,29,13,45,90.0,251.0,5.8,14.0,301.5,348.63,285.47
2016,12,29,14,0,87.0,242.0,5.7,14.0,289.0,334.46,274.22
2016,12,29,14,15,87.0,230.5,5.65,14.0,275.5,319.92,262.83
2016,12,29,14,30,87.0,219.0,5.6,14.0,262.0,305.34,251.4
2016,12,29,14,45,295.5,180.5,5.55,14.0,312.5,457.0,380.75
2016,12,29,15,0,504.0,142.0,5.5,14.0,363.0,579.55,482.91
2016,12,29,15,15,657.5,104.0,5.25,13.5,366.0,636.23,530.52
2016,12,29,15,30,811.0,66.0,5.0,13.0,369.0,667.71,556.55
2016,12,29,15,45,779.5,62.0,4.8,13.0,324.5,606.42,507.04
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,545.8,456.2
2016,12,29,16,15,697.5,53.0,4.15,12.0,233.0,474.34,395.94
2016,12,29,16,30,647.0,48.0,3.7,11.0,186.0,406.16,336.59
2016,12,29,16,45,564.0,41.0,3.3,10.5,139.0,324.6,264.0
2016,12,29,17,0,481.0,34.0,2.9,10.0,92.0,255.25,199.26
2016,12,29,17,15,240.5,25.0,2.85,9.5,54.0,130.47,79.98
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,14.55,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,7.5,1.5,1.36,0.0
2016,12,30,8,0,0.0,3.0,0.8,8.0,3.0,2.63,0.0
2016,12,30,8,15,0.0,5.5,0.85,8.5,5.5,4.82,0.0
2016,12,30,8,30,0.0,8.0,0.9,9.0,8.0,7.02,0.44
2016,12,30,8,45,0.0,10.5,1.0,9.5,10.5,9.22,2.41
2016,12,30,9,0,0.0,13.0,1.1,10.0,13.0,11.42,4.36
2016,12,30,9,15,0.0,15.5,1.35,10.0,15.5,13.63,6.29
2016,12,30,9,30,0.0,18.0,1.6,10.0,18.0,15.83,8.21
2016,12,30,9,45,0.0,73.0,1.85,10.5,73.0,64.56,50.34
2016,12,30,10,0,0.0,128.0,2.1,11.0,128.0,119.5,96.81
2016,12,30,10,15,0.0,139.0,2.2,11.0,139.0,129.94,105.29
2016,12,30,10,30,0.0,150.0,2.3,11.0,150.0,140.5,113.9
2016,12,30,10,45,0.0,134.0,2.4,11.5,134.0,123.24,99.04
2016,12,30,11,0,0.0,118.0,2.5,12.0,118.0,106.88,85.03
2016,12,30,11,15,31.5,182.5,2.55,11.5,200.5,213.72,175.03
2016,12,30,11,30,63.0,247.0,2.6,11.0,283.0,318.84,261.15
2016,12,30,11,45,35.5,222.0,2.7,11.0,242.5,263.17,214.78
2016,12,30,12,0,8.0,197.0,2.8,11.0,202.0,193.82,157.15
2016,12,30,12,15,36.5,231.0,2.85,11.0,252.5,274.57,224.28
2016,12,30,12,30,65.0,265.0,2.9,11.0,303.0,342.72,279.74
2016,12,30,12,45,38.5,236.5,2.95,11.0,259.0,282.97,230.67
2016,12,30,13,0,12.0,208.0,3.0,11.0,215.0,209.15,169.85
2016,12,30,13,15,6.0,176.5,3.0,11.0,180.0,170.55,138.11
2016,12,30,13,30,0.0,145.0,3.0,11.0,145.0,133.04,106.88
2016,12,30,13,45,0.5,157.0,3.05,11.0,157.5,145.89,117.79
2016,12,30,14,0,1.0,169.0,3.1,11.0,170.0,159.16,128.99
2016,12,30,14,15,0.5,156.0,3.1,10.5,156.5,145.78,118.22
2016,12,30,14,30,0.0,143.0,3.1,10.0,143.0,132.55,107.54
2016,12,30,14,45,0.0,109.5,3.1,10.0,109.5,99.2,79.56
2016,12,30,15,0,0.0,76.0,3.1,10.0,76.0,67.23,52.44
2016,12,30,15,15,0.0,69.0,3.05,10.0,69.0,61.0,47.22
2016,12,30,15,30,0.0,62.0,3.0,10.0,62.0,54.77,41.96
2016,12,30,15,45,0.0,54.0,3.0,10.0,54.0,47.67,35.89
2016,12,30,16,0,0.0,46.0,3.0,10.0,46.0,40.58,29.75
2016,12,30,16,15,0.0,38.0,2.75,9.5,38.0,33.49,23.62
2016,12,30,16,30,0.0,30.0,2.5,9.0,30.0,26.41,17.39
2016,12,30,16,45,0.0,22.0,2.3,9.0,22.0,19.35,11.06
2016,12,30,17,0,0.0,14.0,2.1,9.0,14.0,12.3,4.73
2016,12,30,17,15,0.0,8.0,2.15,9.0,8.0,7.02,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.82,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
